Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,403.5,122.0,1.6,16.45,266.5,190.78,137.4
2018,1,11,15,0,503.0,94.0,1.6,16.3,263.0,164.28,110.19
2018,1,11,15,15,542.0,79.0,1.6,16.3,241.0,132.05,81.57
2018,1,11,15,30,581.0,64.0,1.6,16.3,219.0,95.89,52.81
2018,1,11,15,45,459.0,62.5,1.25,15.4,172.5,62.35,36.88
2018,1,11,16,0,337.0,61.0,0.9,14.5,126.0,45.19,34.39
2018,1,11,16,15,272.0,49.5,0.95,14.0,93.5,37.4,27.13
2018,1,11,16,30,207.0,38.0,1.0,13.5,61.0,29.32,19.12
2018,1,11,16,45,132.0,24.5,1.0,13.0,36.5,19.21,4.07
2018,1,11,17,0,57.0,11.0,1.0,12.5,12.0,10.81,0.0
2018,1,11,17,15,28.5,5.5,1.0,12.3,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,7,15,55.5,5.0,1.2,9.3,6.0,0.0,0.0
2018,1,12,7,30,111.0,10.0,1.3,9.7,12.0,36.99,0.0
2018,1,12,7,45,274.0,20.0,1.4,10.1,43.5,108.94,18.38
2018,1,12,8,0,437.0,30.0,1.5,10.5,75.0,186.8,132.4
2018,1,12,8,15,526.5,35.5,1.55,10.9,115.0,234.89,179.19
2018,1,12,8,30,616.0,41.0,1.6,11.3,155.0,291.12,228.73
2018,1,12,8,45,668.5,45.0,1.7,11.65,196.5,334.29,267.22
2018,1,12,9,0,721.0,49.0,1.8,12.0,238.0,378.48,305.46
2018,1,12,9,15,752.5,52.5,1.95,12.55,276.5,413.04,334.94
2018,1,12,9,30,784.0,56.0,2.1,13.1,315.0,446.8,362.88
2018,1,12,9,45,805.5,59.0,2.3,13.65,349.5,473.86,384.93
2018,1,12,10,0,827.0,62.0,2.5,14.2,384.0,499.14,404.99
2018,1,12,10,15,819.0,68.5,2.5,14.55,407.5,510.74,413.59
2018,1,12,10,30,811.0,75.0,2.5,14.9,431.0,519.45,419.65
2018,1,12,10,45,847.0,71.0,2.55,15.2,459.5,537.71,433.33
2018,1,12,11,0,883.0,67.0,2.6,15.5,488.0,552.09,443.71
2018,1,12,11,15,890.5,68.0,2.6,15.7,504.0,555.39,445.22
2018,1,12,11,30,898.0,69.0,2.6,15.9,520.0,555.77,444.38
2018,1,12,11,45,868.0,77.0,2.55,16.05,518.5,540.64,431.32
2018,1,12,12,0,838.0,85.0,2.5,16.2,517.0,523.58,416.72
2018,1,12,12,15,827.5,87.0,2.55,16.25,514.0,507.45,403.25
2018,1,12,12,30,817.0,89.0,2.6,16.3,511.0,489.05,387.75
2018,1,12,12,45,806.0,90.0,2.6,16.35,501.5,467.32,369.28
2018,1,12,13,0,795.0,91.0,2.6,16.4,492.0,443.7,349.0
2018,1,12,13,15,780.0,89.5,2.6,16.4,473.5,414.24,323.92
2018,1,12,13,30,765.0,88.0,2.6,16.4,455.0,383.5,297.38
2018,1,12,13,45,780.5,80.5,2.65,16.35,440.5,356.86,273.26
2018,1,12,14,0,796.0,73.0,2.7,16.3,426.0,327.43,246.13
2018,1,12,14,15,782.0,72.5,2.65,16.1,401.0,293.28,215.24
2018,1,12,14,30,768.0,72.0,2.6,15.9,376.0,258.48,183.55
2018,1,12,14,45,721.5,70.5,2.6,15.75,336.5,215.42,146.45
2018,1,12,15,0,675.0,69.0,2.6,15.6,297.0,172.41,110.3
2018,1,12,15,15,636.0,65.0,2.6,15.6,260.0,133.14,78.7
2018,1,12,15,30,597.0,61.0,2.6,15.6,223.0,96.39,52.46
2018,1,12,15,45,508.5,58.0,2.1,14.55,180.0,61.54,34.47
2018,1,12,16,0,420.0,55.0,1.6,13.5,137.0,40.22,30.15
2018,1,12,16,15,354.0,46.5,1.55,12.95,103.5,35.26,25.4
2018,1,12,16,30,288.0,38.0,1.5,12.4,70.0,29.25,19.29
2018,1,12,16,45,177.5,24.5,1.45,11.8,41.5,19.15,5.38
2018,1,12,17,0,67.0,11.0,1.4,11.2,13.0,10.81,0.0
2018,1,12,17,15,33.5,5.5,1.4,11.0,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,13,7,15,19.0,4.0,2.6,8.45,4.5,0.0,0.0
2018,1,13,7,30,38.0,8.0,2.7,8.7,9.0,17.2,0.0
2018,1,13,7,45,76.0,23.0,2.75,9.0,29.5,52.93,8.37
2018,1,13,8,0,114.0,38.0,2.8,9.3,50.0,88.54,63.04
2018,1,13,8,15,173.0,52.0,2.85,9.65,79.5,127.03,98.26
2018,1,13,8,30,232.0,66.0,2.9,10.0,109.0,169.12,135.24
2018,1,13,8,45,276.5,79.0,2.9,10.4,142.5,212.87,173.37
2018,1,13,9,0,321.0,92.0,2.9,10.8,176.0,252.6,207.59
2018,1,13,9,15,373.0,99.5,2.9,11.4,212.0,290.92,239.89
2018,1,13,9,30,425.0,107.0,2.9,12.0,248.0,330.46,272.52
2018,1,13,9,45,464.0,113.0,2.95,12.6,282.0,362.57,298.53
2018,1,13,10,0,503.0,119.0,3.0,13.2,316.0,394.49,323.88
2018,1,13,10,15,540.5,120.5,2.9,13.75,346.5,420.19,343.68
2018,1,13,10,30,578.0,122.0,2.8,14.3,377.0,447.46,364.25
2018,1,13,10,45,697.0,103.5,2.75,14.8,426.0,494.11,400.33
2018,1,13,11,0,816.0,85.0,2.7,15.3,475.0,538.62,433.87
2018,1,13,11,15,858.5,78.0,2.65,15.75,500.0,552.21,442.8
2018,1,13,11,30,901.0,71.0,2.6,16.2,525.0,561.88,448.65
2018,1,13,11,45,904.0,71.0,2.55,16.65,533.0,555.9,442.2
2018,1,13,12,0,907.0,71.0,2.5,17.1,541.0,547.01,433.44
2018,1,13,12,15,906.5,71.0,2.5,17.35,541.0,533.43,421.43
2018,1,13,12,30,906.0,71.0,2.5,17.6,541.0,517.08,407.08
2018,1,13,12,45,902.5,71.0,2.45,17.85,534.0,496.62,389.15
2018,1,13,13,0,899.0,71.0,2.4,18.1,527.0,473.66,368.97
2018,1,13,13,15,861.5,77.5,2.4,18.2,504.5,439.21,340.11
2018,1,13,13,30,824.0,84.0,2.4,18.3,482.0,405.17,311.21
2018,1,13,13,45,744.0,95.5,2.35,18.35,443.0,358.85,273.01
2018,1,13,14,0,664.0,107.0,2.3,18.4,404.0,316.93,238.27
2018,1,13,14,15,726.0,89.0,2.2,18.2,395.0,292.91,214.58
2018,1,13,14,30,788.0,71.0,2.1,18.0,386.0,265.09,186.74
2018,1,13,14,45,787.0,65.0,2.0,17.85,356.5,226.68,151.92
2018,1,13,15,0,786.0,59.0,1.9,17.7,327.0,187.0,116.64
2018,1,13,15,15,749.5,57.0,1.9,17.7,288.5,145.2,82.92
2018,1,13,15,30,713.0,55.0,1.9,17.7,250.0,105.55,54.67
2018,1,13,15,45,615.5,53.5,1.55,16.3,202.0,63.46,32.38
2018,1,13,16,0,518.0,52.0,1.2,14.9,154.0,37.32,27.44
2018,1,13,16,15,443.0,45.0,1.25,14.3,117.0,33.63,23.89
2018,1,13,16,30,368.0,38.0,1.3,13.7,80.0,29.94,19.88
2018,1,13,16,45,231.0,25.0,1.3,13.1,47.5,19.95,6.88
2018,1,13,17,0,94.0,12.0,1.3,12.5,15.0,11.8,0.0
2018,1,13,17,15,47.0,6.0,1.35,12.35,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,14,7,15,7.5,4.0,2.5,10.15,4.0,0.0,0.0
2018,1,14,7,30,15.0,8.0,2.5,10.4,8.0,11.57,0.0
2018,1,14,7,45,9.5,19.5,2.5,10.6,19.5,23.2,1.49
2018,1,14,8,0,4.0,31.0,2.5,10.8,31.0,32.48,20.36
2018,1,14,8,15,50.5,49.0,2.4,11.15,58.0,75.13,56.67
2018,1,14,8,30,97.0,67.0,2.3,11.5,85.0,113.86,89.9
2018,1,14,8,45,197.5,79.0,2.25,11.9,127.5,174.9,141.44
2018,1,14,9,0,298.0,91.0,2.2,12.3,170.0,241.99,197.62
2018,1,14,9,15,289.0,109.0,2.1,12.8,195.0,257.6,210.89
2018,1,14,9,30,280.0,127.0,2.0,13.3,220.0,277.63,227.23
2018,1,14,9,45,362.0,128.0,1.85,13.8,262.0,328.67,268.34
2018,1,14,10,0,444.0,129.0,1.7,14.3,304.0,375.94,305.44
2018,1,14,10,15,473.5,133.5,1.6,14.8,332.5,399.98,323.38
2018,1,14,10,30,503.0,138.0,1.5,15.3,361.0,423.07,340.26
2018,1,14,10,45,451.0,158.0,1.4,15.85,365.5,416.78,333.41
2018,1,14,11,0,399.0,178.0,1.3,16.4,370.0,408.11,324.82
2018,1,14,11,15,426.5,173.5,1.25,16.7,384.5,416.11,330.33
2018,1,14,11,30,454.0,169.0,1.2,17.0,399.0,422.61,334.42
2018,1,14,11,45,259.0,194.0,1.15,17.35,325.5,335.11,264.87
2018,1,14,12,0,64.0,219.0,1.1,17.7,252.0,248.6,195.59
2018,1,14,12,15,77.0,219.5,1.05,17.85,259.5,253.6,199.7
2018,1,14,12,30,90.0,220.0,1.0,18.0,267.0,257.96,202.8
2018,1,14,12,45,148.0,222.5,1.0,18.1,298.5,285.72,224.24
2018,1,14,13,0,206.0,225.0,1.0,18.2,330.0,308.97,241.54
2018,1,14,13,15,217.0,216.0,0.9,18.2,324.0,298.08,232.19
2018,1,14,13,30,228.0,207.0,0.8,18.2,318.0,286.11,222.02
2018,1,14,13,45,256.0,194.5,0.75,18.25,314.0,275.29,212.39
2018,1,14,14,0,284.0,182.0,0.7,18.3,310.0,262.5,200.79
2018,1,14,14,15,188.0,172.0,0.65,18.15,254.5,214.36,164.12
2018,1,14,14,30,92.0,162.0,0.6,18.0,199.0,173.51,133.93
2018,1,14,14,45,137.0,150.5,0.6,17.9,200.5,165.86,126.06
2018,1,14,15,0,182.0,139.0,0.6,17.8,202.0,156.1,115.94
2018,1,14,15,15,211.5,120.0,0.6,17.8,185.0,131.31,94.32
2018,1,14,15,30,241.0,101.0,0.6,17.8,168.0,106.38,73.52
2018,1,14,15,45,141.5,87.0,0.8,16.6,124.5,80.47,58.22
2018,1,14,16,0,42.0,73.0,1.0,15.4,81.0,64.08,50.87
2018,1,14,16,15,80.0,56.0,1.0,14.95,67.0,47.73,36.12
2018,1,14,16,30,118.0,39.0,1.0,14.5,53.0,32.08,21.74
2018,1,14,16,45,96.5,26.5,1.0,14.1,34.5,22.13,9.19
2018,1,14,17,0,75.0,14.0,1.0,13.7,16.0,13.76,0.0
2018,1,14,17,15,37.5,7.0,0.95,13.6,8.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.5,1.25,10.9,3.5,0.0,0.0
2018,1,15,7,30,16.0,7.0,1.3,11.3,7.0,10.85,0.0
2018,1,15,7,45,8.0,16.0,1.3,11.7,16.0,18.19,0.6
2018,1,15,8,0,0.0,25.0,1.3,12.1,25.0,24.14,13.75
2018,1,15,8,15,0.0,36.5,1.4,12.5,36.5,35.54,24.19
2018,1,15,8,30,0.0,48.0,1.5,12.9,48.0,47.03,34.31
2018,1,15,8,45,23.5,71.0,1.65,13.25,77.0,83.68,65.49
2018,1,15,9,0,47.0,94.0,1.8,13.6,106.0,119.26,95.61
2018,1,15,9,15,93.5,116.0,1.75,14.05,145.5,170.02,137.96
2018,1,15,9,30,140.0,138.0,1.7,14.5,185.0,217.39,176.81
2018,1,15,9,45,155.0,150.5,1.65,14.9,207.5,239.21,194.23
2018,1,15,10,0,170.0,163.0,1.6,15.3,230.0,261.04,211.42
2018,1,15,10,15,300.5,155.5,1.65,15.7,285.0,327.34,264.89
2018,1,15,10,30,431.0,148.0,1.7,16.1,340.0,396.03,318.88
2018,1,15,10,45,515.5,139.5,1.7,16.55,380.5,433.89,347.61
2018,1,15,11,0,600.0,131.0,1.7,17.0,421.0,473.26,377.06
2018,1,15,11,15,595.0,138.5,1.65,17.05,433.5,475.91,377.92
2018,1,15,11,30,590.0,146.0,1.6,17.1,446.0,476.48,377.34
2018,1,15,11,45,464.0,179.5,1.6,17.15,418.0,434.49,343.69
2018,1,15,12,0,338.0,213.0,1.6,17.2,390.0,391.77,309.58
2018,1,15,12,15,313.5,218.0,1.5,17.05,382.5,377.46,298.02
2018,1,15,12,30,289.0,223.0,1.4,16.9,375.0,362.8,286.01
2018,1,15,12,45,259.0,224.5,1.25,16.8,359.0,342.04,269.15
2018,1,15,13,0,229.0,226.0,1.1,16.7,343.0,321.05,252.18
2018,1,15,13,15,225.0,219.0,1.0,16.55,331.5,305.06,239.23
2018,1,15,13,30,221.0,212.0,0.9,16.4,320.0,288.72,225.87
2018,1,15,13,45,168.0,204.0,0.8,16.25,284.0,253.14,197.93
2018,1,15,14,0,115.0,196.0,0.7,16.1,248.0,220.56,172.64
2018,1,15,14,15,96.0,181.5,0.7,16.0,223.0,197.34,154.43
2018,1,15,14,30,77.0,167.0,0.7,15.9,198.0,174.32,136.32
2018,1,15,14,45,163.0,143.5,0.65,15.8,202.5,166.3,126.6
2018,1,15,15,0,249.0,120.0,0.6,15.7,207.0,150.41,109.56
2018,1,15,15,15,305.5,107.0,0.6,15.7,201.0,134.26,93.47
2018,1,15,15,30,362.0,94.0,0.6,15.7,195.0,109.42,71.63
2018,1,15,15,45,330.0,81.5,0.7,15.15,162.5,78.49,51.43
2018,1,15,16,0,298.0,69.0,0.8,14.6,130.0,51.02,39.61
2018,1,15,16,15,215.5,56.5,0.75,14.5,95.0,42.6,31.79
2018,1,15,16,30,133.0,44.0,0.7,14.4,60.0,35.93,25.16
2018,1,15,16,45,92.0,28.5,0.65,14.3,37.5,23.71,11.11
2018,1,15,17,0,51.0,13.0,0.6,14.2,15.0,12.78,0.0
2018,1,15,17,15,25.5,6.5,0.65,14.05,7.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,16,7,15,8.0,4.5,0.45,13.8,4.5,0.0,0.0
2018,1,16,7,30,16.0,9.0,0.4,13.9,9.0,12.84,0.0
2018,1,16,7,45,29.0,23.5,0.4,14.05,25.5,37.29,8.27
2018,1,16,8,0,42.0,38.0,0.4,14.2,42.0,60.61,41.86
2018,1,16,8,15,64.0,55.0,0.45,14.35,65.0,87.94,66.29
2018,1,16,8,30,86.0,72.0,0.5,14.5,88.0,116.15,90.65
2018,1,16,8,45,88.5,87.5,0.6,14.7,107.5,135.3,107.4
2018,1,16,9,0,91.0,103.0,0.7,14.9,127.0,154.29,123.63
2018,1,16,9,15,68.5,115.0,0.6,15.25,135.0,152.37,122.09
2018,1,16,9,30,46.0,127.0,0.5,15.6,143.0,154.24,123.34
2018,1,16,9,45,67.5,143.5,0.45,15.95,169.0,182.43,146.05
2018,1,16,10,0,89.0,160.0,0.4,16.3,195.0,210.98,168.52
2018,1,16,10,15,166.5,172.5,0.35,16.6,244.5,269.98,215.03
2018,1,16,10,30,244.0,185.0,0.3,16.9,294.0,329.85,260.7
2018,1,16,10,45,221.0,187.5,0.25,17.15,290.0,319.23,251.12
2018,1,16,11,0,198.0,190.0,0.2,17.4,286.0,303.63,238.37
2018,1,16,11,15,107.0,184.5,0.2,17.55,236.5,246.23,193.03
2018,1,16,11,30,16.0,179.0,0.2,17.7,187.0,183.47,143.04
2018,1,16,11,45,15.5,167.5,0.25,17.8,175.5,171.3,133.78
2018,1,16,12,0,15.0,156.0,0.3,17.9,164.0,159.29,124.31
2018,1,16,12,15,62.5,187.5,0.4,17.95,220.5,215.31,169.02
2018,1,16,12,30,110.0,219.0,0.5,18.0,277.0,269.12,210.7
2018,1,16,12,45,142.0,223.5,0.55,18.05,297.5,284.87,222.42
2018,1,16,13,0,174.0,228.0,0.6,18.1,318.0,298.67,232.66
2018,1,16,13,15,99.5,188.5,0.7,18.05,239.5,223.42,174.53
2018,1,16,13,30,25.0,149.0,0.8,18.0,161.0,152.65,119.25
2018,1,16,13,45,22.5,146.5,0.85,17.9,157.0,147.91,115.82
2018,1,16,14,0,20.0,144.0,0.9,17.8,153.0,144.23,113.01
2018,1,16,14,15,19.5,129.5,0.9,17.65,138.0,129.47,101.19
2018,1,16,14,30,19.0,115.0,0.9,17.5,123.0,114.79,89.37
2018,1,16,14,45,63.0,118.5,0.95,17.35,141.5,124.92,96.24
2018,1,16,15,0,107.0,122.0,1.0,17.2,160.0,129.73,98.23
2018,1,16,15,15,72.5,106.0,1.0,17.2,130.5,107.49,81.23
2018,1,16,15,30,38.0,90.0,1.0,17.2,101.0,86.03,65.09
2018,1,16,15,45,19.0,68.0,0.85,16.3,73.5,63.73,47.61
2018,1,16,16,0,0.0,46.0,0.7,15.4,46.0,44.43,33.73
2018,1,16,16,15,11.0,35.5,0.75,14.95,37.0,33.86,24.15
2018,1,16,16,30,22.0,25.0,0.8,14.5,28.0,24.2,15.19
2018,1,16,16,45,20.5,16.5,0.85,14.05,18.5,15.27,5.61
2018,1,16,17,0,19.0,8.0,0.9,13.6,9.0,7.86,0.0
2018,1,16,17,15,9.5,4.0,0.9,13.35,4.5,3.93,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,17,7,15,11.5,4.0,1.1,11.25,4.0,0.0,0.0
2018,1,17,7,30,23.0,8.0,1.1,11.7,8.0,13.63,0.0
2018,1,17,7,45,22.5,19.5,1.15,12.2,20.5,29.68,6.61
2018,1,17,8,0,22.0,31.0,1.2,12.7,33.0,39.93,26.1
2018,1,17,8,15,52.5,50.0,1.2,13.1,59.0,77.12,58.01
2018,1,17,8,30,83.0,69.0,1.2,13.5,85.0,111.21,87.2
2018,1,17,8,45,116.0,86.5,1.25,13.85,114.5,145.67,116.56
2018,1,17,9,0,149.0,104.0,1.3,14.2,144.0,181.44,146.65
2018,1,17,9,15,175.5,115.5,1.25,14.65,169.5,208.24,168.84
2018,1,17,9,30,202.0,127.0,1.2,15.1,195.0,241.19,195.55
2018,1,17,9,45,163.0,138.5,1.15,15.5,197.5,230.55,186.4
2018,1,17,10,0,124.0,150.0,1.1,15.9,200.0,223.42,179.97
2018,1,17,10,15,120.5,162.5,1.1,16.2,214.0,234.89,188.75
2018,1,17,10,30,117.0,175.0,1.1,16.5,228.0,245.78,196.85
2018,1,17,10,45,109.5,188.0,1.05,16.8,239.5,254.42,202.93
2018,1,17,11,0,102.0,201.0,1.0,17.1,251.0,258.46,205.36
2018,1,17,11,15,118.5,209.0,1.1,17.3,268.5,278.1,220.63
2018,1,17,11,30,135.0,217.0,1.2,17.5,286.0,293.17,232.18
2018,1,17,11,45,193.0,208.5,1.25,17.65,309.5,313.42,248.21
2018,1,17,12,0,251.0,200.0,1.3,17.8,333.0,334.75,264.75
2018,1,17,12,15,232.0,196.0,1.35,17.9,319.0,315.65,249.36
2018,1,17,12,30,213.0,192.0,1.4,18.0,305.0,296.48,234.07
2018,1,17,12,45,275.0,193.0,1.45,18.1,337.0,321.28,253.09
2018,1,17,13,0,337.0,194.0,1.5,18.2,369.0,342.59,268.66
2018,1,17,13,15,343.5,195.0,1.5,18.15,369.0,335.81,262.33
2018,1,17,13,30,350.0,196.0,1.5,18.1,369.0,327.65,254.88
2018,1,17,13,45,322.0,192.0,1.45,18.1,346.0,300.56,232.82
2018,1,17,14,0,294.0,188.0,1.4,18.1,323.0,274.44,211.55
2018,1,17,14,15,295.5,175.5,1.3,17.9,304.0,250.98,191.84
2018,1,17,14,30,297.0,163.0,1.2,17.7,285.0,226.92,171.36
2018,1,17,14,45,283.5,149.5,1.1,17.5,258.5,197.99,147.33
2018,1,17,15,0,270.0,136.0,1.0,17.3,232.0,169.77,124.01
2018,1,17,15,15,321.5,116.0,1.0,17.3,217.5,146.3,102.18
2018,1,17,15,30,373.0,96.0,1.0,17.3,203.0,114.78,74.91
2018,1,17,15,45,329.0,84.5,0.9,16.3,168.0,83.31,54.43
2018,1,17,16,0,285.0,73.0,0.8,15.3,133.0,55.61,43.57
2018,1,17,16,15,243.0,59.0,0.85,14.9,102.0,44.38,33.37
2018,1,17,16,30,201.0,45.0,0.9,14.5,71.0,34.48,24.09
2018,1,17,16,45,139.5,30.5,0.95,14.1,45.0,23.76,12.42
2018,1,17,17,0,78.0,16.0,1.0,13.7,19.0,15.73,0.0
2018,1,17,17,15,39.0,8.0,0.95,13.65,9.5,7.86,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.5,1.5,11.7,3.5,0.0,0.0
2018,1,18,7,30,19.0,7.0,1.7,12.2,7.0,11.68,0.0
2018,1,18,7,45,9.5,14.5,1.9,12.65,14.5,16.85,1.95
2018,1,18,8,0,0.0,22.0,2.1,13.1,22.0,21.23,11.49
2018,1,18,8,15,0.0,31.5,2.2,13.35,31.5,30.42,19.86
2018,1,18,8,30,0.0,41.0,2.3,13.6,41.0,39.6,27.97
2018,1,18,8,45,2.5,59.5,2.35,13.85,60.0,59.38,44.96
2018,1,18,9,0,5.0,78.0,2.4,14.1,79.0,79.43,62.04
2018,1,18,9,15,12.0,99.0,2.4,14.35,102.5,104.27,82.98
2018,1,18,9,30,19.0,120.0,2.4,14.6,126.0,129.26,103.78
2018,1,18,9,45,19.5,134.0,2.4,14.85,141.0,143.55,115.4
2018,1,18,10,0,20.0,148.0,2.4,15.1,156.0,157.75,126.82
2018,1,18,10,15,17.5,151.0,2.5,15.25,158.5,158.81,127.39
2018,1,18,10,30,15.0,154.0,2.6,15.4,161.0,159.93,128.03
2018,1,18,10,45,39.5,179.5,2.65,15.6,198.5,202.7,162.93
2018,1,18,11,0,64.0,205.0,2.7,15.8,236.0,241.74,194.28
2018,1,18,11,15,95.5,206.0,2.8,15.85,254.5,258.9,208.17
2018,1,18,11,30,127.0,207.0,2.9,15.9,273.0,279.02,224.38
2018,1,18,11,45,92.0,210.5,3.0,15.95,258.5,258.08,206.94
2018,1,18,12,0,57.0,214.0,3.1,16.0,244.0,240.76,192.5
2018,1,18,12,15,49.0,209.0,3.15,16.0,235.0,229.78,183.57
2018,1,18,12,30,41.0,204.0,3.2,16.0,226.0,219.01,174.8
2018,1,18,12,45,55.5,205.0,3.25,16.0,234.5,225.16,179.82
2018,1,18,13,0,70.0,206.0,3.3,16.0,243.0,230.47,184.05
2018,1,18,13,15,64.0,190.0,3.3,15.9,223.0,209.9,167.44
2018,1,18,13,30,58.0,174.0,3.3,15.8,203.0,189.72,151.13
2018,1,18,13,45,84.0,159.0,3.3,15.7,199.0,182.35,144.88
2018,1,18,14,0,110.0,144.0,3.3,15.6,195.0,173.54,137.09
2018,1,18,14,15,131.5,146.0,3.25,15.4,203.5,176.77,138.9
2018,1,18,14,30,153.0,148.0,3.2,15.2,212.0,177.85,138.63
2018,1,18,14,45,116.0,134.0,3.2,14.95,180.0,149.3,115.76
2018,1,18,15,0,79.0,120.0,3.2,14.7,148.0,123.69,95.66
2018,1,18,15,15,45.0,96.0,3.2,14.7,111.5,95.73,73.62
2018,1,18,15,30,11.0,72.0,3.2,14.7,75.0,69.92,53.41
2018,1,18,15,45,21.5,63.0,2.9,14.15,68.0,60.03,44.84
2018,1,18,16,0,32.0,54.0,2.6,13.6,61.0,50.43,39.34
2018,1,18,16,15,25.0,43.5,2.5,13.35,48.0,40.69,30.36
2018,1,18,16,30,18.0,33.0,2.4,13.1,35.0,31.13,21.39
2018,1,18,16,45,12.0,21.0,2.35,12.9,22.0,20.18,10.14
2018,1,18,17,0,6.0,9.0,2.3,12.7,9.0,8.75,0.0
2018,1,18,17,15,3.0,4.5,2.35,12.6,4.5,4.42,0.0
2018,1,18,17,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,19,7,15,7.0,5.0,1.4,8.75,5.0,0.0,0.0
2018,1,19,7,30,14.0,10.0,1.4,9.3,10.0,13.39,0.0
2018,1,19,7,45,78.0,25.5,1.4,9.85,33.5,58.29,22.3
2018,1,19,8,0,142.0,41.0,1.4,10.4,57.0,102.28,74.64
2018,1,19,8,15,337.5,47.5,1.55,10.7,107.5,188.15,146.34
2018,1,19,8,30,533.0,54.0,1.7,11.0,158.0,283.58,225.82
2018,1,19,8,45,596.5,59.0,1.8,11.25,201.0,331.01,267.23
2018,1,19,9,0,660.0,64.0,1.9,11.5,244.0,380.31,309.34
2018,1,19,9,15,650.0,72.5,1.9,11.65,272.5,400.03,326.88
2018,1,19,9,30,640.0,81.0,1.9,11.8,301.0,417.28,341.69
2018,1,19,9,45,498.5,111.0,1.9,11.95,293.0,384.98,315.88
2018,1,19,10,0,357.0,141.0,1.9,12.1,285.0,348.57,286.0
2018,1,19,10,15,486.0,130.5,1.9,12.2,342.0,409.98,335.94
2018,1,19,10,30,615.0,120.0,1.9,12.3,399.0,475.44,387.49
2018,1,19,10,45,374.5,141.0,1.95,12.4,313.5,362.93,296.68
2018,1,19,11,0,134.0,162.0,2.0,12.5,228.0,240.52,195.97
2018,1,19,11,15,194.0,172.0,2.0,12.55,271.0,286.8,234.17
2018,1,19,11,30,254.0,182.0,2.0,12.6,314.0,327.96,267.1
2018,1,19,11,45,332.5,188.0,2.05,12.65,364.0,373.56,303.29
2018,1,19,12,0,411.0,194.0,2.1,12.7,414.0,419.45,338.95
2018,1,19,12,15,388.5,165.5,2.15,12.65,373.5,371.77,301.12
2018,1,19,12,30,366.0,137.0,2.2,12.6,333.0,323.83,263.02
2018,1,19,12,45,214.5,100.0,2.3,12.6,214.5,204.57,166.04
2018,1,19,13,0,63.0,63.0,2.4,12.6,96.0,90.97,71.47
2018,1,19,13,15,57.0,96.0,2.45,12.5,125.5,118.19,94.17
2018,1,19,13,30,51.0,129.0,2.5,12.4,155.0,144.94,116.24
2018,1,19,13,45,105.5,139.5,2.6,12.35,190.0,172.91,138.7
2018,1,19,14,0,160.0,150.0,2.7,12.3,225.0,196.88,157.17
2018,1,19,14,15,160.5,138.5,2.7,12.15,210.0,179.65,142.24
2018,1,19,14,30,161.0,127.0,2.7,12.0,195.0,160.02,125.25
2018,1,19,14,45,351.0,112.5,2.75,11.85,244.5,181.3,135.64
2018,1,19,15,0,541.0,98.0,2.8,11.7,294.0,188.75,132.46
2018,1,19,15,15,596.5,82.5,2.8,11.7,276.5,157.84,102.49
2018,1,19,15,30,652.0,67.0,2.8,11.7,259.0,121.44,70.19
2018,1,19,15,45,589.5,63.0,2.5,11.1,216.5,82.56,45.55
2018,1,19,16,0,527.0,59.0,2.2,10.5,174.0,48.97,31.97
2018,1,19,16,15,472.5,50.5,2.1,10.05,136.5,37.37,27.88
2018,1,19,16,30,418.0,42.0,2.0,9.6,99.0,32.38,22.91
2018,1,19,16,45,291.5,32.0,1.95,9.2,64.5,25.69,15.15
2018,1,19,17,0,165.0,22.0,1.9,8.8,30.0,17.57,0.0
2018,1,19,17,15,82.5,11.0,1.9,8.7,15.0,10.81,0.0
2018,1,19,17,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,20,7,15,72.0,7.0,2.0,6.3,9.0,0.0,0.0
2018,1,20,7,30,144.0,14.0,2.1,7.0,18.0,50.62,0.0
2018,1,20,7,45,291.0,24.0,2.2,7.75,50.5,123.81,55.92
2018,1,20,8,0,438.0,34.0,2.3,8.5,83.0,197.56,146.36
2018,1,20,8,15,531.0,39.5,2.45,8.9,125.5,251.64,196.91
2018,1,20,8,30,624.0,45.0,2.6,9.3,168.0,308.29,247.49
2018,1,20,8,45,677.0,49.0,2.8,9.75,211.0,353.32,287.97
2018,1,20,9,0,730.0,53.0,3.0,10.2,254.0,399.42,328.18
2018,1,20,9,15,765.0,56.0,3.05,10.5,294.5,436.43,359.99
2018,1,20,9,30,800.0,59.0,3.1,10.8,335.0,472.78,390.34
2018,1,20,9,45,825.0,61.0,3.2,11.1,371.5,501.8,414.18
2018,1,20,10,0,850.0,63.0,3.3,11.4,408.0,526.82,434.33
2018,1,20,10,15,865.0,64.5,3.3,11.65,438.0,546.27,449.42
2018,1,20,10,30,880.0,66.0,3.3,11.9,468.0,563.31,462.25
2018,1,20,10,45,888.5,67.5,3.35,12.1,491.0,574.1,470.14
2018,1,20,11,0,897.0,69.0,3.4,12.3,514.0,582.07,475.64
2018,1,20,11,15,902.5,70.0,3.4,12.4,530.0,584.91,477.03
2018,1,20,11,30,908.0,71.0,3.4,12.5,546.0,584.78,475.98
2018,1,20,11,45,910.5,72.0,3.4,12.6,555.0,579.98,471.16
2018,1,20,12,0,913.0,73.0,3.4,12.7,564.0,572.2,463.88
2018,1,20,12,15,909.0,74.5,3.4,12.75,564.0,558.53,451.91
2018,1,20,12,30,905.0,76.0,3.4,12.8,564.0,542.11,437.58
2018,1,20,12,45,896.0,78.0,3.4,12.9,556.5,521.08,419.29
2018,1,20,13,0,887.0,80.0,3.4,13.0,549.0,497.73,398.85
2018,1,20,13,15,880.5,79.0,3.4,12.95,534.5,470.42,375.13
2018,1,20,13,30,874.0,78.0,3.4,12.9,520.0,439.65,348.17
2018,1,20,13,45,863.5,77.0,3.35,12.9,498.5,406.5,318.6
2018,1,20,14,0,853.0,76.0,3.3,12.9,477.0,371.87,287.25
2018,1,20,14,15,839.5,74.0,3.25,12.8,449.0,334.07,252.92
2018,1,20,14,30,826.0,72.0,3.2,12.7,421.0,295.43,217.42
2018,1,20,14,45,806.0,69.0,3.1,12.55,387.0,253.69,179.39
2018,1,20,15,0,786.0,66.0,3.0,12.4,353.0,212.11,141.83
2018,1,20,15,15,755.0,63.0,3.0,12.4,314.0,169.24,104.93
2018,1,20,15,30,724.0,60.0,3.0,12.4,275.0,128.03,72.26
2018,1,20,15,45,675.0,55.5,2.45,11.6,232.5,86.25,45.02
2018,1,20,16,0,626.0,51.0,1.9,10.8,190.0,45.21,26.3
2018,1,20,16,15,455.5,48.5,1.85,10.2,138.0,35.26,26.02
2018,1,20,16,30,285.0,46.0,1.8,9.6,86.0,34.99,25.27
2018,1,20,16,45,225.5,32.5,1.7,9.0,57.0,25.17,15.08
2018,1,20,17,0,166.0,19.0,1.6,8.4,28.0,15.23,0.0
2018,1,20,17,15,83.0,9.5,1.6,8.25,14.0,9.34,0.0
2018,1,20,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,21,7,15,35.5,6.0,1.0,7.7,7.0,0.0,0.0
2018,1,21,7,30,71.0,12.0,1.0,8.1,14.0,30.1,0.0
2018,1,21,7,45,167.5,26.0,1.05,8.5,42.0,90.68,43.02
2018,1,21,8,0,264.0,40.0,1.1,8.9,70.0,147.38,109.59
2018,1,21,8,15,326.5,50.5,1.1,9.3,104.0,189.25,148.23
2018,1,21,8,30,389.0,61.0,1.1,9.7,138.0,234.96,188.5
2018,1,21,8,45,408.5,74.0,1.15,10.05,172.0,268.24,218.15
2018,1,21,9,0,428.0,87.0,1.2,10.4,206.0,301.42,246.8
2018,1,21,9,15,590.0,76.5,1.25,10.9,267.0,379.16,310.33
2018,1,21,9,30,752.0,66.0,1.3,11.4,328.0,458.73,373.66
2018,1,21,9,45,778.5,68.5,1.35,11.85,364.0,488.34,396.64
2018,1,21,10,0,805.0,71.0,1.4,12.3,400.0,516.4,418.18
2018,1,21,10,15,816.0,73.5,1.45,12.5,428.0,534.13,431.71
2018,1,21,10,30,827.0,76.0,1.5,12.7,456.0,549.44,443.14
2018,1,21,10,45,756.5,97.0,1.55,12.9,458.0,536.83,432.42
2018,1,21,11,0,686.0,118.0,1.6,13.1,460.0,519.69,418.27
2018,1,21,11,15,750.5,106.0,1.65,13.15,491.5,541.65,435.33
2018,1,21,11,30,815.0,94.0,1.7,13.2,523.0,560.73,449.62
2018,1,21,11,45,628.5,139.5,1.75,13.25,473.5,496.77,398.59
2018,1,21,12,0,442.0,185.0,1.8,13.3,424.0,430.36,345.62
2018,1,21,12,15,354.5,210.5,1.8,13.25,402.5,398.39,319.78
2018,1,21,12,30,267.0,236.0,1.8,13.2,381.0,370.26,296.68
2018,1,21,12,45,326.5,222.0,1.8,13.15,397.0,378.74,303.31
2018,1,21,13,0,386.0,208.0,1.8,13.1,413.0,384.02,306.81
2018,1,21,13,15,301.0,216.5,1.8,13.05,374.0,342.05,273.0
2018,1,21,13,30,216.0,225.0,1.8,13.0,335.0,303.67,242.37
2018,1,21,13,45,210.5,215.5,1.75,13.0,319.0,284.16,226.31
2018,1,21,14,0,205.0,206.0,1.7,13.0,303.0,264.55,209.94
2018,1,21,14,15,202.0,193.5,1.6,12.9,284.5,243.05,191.89
2018,1,21,14,30,199.0,181.0,1.5,12.8,266.0,221.42,173.57
2018,1,21,14,45,136.0,162.5,1.4,12.7,218.5,180.09,141.02
2018,1,21,15,0,73.0,144.0,1.3,12.6,171.0,146.25,115.14
2018,1,21,15,15,62.5,131.0,1.3,12.6,152.5,128.48,100.75
2018,1,21,15,30,52.0,118.0,1.3,12.6,134.0,111.51,87.09
2018,1,21,15,45,49.5,99.0,1.05,12.05,112.5,91.34,70.69
2018,1,21,16,0,47.0,80.0,0.8,11.5,91.0,71.63,55.03
2018,1,21,16,15,60.0,66.0,0.85,11.35,76.5,55.62,44.01
2018,1,21,16,30,73.0,52.0,0.9,11.2,62.0,44.27,33.3
2018,1,21,16,45,52.0,34.0,0.95,11.1,40.0,29.66,18.93
2018,1,21,17,0,31.0,16.0,1.0,11.0,18.0,14.57,0.0
2018,1,21,17,15,15.5,8.0,1.0,10.95,9.0,7.86,0.0
2018,1,21,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
