Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,22,7,15,13.0,3.0,2.1,11.85,3.5,0.0,0.0
2018,1,22,7,30,26.0,6.0,2.1,12.1,7.0,12.65,0.0
2018,1,22,7,45,36.5,13.0,2.15,12.3,16.0,28.53,10.65
2018,1,22,8,0,47.0,20.0,2.2,12.5,25.0,41.84,27.74
2018,1,22,8,15,88.5,32.0,2.15,12.7,47.5,72.25,54.03
2018,1,22,8,30,130.0,44.0,2.1,12.9,70.0,104.76,82.24
2018,1,22,8,45,109.0,49.0,2.1,13.1,74.5,104.07,82.77
2018,1,22,9,0,88.0,54.0,2.1,13.3,79.0,102.05,81.63
2018,1,22,9,15,44.0,55.5,2.1,13.5,68.0,79.64,62.71
2018,1,22,9,30,0.0,57.0,2.1,13.7,57.0,55.08,41.47
2018,1,22,9,45,0.0,58.0,2.1,13.9,58.0,56.04,42.22
2018,1,22,10,0,0.0,59.0,2.1,14.1,59.0,57.01,42.92
2018,1,22,10,15,4.0,97.5,2.15,14.25,99.5,97.01,76.48
2018,1,22,10,30,8.0,136.0,2.2,14.4,140.0,137.77,110.12
2018,1,22,10,45,21.0,165.0,2.25,14.55,175.5,174.07,139.8
2018,1,22,11,0,34.0,194.0,2.3,14.7,211.0,213.94,172.0
2018,1,22,11,15,77.5,211.5,2.35,14.75,252.0,255.47,205.73
2018,1,22,11,30,121.0,229.0,2.4,14.8,293.0,299.74,241.16
2018,1,22,11,45,280.5,209.5,2.45,14.85,361.0,369.67,297.94
2018,1,22,12,0,440.0,190.0,2.5,14.9,429.0,435.83,350.25
2018,1,22,12,15,312.0,206.5,2.5,14.9,376.5,372.99,299.3
2018,1,22,12,30,184.0,223.0,2.5,14.9,324.0,313.93,251.54
2018,1,22,12,45,191.0,229.5,2.45,14.9,333.0,318.36,254.82
2018,1,22,13,0,198.0,236.0,2.4,14.9,342.0,321.71,256.92
2018,1,22,13,15,156.0,231.0,2.35,14.8,313.0,291.09,232.27
2018,1,22,13,30,114.0,226.0,2.3,14.7,284.0,262.29,209.26
2018,1,22,13,45,117.5,213.5,2.2,14.6,271.5,246.73,196.61
2018,1,22,14,0,121.0,201.0,2.1,14.5,259.0,230.79,183.46
2018,1,22,14,15,132.5,187.5,2.0,14.3,247.5,216.17,171.12
2018,1,22,14,30,144.0,174.0,1.9,14.1,236.0,200.54,157.69
2018,1,22,14,45,299.5,146.0,1.85,13.9,261.5,204.44,155.29
2018,1,22,15,0,455.0,118.0,1.8,13.7,287.0,194.62,139.82
2018,1,22,15,15,323.0,118.0,1.8,13.7,231.5,154.43,110.68
2018,1,22,15,30,191.0,118.0,1.8,13.7,176.0,122.1,89.56
2018,1,22,15,45,159.0,103.0,1.45,12.9,146.5,99.37,73.23
2018,1,22,16,0,127.0,88.0,1.1,12.1,117.0,76.44,57.63
2018,1,22,16,15,95.5,71.0,1.15,11.55,90.0,59.3,47.27
2018,1,22,16,30,64.0,54.0,1.2,11.0,63.0,45.82,34.76
2018,1,22,16,45,50.5,36.5,1.2,10.5,42.0,31.64,20.9
2018,1,22,17,0,37.0,19.0,1.2,10.0,21.0,17.06,0.0
2018,1,22,17,15,18.5,9.5,1.2,9.85,10.5,9.34,0.0
2018,1,22,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,7,15,13.5,5.0,0.8,8.25,5.5,0.0,0.0
2018,1,23,7,30,27.0,10.0,0.8,8.4,11.0,16.9,0.0
2018,1,23,7,45,55.0,26.0,0.8,8.55,31.5,48.99,24.22
2018,1,23,8,0,83.0,42.0,0.8,8.7,52.0,79.27,58.48
2018,1,23,8,15,114.0,59.0,0.8,8.9,78.5,111.59,87.5
2018,1,23,8,30,145.0,76.0,0.8,9.1,105.0,150.65,121.6
2018,1,23,8,45,146.0,92.5,0.85,9.3,127.5,166.99,136.47
2018,1,23,9,0,147.0,109.0,0.9,9.5,150.0,188.12,154.83
2018,1,23,9,15,151.5,116.5,0.9,9.8,164.5,200.06,165.04
2018,1,23,9,30,156.0,124.0,0.9,10.1,179.0,212.07,175.02
2018,1,23,9,45,204.5,140.5,0.95,10.45,220.5,262.5,216.41
2018,1,23,10,0,253.0,157.0,1.0,10.8,262.0,308.22,253.07
2018,1,23,10,15,516.5,126.0,1.05,11.2,360.0,428.09,349.59
2018,1,23,10,30,780.0,95.0,1.1,11.6,458.0,548.56,442.44
2018,1,23,10,45,821.5,89.5,1.2,12.05,489.0,570.06,457.44
2018,1,23,11,0,863.0,84.0,1.3,12.5,520.0,589.17,471.36
2018,1,23,11,15,871.0,85.0,1.25,12.85,537.0,593.27,472.71
2018,1,23,11,30,879.0,86.0,1.2,13.2,554.0,594.46,471.85
2018,1,23,11,45,884.0,86.0,1.15,13.55,563.5,589.94,466.68
2018,1,23,12,0,889.0,86.0,1.1,13.9,573.0,582.48,459.22
2018,1,23,12,15,890.5,86.0,1.0,14.1,574.5,570.17,447.9
2018,1,23,12,30,892.0,86.0,0.9,14.3,576.0,555.03,434.3
2018,1,23,12,45,891.0,85.0,0.8,14.5,570.0,534.84,416.78
2018,1,23,13,0,890.0,84.0,0.7,14.7,564.0,512.05,397.07
2018,1,23,13,15,884.0,83.0,0.6,14.75,549.5,484.5,373.69
2018,1,23,13,30,878.0,82.0,0.5,14.8,535.0,454.82,348.31
2018,1,23,13,45,869.0,80.0,0.45,14.9,513.5,421.04,319.67
2018,1,23,14,0,860.0,78.0,0.4,15.0,492.0,385.67,289.22
2018,1,23,14,15,845.5,76.0,0.4,14.9,463.5,347.11,256.25
2018,1,23,14,30,831.0,74.0,0.4,14.8,435.0,307.75,221.99
2018,1,23,14,45,811.0,72.0,0.4,14.75,401.0,266.46,185.86
2018,1,23,15,0,791.0,70.0,0.4,14.7,367.0,225.3,149.85
2018,1,23,15,15,761.0,66.5,0.4,14.7,328.0,181.5,112.93
2018,1,23,15,30,731.0,63.0,0.4,14.7,289.0,139.26,79.5
2018,1,23,15,45,689.0,58.5,0.4,14.25,246.5,97.06,50.98
2018,1,23,16,0,647.0,54.0,0.4,13.8,204.0,54.84,29.56
2018,1,23,16,15,582.0,47.5,0.45,13.5,161.0,33.76,24.45
2018,1,23,16,30,517.0,41.0,0.5,13.2,118.0,30.48,21.18
2018,1,23,16,45,404.5,32.5,0.5,12.9,80.0,25.21,15.57
2018,1,23,17,0,292.0,24.0,0.5,12.6,42.0,19.75,1.18
2018,1,23,17,15,155.5,13.5,0.55,12.45,22.0,13.27,0.0
2018,1,23,17,30,19.0,3.0,0.6,12.3,2.0,0.0,0.0
2018,1,23,17,45,9.5,1.5,0.6,12.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,24,7,15,7.0,4.5,1.75,8.4,4.5,0.0,0.0
2018,1,24,7,30,14.0,9.0,1.8,8.9,9.0,12.54,0.0
2018,1,24,7,45,7.0,20.5,1.8,9.4,20.5,23.18,9.39
2018,1,24,8,0,0.0,32.0,1.8,9.9,32.0,31.47,20.46
2018,1,24,8,15,1.5,46.0,1.95,10.35,46.5,46.29,33.71
2018,1,24,8,30,3.0,60.0,2.1,10.8,61.0,61.01,46.66
2018,1,24,8,45,9.0,78.0,2.3,11.2,80.5,82.09,64.88
2018,1,24,9,0,15.0,96.0,2.5,11.6,100.0,103.32,83.02
2018,1,24,9,15,24.5,112.0,2.6,11.85,120.0,128.16,104.05
2018,1,24,9,30,34.0,128.0,2.7,12.1,140.0,149.6,121.98
2018,1,24,9,45,96.5,152.5,2.8,12.35,191.5,213.84,175.78
2018,1,24,10,0,159.0,177.0,2.9,12.6,243.0,274.4,225.61
2018,1,24,10,15,216.0,180.0,3.05,12.95,277.0,309.38,254.12
2018,1,24,10,30,273.0,183.0,3.2,13.3,311.0,350.13,286.95
2018,1,24,10,45,235.5,198.5,3.35,13.6,313.0,344.76,281.44
2018,1,24,11,0,198.0,214.0,3.5,13.9,315.0,333.62,271.46
2018,1,24,11,15,198.0,227.5,3.7,14.1,331.0,345.7,280.64
2018,1,24,11,30,198.0,241.0,3.9,14.3,347.0,356.91,288.99
2018,1,24,11,45,151.5,241.5,4.05,14.5,323.5,327.83,264.79
2018,1,24,12,0,105.0,242.0,4.2,14.7,300.0,296.48,238.94
2018,1,24,12,15,71.0,232.0,4.3,14.65,271.0,265.43,213.64
2018,1,24,12,30,37.0,222.0,4.4,14.6,242.0,235.4,189.1
2018,1,24,12,45,48.5,224.5,4.45,14.5,251.0,241.73,194.42
2018,1,24,13,0,60.0,227.0,4.5,14.4,260.0,247.32,199.03
2018,1,24,13,15,41.5,209.5,4.55,14.3,232.0,219.56,176.53
2018,1,24,13,30,23.0,192.0,4.6,14.2,204.0,193.55,155.49
2018,1,24,13,45,22.5,185.0,4.6,14.05,196.5,185.45,149.05
2018,1,24,14,0,22.0,178.0,4.6,13.9,189.0,177.31,142.55
2018,1,24,14,15,22.5,168.5,4.45,13.7,179.0,167.19,134.37
2018,1,24,14,30,23.0,159.0,4.3,13.5,169.0,156.97,126.06
2018,1,24,14,45,62.5,152.0,4.2,13.3,176.5,156.52,124.6
2018,1,24,15,0,102.0,145.0,4.1,13.1,184.0,152.11,119.32
2018,1,24,15,15,75.0,128.5,4.1,13.1,155.5,129.74,101.45
2018,1,24,15,30,48.0,112.0,4.1,13.1,127.0,107.42,83.86
2018,1,24,15,45,24.5,88.5,3.8,12.8,96.0,82.38,63.89
2018,1,24,16,0,1.0,65.0,3.5,12.5,65.0,61.46,46.94
2018,1,24,16,15,0.5,51.5,3.45,12.35,51.5,48.92,38.01
2018,1,24,16,30,0.0,38.0,3.4,12.2,38.0,36.47,26.5
2018,1,24,16,45,5.0,26.5,3.35,12.05,27.0,25.59,16.05
2018,1,24,17,0,10.0,15.0,3.3,11.9,16.0,14.59,1.04
2018,1,24,17,15,10.0,8.5,3.3,11.6,9.0,8.36,0.0
2018,1,24,17,30,10.0,2.0,3.3,11.3,2.0,0.0,0.0
2018,1,24,17,45,5.0,1.0,3.3,11.0,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,25,7,15,2.0,5.0,1.45,8.45,5.0,0.0,0.0
2018,1,25,7,30,4.0,10.0,1.5,8.8,10.0,10.89,0.0
2018,1,25,7,45,31.0,24.0,1.55,9.2,27.5,38.9,20.15
2018,1,25,8,0,58.0,38.0,1.6,9.6,45.0,65.07,47.42
2018,1,25,8,15,226.5,54.0,1.7,9.8,98.5,159.04,125.83
2018,1,25,8,30,395.0,70.0,1.8,10.0,152.0,252.04,203.97
2018,1,25,8,45,492.5,75.0,1.9,10.2,200.5,312.25,255.38
2018,1,25,9,0,590.0,80.0,2.0,10.4,249.0,376.19,309.08
2018,1,25,9,15,645.5,81.5,2.1,10.55,291.5,418.9,344.94
2018,1,25,9,30,701.0,83.0,2.2,10.7,334.0,462.09,380.5
2018,1,25,9,45,681.0,89.5,2.3,10.9,354.0,470.67,387.73
2018,1,25,10,0,661.0,96.0,2.4,11.1,374.0,476.32,392.39
2018,1,25,10,15,686.0,101.0,2.45,11.3,407.5,502.8,413.15
2018,1,25,10,30,711.0,106.0,2.5,11.5,441.0,527.52,432.04
2018,1,25,10,45,719.5,106.0,2.6,11.7,459.5,535.38,437.8
2018,1,25,11,0,728.0,106.0,2.7,11.9,478.0,540.92,441.7
2018,1,25,11,15,412.5,130.5,2.75,12.0,342.5,379.15,311.51
2018,1,25,11,30,97.0,155.0,2.8,12.1,207.0,212.1,172.68
2018,1,25,11,45,227.5,182.5,2.85,12.2,307.5,315.35,258.18
2018,1,25,12,0,358.0,210.0,2.9,12.3,408.0,411.84,335.08
2018,1,25,12,15,483.0,185.5,2.95,12.35,454.0,451.76,366.6
2018,1,25,12,30,608.0,161.0,3.0,12.4,500.0,485.29,392.64
2018,1,25,12,45,636.0,145.0,3.05,12.5,496.0,469.98,379.6
2018,1,25,13,0,664.0,129.0,3.1,12.6,492.0,451.74,364.13
2018,1,25,13,15,665.5,121.0,3.15,12.55,477.0,425.94,342.35
2018,1,25,13,30,667.0,113.0,3.2,12.5,462.0,398.35,318.67
2018,1,25,13,45,708.5,109.0,3.2,12.5,466.5,388.98,308.34
2018,1,25,14,0,750.0,105.0,3.2,12.5,471.0,375.23,293.64
2018,1,25,14,15,768.5,96.5,3.15,12.4,453.0,345.01,265.41
2018,1,25,14,30,787.0,88.0,3.1,12.3,435.0,314.07,235.82
2018,1,25,14,45,709.5,93.0,3.05,12.2,387.5,263.44,192.54
2018,1,25,15,0,632.0,98.0,3.0,12.1,340.0,220.02,155.88
2018,1,25,15,15,513.0,98.5,3.0,12.1,281.5,171.02,117.55
2018,1,25,15,30,394.0,99.0,3.0,12.1,223.0,131.11,88.77
2018,1,25,15,45,402.5,85.5,2.45,11.5,197.0,99.92,64.28
2018,1,25,16,0,411.0,72.0,1.9,10.9,171.0,67.63,43.55
2018,1,25,16,15,369.5,62.0,1.8,10.5,137.0,45.73,35.5
2018,1,25,16,30,328.0,52.0,1.7,10.1,103.0,39.28,29.31
2018,1,25,16,45,250.0,41.0,1.6,9.75,72.5,31.73,21.66
2018,1,25,17,0,172.0,30.0,1.5,9.4,42.0,23.88,7.54
2018,1,25,17,15,89.0,16.0,1.5,9.35,22.0,15.73,0.0
2018,1,25,17,30,6.0,2.0,1.5,9.3,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.5,9.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,7,15,74.5,9.0,1.0,8.05,11.5,0.0,0.0
2018,1,26,7,30,149.0,18.0,1.0,8.5,23.0,57.71,0.0
2018,1,26,7,45,290.0,28.5,1.05,9.0,58.0,135.14,82.38
2018,1,26,8,0,431.0,39.0,1.1,9.5,93.0,206.99,156.26
2018,1,26,8,15,517.5,45.5,1.15,9.85,136.0,261.46,205.4
2018,1,26,8,30,604.0,52.0,1.2,10.2,179.0,320.42,256.71
2018,1,26,8,45,659.0,56.0,1.3,10.55,223.0,366.48,296.9
2018,1,26,9,0,714.0,60.0,1.4,10.9,267.0,412.1,335.63
2018,1,26,9,15,750.0,62.5,1.4,11.05,308.0,449.68,366.86
2018,1,26,9,30,786.0,65.0,1.4,11.2,349.0,486.66,396.7
2018,1,26,9,45,811.0,66.5,1.4,11.4,385.5,515.69,419.51
2018,1,26,10,0,836.0,68.0,1.4,11.6,422.0,543.05,440.47
2018,1,26,10,15,852.0,69.5,1.4,11.8,452.5,563.37,455.58
2018,1,26,10,30,868.0,71.0,1.4,12.0,483.0,579.16,467.01
2018,1,26,10,45,825.0,86.0,1.4,12.2,493.0,576.96,464.0
2018,1,26,11,0,782.0,101.0,1.4,12.4,503.0,568.97,456.7
2018,1,26,11,15,843.0,88.0,1.4,12.55,534.0,589.47,471.94
2018,1,26,11,30,904.0,75.0,1.4,12.7,565.0,605.75,483.51
2018,1,26,11,45,799.5,105.0,1.4,12.85,544.0,570.82,455.1
2018,1,26,12,0,695.0,135.0,1.4,13.0,523.0,532.96,424.8
2018,1,26,12,15,801.0,106.0,1.45,13.05,554.0,551.19,439.01
2018,1,26,12,30,907.0,77.0,1.5,13.1,585.0,564.02,448.16
2018,1,26,12,45,875.0,84.5,1.5,13.15,570.5,536.51,425.47
2018,1,26,13,0,843.0,92.0,1.5,13.2,556.0,506.96,401.28
2018,1,26,13,15,802.0,100.0,1.55,13.15,532.5,472.95,373.7
2018,1,26,13,30,761.0,108.0,1.6,13.1,509.0,437.32,344.46
2018,1,26,13,45,784.5,97.5,1.6,13.05,497.0,413.32,323.2
2018,1,26,14,0,808.0,87.0,1.6,13.0,485.0,384.54,297.3
2018,1,26,14,15,711.0,101.5,1.55,12.8,437.0,333.13,254.78
2018,1,26,14,30,614.0,116.0,1.5,12.6,389.0,288.75,218.11
2018,1,26,14,45,547.5,117.5,1.5,12.45,347.0,246.55,182.85
2018,1,26,15,0,481.0,119.0,1.5,12.3,305.0,208.1,151.1
2018,1,26,15,15,323.0,112.0,1.5,12.3,231.5,151.3,108.81
2018,1,26,15,30,165.0,105.0,1.5,12.3,158.0,111.49,82.12
2018,1,26,15,45,108.5,82.0,1.35,11.55,115.0,81.68,60.17
2018,1,26,16,0,52.0,59.0,1.2,10.8,72.0,54.15,39.83
2018,1,26,16,15,35.5,43.5,1.2,10.3,51.5,41.2,31.52
2018,1,26,16,30,19.0,28.0,1.2,9.8,31.0,27.23,18.71
2018,1,26,16,45,21.5,24.5,1.25,9.3,27.0,23.64,14.88
2018,1,26,17,0,24.0,21.0,1.3,8.8,23.0,18.91,6.14
2018,1,26,17,15,12.0,10.5,1.3,8.6,11.5,10.32,0.0
2018,1,26,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,17,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,27,7,15,19.0,7.0,1.1,7.2,7.5,0.0,0.0
2018,1,27,7,30,38.0,14.0,1.1,7.8,15.0,24.06,0.0
2018,1,27,7,45,79.0,30.0,1.1,8.4,38.0,67.74,41.54
2018,1,27,8,0,120.0,46.0,1.1,9.0,61.0,102.65,77.81
2018,1,27,8,15,218.0,59.0,1.2,9.5,100.0,163.01,129.51
2018,1,27,8,30,316.0,72.0,1.3,10.0,139.0,223.89,181.47
2018,1,27,8,45,419.5,75.0,1.4,10.5,185.0,281.05,229.96
2018,1,27,9,0,523.0,78.0,1.5,11.0,231.0,346.16,284.08
2018,1,27,9,15,628.0,73.5,1.65,11.45,283.5,405.47,332.8
2018,1,27,9,30,733.0,69.0,1.8,11.9,336.0,466.15,381.73
2018,1,27,9,45,785.0,66.0,1.95,12.35,378.0,503.86,411.69
2018,1,27,10,0,837.0,63.0,2.1,12.8,420.0,538.43,438.84
2018,1,27,10,15,852.0,65.0,2.2,13.1,450.5,559.04,454.55
2018,1,27,10,30,867.0,67.0,2.3,13.4,481.0,577.27,468.17
2018,1,27,10,45,872.5,69.0,2.4,13.7,503.5,587.35,475.33
2018,1,27,11,0,878.0,71.0,2.5,14.0,526.0,594.61,480.19
2018,1,27,11,15,878.0,74.0,2.6,14.15,541.0,596.8,481.28
2018,1,27,11,30,878.0,77.0,2.7,14.3,556.0,596.04,480.02
2018,1,27,11,45,856.0,84.5,2.8,14.5,558.0,585.3,470.74
2018,1,27,12,0,834.0,92.0,2.9,14.7,560.0,570.73,458.5
2018,1,27,12,15,767.5,111.0,2.95,14.8,543.0,540.74,433.96
2018,1,27,12,30,701.0,130.0,3.0,14.9,526.0,509.45,408.34
2018,1,27,12,45,723.0,122.0,3.0,15.05,526.5,497.4,397.86
2018,1,27,13,0,745.0,114.0,3.0,15.2,527.0,482.39,384.64
2018,1,27,13,15,707.0,121.5,3.0,15.2,505.5,451.1,358.51
2018,1,27,13,30,669.0,129.0,3.0,15.2,484.0,419.73,332.1
2018,1,27,13,45,725.0,108.5,3.0,15.2,479.5,400.76,314.63
2018,1,27,14,0,781.0,88.0,3.0,15.2,475.0,378.4,293.39
2018,1,27,14,15,749.0,89.5,2.95,15.1,444.0,339.63,259.49
2018,1,27,14,30,717.0,91.0,2.9,15.0,413.0,299.31,224.05
2018,1,27,14,45,704.0,86.5,2.85,14.95,382.5,261.42,189.8
2018,1,27,15,0,691.0,82.0,2.8,14.9,352.0,223.31,155.31
2018,1,27,15,15,636.0,80.5,2.8,14.9,309.5,180.35,119.15
2018,1,27,15,30,581.0,79.0,2.8,14.9,267.0,141.34,88.08
2018,1,27,15,45,518.0,75.0,2.3,14.05,225.0,103.75,61.68
2018,1,27,16,0,455.0,71.0,1.8,13.2,183.0,71.67,44.05
2018,1,27,16,15,392.5,61.5,1.75,12.6,144.5,45.07,34.66
2018,1,27,16,30,330.0,52.0,1.7,12.0,106.0,39.01,28.95
2018,1,27,16,45,290.5,39.5,1.65,11.35,76.0,30.26,20.51
2018,1,27,17,0,251.0,27.0,1.6,10.7,46.0,21.82,9.01
2018,1,27,17,15,138.5,15.5,1.65,10.55,24.5,15.24,0.0
2018,1,27,17,30,26.0,4.0,1.7,10.4,3.0,0.0,0.0
2018,1,27,17,45,13.0,2.0,1.7,10.3,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,7,15,93.0,9.5,2.05,8.1,13.0,9.34,0.0
2018,1,28,7,30,186.0,19.0,2.1,8.4,26.0,69.56,0.0
2018,1,28,7,45,330.5,28.5,2.15,8.75,63.0,150.91,97.94
2018,1,28,8,0,475.0,38.0,2.2,9.1,100.0,223.89,171.09
2018,1,28,8,15,555.5,44.5,2.2,9.55,144.0,278.01,220.52
2018,1,28,8,30,636.0,51.0,2.2,10.0,188.0,336.28,271.86
2018,1,28,8,45,686.5,54.5,2.2,10.5,232.0,379.09,309.59
2018,1,28,9,0,737.0,58.0,2.2,11.0,276.0,425.43,348.83
2018,1,28,9,15,773.0,60.5,2.2,11.65,318.0,463.88,380.36
2018,1,28,9,30,809.0,63.0,2.2,12.3,360.0,501.71,410.34
2018,1,28,9,45,836.5,64.0,2.25,12.95,398.0,532.24,433.96
2018,1,28,10,0,864.0,65.0,2.3,13.6,436.0,558.67,453.85
2018,1,28,10,15,881.0,66.5,2.3,14.15,468.0,580.3,469.46
2018,1,28,10,30,898.0,68.0,2.3,14.7,500.0,599.5,482.83
2018,1,28,10,45,909.0,69.0,2.3,15.2,525.0,611.99,490.92
2018,1,28,11,0,920.0,70.0,2.3,15.7,550.0,621.6,496.67
2018,1,28,11,15,927.0,71.0,2.3,16.1,567.5,625.85,498.44
2018,1,28,11,30,934.0,72.0,2.3,16.5,585.0,627.01,497.79
2018,1,28,11,45,937.5,72.0,2.35,16.85,594.5,621.95,492.76
2018,1,28,12,0,941.0,72.0,2.4,17.2,604.0,613.78,485.31
2018,1,28,12,15,941.5,72.5,2.4,17.4,606.0,601.36,474.57
2018,1,28,12,30,942.0,73.0,2.4,17.6,608.0,585.94,461.39
2018,1,28,12,45,939.5,72.5,2.45,17.8,601.5,565.02,444.06
2018,1,28,13,0,937.0,72.0,2.5,18.0,595.0,541.39,424.32
2018,1,28,13,15,931.5,71.5,2.45,18.0,581.0,513.73,401.12
2018,1,28,13,30,926.0,71.0,2.4,18.0,567.0,483.75,375.64
2018,1,28,13,45,917.5,70.5,2.4,18.0,545.5,450.36,347.1
2018,1,28,14,0,909.0,70.0,2.4,18.0,524.0,415.15,316.46
2018,1,28,14,15,895.0,68.5,2.35,17.85,495.0,375.47,281.81
2018,1,28,14,30,881.0,67.0,2.3,17.7,466.0,334.79,245.69
2018,1,28,14,45,861.5,65.5,2.25,17.55,431.5,291.84,207.42
2018,1,28,15,0,842.0,64.0,2.2,17.4,397.0,245.93,166.67
2018,1,28,15,15,814.5,61.0,2.2,17.4,356.5,200.13,126.84
2018,1,28,15,30,787.0,58.0,2.2,17.4,316.0,155.54,89.88
2018,1,28,15,45,674.5,58.0,1.8,16.15,257.5,107.52,57.64
2018,1,28,16,0,562.0,58.0,1.4,14.9,199.0,66.19,35.54
2018,1,28,16,15,469.5,52.0,1.35,14.3,154.0,36.49,26.86
2018,1,28,16,30,377.0,46.0,1.3,13.7,109.0,33.83,24.24
2018,1,28,16,45,302.5,36.0,1.3,13.05,76.5,27.35,17.97
2018,1,28,17,0,228.0,26.0,1.3,12.4,44.0,20.54,8.93
2018,1,28,17,15,137.0,16.0,1.3,12.2,24.5,15.73,0.0
2018,1,28,17,30,46.0,6.0,1.3,12.0,5.0,0.0,0.0
2018,1,28,17,45,23.0,3.0,1.35,11.8,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,29,7,15,12.0,6.0,2.5,9.05,6.5,5.9,0.0
2018,1,29,7,30,24.0,12.0,2.5,9.3,13.0,18.43,0.0
2018,1,29,7,45,12.0,27.0,2.5,9.55,27.5,33.22,19.02
2018,1,29,8,0,0.0,42.0,2.5,9.8,42.0,42.88,30.29
2018,1,29,8,15,4.0,60.0,2.45,10.2,61.0,63.05,48.1
2018,1,29,8,30,8.0,78.0,2.4,10.6,80.0,83.13,65.65
2018,1,29,8,45,40.0,97.5,2.35,11.0,109.0,121.81,98.78
2018,1,29,9,0,72.0,117.0,2.3,11.4,138.0,158.31,129.76
2018,1,29,9,15,47.5,128.0,2.2,12.0,143.0,157.79,128.9
2018,1,29,9,30,23.0,139.0,2.1,12.6,148.0,151.56,123.04
2018,1,29,9,45,40.5,158.0,2.05,13.2,175.0,185.3,150.71
2018,1,29,10,0,58.0,177.0,2.0,13.8,202.0,214.75,174.33
2018,1,29,10,15,139.5,193.5,1.95,14.45,259.5,283.54,230.13
2018,1,29,10,30,221.0,210.0,1.9,15.1,317.0,348.26,281.19
2018,1,29,10,45,169.5,219.0,1.85,15.7,303.5,326.79,262.19
2018,1,29,11,0,118.0,228.0,1.8,16.3,290.0,304.19,242.72
2018,1,29,11,15,83.5,229.0,1.8,16.75,273.5,278.81,221.65
2018,1,29,11,30,49.0,230.0,1.8,17.2,257.0,257.75,203.98
2018,1,29,11,45,92.5,241.5,1.75,17.6,293.5,293.11,231.86
2018,1,29,12,0,136.0,253.0,1.7,18.0,330.0,329.94,260.14
2018,1,29,12,15,124.0,248.5,1.65,18.0,319.0,315.05,248.01
2018,1,29,12,30,112.0,244.0,1.6,18.0,308.0,300.22,236.2
2018,1,29,12,45,60.5,211.0,1.55,18.0,245.5,236.16,185.7
2018,1,29,13,0,9.0,178.0,1.5,18.0,183.0,176.06,137.88
2018,1,29,13,15,56.0,199.5,1.35,17.65,230.0,218.14,171.88
2018,1,29,13,30,103.0,221.0,1.2,17.3,277.0,256.6,201.95
2018,1,29,13,45,155.5,218.5,1.1,16.95,299.0,271.0,212.7
2018,1,29,14,0,208.0,216.0,1.0,16.6,321.0,281.74,220.08
2018,1,29,14,15,297.5,193.0,1.1,16.5,334.0,281.47,217.94
2018,1,29,14,30,387.0,170.0,1.2,16.4,347.0,273.68,208.71
2018,1,29,14,45,278.5,167.5,1.35,16.25,290.0,225.93,172.07
2018,1,29,15,0,170.0,165.0,1.5,16.1,233.0,187.14,143.52
2018,1,29,15,15,113.5,142.0,1.5,16.1,185.5,147.6,113.02
2018,1,29,15,30,57.0,119.0,1.5,16.1,138.0,116.12,89.45
2018,1,29,15,45,155.0,103.5,1.35,15.35,145.0,104.87,76.54
2018,1,29,16,0,253.0,88.0,1.2,14.6,152.0,83.49,58.01
2018,1,29,16,15,237.0,74.0,1.2,14.05,125.0,58.55,46.42
2018,1,29,16,30,221.0,60.0,1.2,13.5,98.0,45.15,34.25
2018,1,29,16,45,169.5,45.0,1.2,12.95,69.0,36.74,26.15
2018,1,29,17,0,118.0,30.0,1.2,12.4,40.0,24.91,12.84
2018,1,29,17,15,74.0,17.0,1.2,12.1,22.0,16.71,0.0
2018,1,29,17,30,30.0,4.0,1.2,11.8,4.0,0.0,0.0
2018,1,29,17,45,15.0,2.0,1.25,11.5,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,30,7,15,45.5,8.5,1.35,10.0,10.5,19.36,0.0
2018,1,30,7,30,91.0,17.0,1.5,10.6,21.0,51.74,0.0
2018,1,30,7,45,184.0,31.0,1.65,11.15,51.5,109.6,73.42
2018,1,30,8,0,277.0,45.0,1.8,11.7,82.0,163.59,125.03
2018,1,30,8,15,290.5,60.5,1.8,12.1,112.5,194.88,154.44
2018,1,30,8,30,304.0,76.0,1.8,12.5,143.0,226.33,182.8
2018,1,30,8,45,471.0,73.5,1.75,12.9,203.0,309.04,251.63
2018,1,30,9,0,638.0,71.0,1.7,13.3,263.0,399.21,324.87
2018,1,30,9,15,728.0,65.5,1.7,13.85,314.5,451.92,367.04
2018,1,30,9,30,818.0,60.0,1.7,14.4,366.0,508.73,411.41
2018,1,30,9,45,821.0,66.0,1.7,15.0,398.5,531.93,428.49
2018,1,30,10,0,824.0,72.0,1.7,15.6,431.0,552.57,443.26
2018,1,30,10,15,801.0,82.0,1.7,16.05,451.5,559.87,447.62
2018,1,30,10,30,778.0,92.0,1.7,16.5,472.0,563.79,449.26
2018,1,30,10,45,833.5,83.0,1.7,16.95,508.0,591.09,468.98
2018,1,30,11,0,889.0,74.0,1.7,17.4,544.0,614.34,485.22
2018,1,30,11,15,909.0,72.0,1.65,17.75,566.0,623.26,490.16
2018,1,30,11,30,929.0,70.0,1.6,18.1,588.0,629.16,492.83
2018,1,30,11,45,932.5,70.5,1.55,18.45,597.5,624.75,487.76
2018,1,30,12,0,936.0,71.0,1.5,18.8,607.0,617.24,480.39
2018,1,30,12,15,936.0,71.5,1.45,19.1,609.0,604.65,469.3
2018,1,30,12,30,936.0,72.0,1.4,19.4,611.0,589.08,455.91
2018,1,30,12,45,933.5,72.0,1.35,19.65,605.0,568.78,438.96
2018,1,30,13,0,931.0,72.0,1.3,19.9,599.0,545.77,419.76
2018,1,30,13,15,922.5,72.5,1.3,20.0,584.0,517.74,397.05
2018,1,30,13,30,914.0,73.0,1.3,20.1,569.0,487.55,372.25
2018,1,30,13,45,910.5,70.5,1.3,20.15,549.0,454.62,344.87
2018,1,30,14,0,907.0,68.0,1.3,20.2,529.0,419.6,315.18
2018,1,30,14,15,894.5,66.5,1.35,20.05,500.5,380.4,282.02
2018,1,30,14,30,882.0,65.0,1.4,19.9,472.0,340.08,247.16
2018,1,30,14,45,863.5,63.5,1.5,19.75,437.5,297.19,209.82
2018,1,30,15,0,845.0,62.0,1.6,19.6,403.0,254.1,171.95
2018,1,30,15,15,819.0,59.5,1.6,19.6,363.0,205.71,130.3
2018,1,30,15,30,793.0,57.0,1.6,19.6,323.0,161.3,93.43
2018,1,30,15,45,755.5,53.5,1.45,18.0,279.5,116.21,60.33
2018,1,30,16,0,718.0,50.0,1.3,16.4,236.0,73.81,35.47
2018,1,30,16,15,624.5,47.5,1.35,15.6,187.0,35.42,25.8
2018,1,30,16,30,531.0,45.0,1.4,14.8,138.0,32.52,23.05
2018,1,30,16,45,409.5,37.0,1.4,14.0,96.0,27.87,18.49
2018,1,30,17,0,288.0,29.0,1.4,13.2,54.0,23.09,12.04
2018,1,30,17,15,164.5,17.0,1.4,13.0,29.5,16.71,0.0
2018,1,30,17,30,41.0,5.0,1.4,12.8,5.0,4.91,0.0
2018,1,30,17,45,20.5,2.5,1.35,12.6,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,31,7,15,124.0,10.0,1.3,9.9,16.0,40.14,0.0
2018,1,31,7,30,248.0,20.0,1.3,10.6,32.0,100.02,0.0
2018,1,31,7,45,386.0,28.5,1.35,11.25,70.5,172.48,117.87
2018,1,31,8,0,524.0,37.0,1.4,11.9,109.0,244.76,186.37
2018,1,31,8,15,599.0,42.5,1.3,12.35,154.0,295.38,231.99
2018,1,31,8,30,674.0,48.0,1.2,12.8,199.0,352.97,281.47
2018,1,31,8,45,721.5,51.5,1.1,13.25,244.0,398.69,320.02
2018,1,31,9,0,769.0,55.0,1.0,13.7,289.0,445.14,357.53
2018,1,31,9,15,745.0,66.0,1.0,14.2,319.0,463.76,372.58
2018,1,31,9,30,721.0,77.0,1.0,14.7,349.0,480.49,385.41
2018,1,31,9,45,747.5,80.5,1.0,15.2,386.5,510.28,407.8
2018,1,31,10,0,774.0,84.0,1.0,15.7,424.0,540.31,429.56
2018,1,31,10,15,838.0,75.5,1.1,16.05,467.5,577.36,457.44
2018,1,31,10,30,902.0,67.0,1.2,16.4,511.0,610.85,482.25
2018,1,31,10,45,911.5,68.5,1.35,16.7,536.0,623.27,491.3
2018,1,31,11,0,921.0,70.0,1.5,17.0,561.0,632.78,498.21
2018,1,31,11,15,926.0,71.0,1.55,17.2,577.5,636.0,499.86
2018,1,31,11,30,931.0,72.0,1.6,17.4,594.0,636.14,499.19
2018,1,31,11,45,934.0,72.5,1.7,17.55,604.0,631.44,495.31
2018,1,31,12,0,937.0,73.0,1.8,17.7,614.0,623.63,489.01
2018,1,31,12,15,934.5,74.0,1.85,17.85,615.0,610.1,478.01
2018,1,31,12,30,932.0,75.0,1.9,18.0,616.0,593.66,464.67
2018,1,31,12,45,924.0,77.0,2.0,18.15,608.5,572.46,447.74
2018,1,31,13,0,916.0,79.0,2.1,18.3,601.0,548.75,428.55
2018,1,31,13,15,892.0,82.5,2.15,18.35,581.0,516.37,402.39
2018,1,31,13,30,868.0,86.0,2.2,18.4,561.0,481.4,373.84
2018,1,31,13,45,810.0,94.0,2.25,18.45,524.0,436.22,337.12
2018,1,31,14,0,752.0,102.0,2.3,18.5,487.0,390.76,299.79
2018,1,31,14,15,741.5,96.0,2.25,18.4,458.5,352.77,267.23
2018,1,31,14,30,731.0,90.0,2.2,18.3,430.0,313.99,233.36
2018,1,31,14,45,742.0,80.0,2.15,18.15,403.5,279.11,201.49
2018,1,31,15,0,753.0,70.0,2.1,18.0,377.0,239.92,165.67
2018,1,31,15,15,742.5,64.5,2.1,18.0,342.0,198.56,128.92
2018,1,31,15,30,732.0,59.0,2.1,18.0,307.0,157.04,93.36
2018,1,31,15,45,656.0,60.5,1.7,16.95,260.5,112.56,61.41
2018,1,31,16,0,580.0,62.0,1.3,15.9,214.0,76.72,41.28
2018,1,31,16,15,481.0,58.0,1.3,15.2,168.0,42.94,32.52
2018,1,31,16,30,382.0,54.0,1.3,14.5,122.0,40.54,30.16
2018,1,31,16,45,323.0,42.0,1.3,13.8,88.0,32.4,22.49
2018,1,31,17,0,264.0,30.0,1.3,13.1,54.0,23.83,13.1
2018,1,31,17,15,156.5,18.0,1.3,12.95,30.0,14.66,0.0
2018,1,31,17,30,49.0,6.0,1.3,12.8,6.0,5.9,0.0
2018,1,31,17,45,24.5,3.0,1.35,12.6,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
