Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,15,337.0,250.5,3.95,13.35,454.0,419.68,337.85
2018,2,11,13,30,372.0,237.0,4.2,13.2,458.0,412.61,332.31
2018,2,11,13,45,233.5,228.5,4.4,13.0,365.5,325.39,262.38
2018,2,11,14,0,95.0,220.0,4.6,12.8,273.0,249.07,200.87
2018,2,11,14,15,65.0,177.0,4.7,12.7,212.5,193.25,155.55
2018,2,11,14,30,35.0,134.0,4.8,12.6,152.0,139.78,111.72
2018,2,11,14,45,92.5,161.0,4.95,12.45,204.0,178.19,142.64
2018,2,11,15,0,150.0,188.0,5.1,12.3,256.0,211.5,168.33
2018,2,11,15,15,264.0,156.5,5.1,12.3,263.0,199.56,153.73
2018,2,11,15,30,378.0,125.0,5.1,12.3,270.0,176.49,128.59
2018,2,11,15,45,518.0,100.0,4.95,11.95,273.0,154.85,103.44
2018,2,11,16,0,658.0,75.0,4.8,11.6,276.0,118.67,68.78
2018,2,11,16,15,605.0,68.0,4.7,11.35,229.5,76.06,43.33
2018,2,11,16,30,552.0,61.0,4.6,11.1,183.0,43.82,33.84
2018,2,11,16,45,467.0,52.5,4.45,10.8,138.5,39.36,29.52
2018,2,11,17,0,382.0,44.0,4.3,10.5,94.0,34.82,24.79
2018,2,11,17,15,249.0,31.5,4.3,10.4,58.5,24.7,12.93
2018,2,11,17,30,116.0,19.0,4.3,10.3,23.0,18.68,0.0
2018,2,11,17,45,58.0,9.5,4.25,10.2,11.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,12,6,45,21.5,3.0,1.85,7.1,2.5,0.0,0.0
2018,2,12,7,0,43.0,6.0,1.8,7.5,5.0,0.0,0.0
2018,2,12,7,15,113.5,17.5,2.05,8.1,25.0,49.21,0.0
2018,2,12,7,30,184.0,29.0,2.3,8.7,45.0,108.61,70.91
2018,2,12,7,45,365.0,37.0,2.5,9.3,93.5,190.74,147.43
2018,2,12,8,0,546.0,45.0,2.7,9.9,142.0,285.73,229.04
2018,2,12,8,15,641.0,47.0,2.75,10.25,194.0,346.12,282.64
2018,2,12,8,30,736.0,49.0,2.8,10.6,246.0,414.38,341.38
2018,2,12,8,45,706.0,61.5,2.85,10.95,278.0,435.78,360.85
2018,2,12,9,0,676.0,74.0,2.9,11.3,310.0,455.27,377.6
2018,2,12,9,15,692.5,83.5,2.85,11.5,351.5,491.59,407.0
2018,2,12,9,30,709.0,93.0,2.8,11.7,393.0,526.47,434.31
2018,2,12,9,45,797.5,81.5,2.75,11.95,447.5,578.24,474.98
2018,2,12,10,0,886.0,70.0,2.7,12.2,502.0,629.62,514.4
2018,2,12,10,15,900.0,71.5,2.7,12.4,534.5,651.17,529.87
2018,2,12,10,30,914.0,73.0,2.7,12.6,567.0,670.1,543.29
2018,2,12,10,45,924.5,74.0,2.7,12.8,593.0,683.4,552.29
2018,2,12,11,0,935.0,75.0,2.7,13.0,619.0,693.71,558.94
2018,2,12,11,15,940.5,75.5,2.7,13.15,637.0,697.11,560.45
2018,2,12,11,30,946.0,76.0,2.7,13.3,655.0,697.31,559.56
2018,2,12,11,45,949.0,76.5,2.7,13.4,665.0,692.68,555.12
2018,2,12,12,0,952.0,77.0,2.7,13.5,675.0,684.84,548.22
2018,2,12,12,15,951.0,78.0,2.7,13.6,677.0,671.81,537.35
2018,2,12,12,30,950.0,79.0,2.7,13.7,679.0,655.73,524.06
2018,2,12,12,45,946.5,79.5,2.7,13.75,672.5,634.7,506.96
2018,2,12,13,0,943.0,80.0,2.7,13.8,666.0,610.89,487.5
2018,2,12,13,15,938.0,79.5,2.75,13.85,652.0,582.64,464.5
2018,2,12,13,30,933.0,79.0,2.8,13.9,638.0,551.98,439.14
2018,2,12,13,45,925.0,78.0,2.8,13.9,616.0,517.13,409.91
2018,2,12,14,0,917.0,77.0,2.8,13.9,594.0,480.38,378.51
2018,2,12,14,15,905.5,76.0,2.8,13.85,565.0,440.49,343.95
2018,2,12,14,30,894.0,75.0,2.8,13.8,536.0,399.34,307.56
2018,2,12,14,45,878.0,72.5,2.8,13.7,500.0,354.31,267.41
2018,2,12,15,0,862.0,70.0,2.8,13.6,464.0,305.84,223.83
2018,2,12,15,15,839.0,67.5,2.8,13.6,423.0,258.39,180.85
2018,2,12,15,30,816.0,65.0,2.8,13.6,382.0,211.7,139.0
2018,2,12,15,45,770.0,63.0,2.5,13.15,334.0,163.16,98.52
2018,2,12,16,0,724.0,61.0,2.2,12.7,286.0,118.18,64.81
2018,2,12,16,15,686.0,55.5,2.0,12.0,241.0,74.28,38.43
2018,2,12,16,30,648.0,50.0,1.8,11.3,196.0,37.35,28.05
2018,2,12,16,45,567.5,44.0,1.65,10.65,149.5,31.36,22.48
2018,2,12,17,0,487.0,38.0,1.5,10.0,103.0,28.67,19.59
2018,2,12,17,15,341.5,28.0,1.5,9.75,64.5,22.04,11.56
2018,2,12,17,30,196.0,18.0,1.5,9.5,26.0,17.69,0.0
2018,2,12,17,45,98.0,9.0,1.55,9.2,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,6,45,25.5,3.0,1.35,5.6,3.0,0.0,0.0
2018,2,13,7,0,51.0,6.0,1.3,6.0,6.0,5.9,0.0
2018,2,13,7,15,195.0,19.0,1.35,6.65,34.0,74.41,0.0
2018,2,13,7,30,339.0,32.0,1.4,7.3,62.0,163.62,111.75
2018,2,13,7,45,454.0,39.5,1.45,7.9,106.5,227.68,177.01
2018,2,13,8,0,569.0,47.0,1.5,8.5,151.0,299.61,240.51
2018,2,13,8,15,632.5,52.5,1.45,9.15,199.0,353.75,288.24
2018,2,13,8,30,696.0,58.0,1.4,9.8,247.0,408.53,334.78
2018,2,13,8,45,737.5,62.5,1.3,10.45,294.5,455.94,373.47
2018,2,13,9,0,779.0,67.0,1.2,11.1,342.0,503.71,410.75
2018,2,13,9,15,809.5,69.0,1.25,11.75,386.0,542.44,440.6
2018,2,13,9,30,840.0,71.0,1.3,12.4,430.0,580.16,468.84
2018,2,13,9,45,863.5,72.0,1.35,13.1,469.5,611.19,491.22
2018,2,13,10,0,887.0,73.0,1.4,13.8,509.0,637.48,509.68
2018,2,13,10,15,900.0,74.5,1.3,14.15,541.5,658.45,523.13
2018,2,13,10,30,913.0,76.0,1.2,14.5,574.0,676.77,534.26
2018,2,13,10,45,922.0,78.0,1.15,14.9,600.0,690.19,541.92
2018,2,13,11,0,931.0,80.0,1.1,15.3,626.0,700.58,547.27
2018,2,13,11,15,937.0,80.5,1.0,15.5,644.0,704.27,547.63
2018,2,13,11,30,943.0,81.0,0.9,15.7,662.0,704.78,545.67
2018,2,13,11,45,945.5,81.5,0.75,15.9,672.0,699.79,539.09
2018,2,13,12,0,948.0,82.0,0.6,16.1,682.0,691.6,530.16
2018,2,13,12,15,948.0,82.0,0.5,16.25,683.5,678.16,518.27
2018,2,13,12,30,948.0,82.0,0.4,16.4,685.0,661.66,504.2
2018,2,13,12,45,946.0,81.5,0.3,16.55,678.5,640.48,486.79
2018,2,13,13,0,944.0,81.0,0.2,16.7,672.0,616.48,467.33
2018,2,13,13,15,939.0,80.5,0.25,16.75,658.0,588.14,446.45
2018,2,13,13,30,934.0,80.0,0.3,16.8,644.0,557.37,423.32
2018,2,13,13,45,926.0,79.5,0.35,16.85,622.0,522.89,396.84
2018,2,13,14,0,918.0,79.0,0.4,16.9,600.0,486.48,368.16
2018,2,13,14,15,906.0,77.5,0.45,16.85,570.5,445.77,335.54
2018,2,13,14,30,894.0,76.0,0.5,16.8,541.0,403.85,300.96
2018,2,13,14,45,877.0,74.0,0.6,16.7,505.0,358.82,263.35
2018,2,13,15,0,860.0,72.0,0.7,16.6,469.0,310.44,222.08
2018,2,13,15,15,837.5,69.5,0.7,16.6,428.0,263.04,180.69
2018,2,13,15,30,815.0,67.0,0.7,16.6,387.0,216.37,140.09
2018,2,13,15,45,783.0,64.0,0.7,16.05,342.0,168.83,100.86
2018,2,13,16,0,751.0,61.0,0.7,15.5,297.0,123.48,66.77
2018,2,13,16,15,703.5,56.0,0.8,14.9,249.0,78.04,39.58
2018,2,13,16,30,656.0,51.0,0.9,14.3,201.0,38.06,28.35
2018,2,13,16,45,578.0,44.5,1.0,13.7,154.0,31.59,22.43
2018,2,13,17,0,500.0,38.0,1.1,13.1,107.0,28.44,19.19
2018,2,13,17,15,353.0,28.5,1.15,12.75,67.5,22.3,12.02
2018,2,13,17,30,206.0,19.0,1.2,12.4,28.0,18.68,0.0
2018,2,13,17,45,103.0,9.5,1.25,12.1,14.0,9.34,0.0
2018,2,13,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,14,6,45,6.5,2.0,0.6,8.9,2.0,0.0,0.0
2018,2,14,7,0,13.0,4.0,0.6,9.0,4.0,7.18,0.0
2018,2,14,7,15,56.0,19.0,0.65,9.45,23.5,42.41,0.0
2018,2,14,7,30,99.0,34.0,0.7,9.9,43.0,82.41,56.19
2018,2,14,7,45,157.5,50.0,0.75,10.35,74.5,124.61,96.25
2018,2,14,8,0,216.0,66.0,0.8,10.8,106.0,171.24,137.05
2018,2,14,8,15,326.5,76.0,0.85,11.25,156.0,244.51,198.93
2018,2,14,8,30,437.0,86.0,0.9,11.7,206.0,318.56,260.34
2018,2,14,8,45,580.0,81.0,0.95,12.1,270.5,401.41,327.56
2018,2,14,9,0,723.0,76.0,1.0,12.5,335.0,488.87,396.5
2018,2,14,9,15,766.5,76.5,1.1,13.1,381.0,529.93,427.99
2018,2,14,9,30,810.0,77.0,1.2,13.7,427.0,572.87,460.43
2018,2,14,9,45,806.0,84.0,1.35,14.3,458.0,593.25,475.29
2018,2,14,10,0,802.0,91.0,1.5,14.9,489.0,610.79,487.83
2018,2,14,10,15,525.5,148.5,1.6,15.1,416.0,503.29,403.39
2018,2,14,10,30,249.0,206.0,1.7,15.3,343.0,381.67,305.93
2018,2,14,10,45,205.5,237.5,1.85,15.45,354.0,380.57,304.4
2018,2,14,11,0,162.0,269.0,2.0,15.6,365.0,383.39,305.09
2018,2,14,11,15,113.5,269.0,2.1,15.8,337.0,349.12,277.17
2018,2,14,11,30,65.0,269.0,2.2,16.0,309.0,310.71,246.04
2018,2,14,11,45,108.5,280.0,2.35,16.15,348.5,348.18,276.06
2018,2,14,12,0,152.0,291.0,2.5,16.3,388.0,387.37,306.74
2018,2,14,12,15,289.0,266.5,2.55,16.35,451.5,447.73,355.13
2018,2,14,12,30,426.0,242.0,2.6,16.4,515.0,502.61,398.17
2018,2,14,12,45,509.5,216.5,2.7,16.45,540.0,516.37,409.04
2018,2,14,13,0,593.0,191.0,2.8,16.5,565.0,525.34,416.08
2018,2,14,13,15,613.5,180.0,2.85,16.4,559.5,509.33,403.27
2018,2,14,13,30,634.0,169.0,2.9,16.3,554.0,489.49,387.29
2018,2,14,13,45,756.5,128.5,3.0,16.2,572.5,488.3,385.48
2018,2,14,14,0,879.0,88.0,3.1,16.1,591.0,479.27,376.16
2018,2,14,14,15,883.0,83.0,3.15,15.85,567.0,445.06,346.51
2018,2,14,14,30,887.0,78.0,3.2,15.6,543.0,406.66,312.74
2018,2,14,14,45,871.0,76.0,3.25,15.35,507.5,359.31,271.26
2018,2,14,15,0,855.0,74.0,3.3,15.1,472.0,314.16,230.7
2018,2,14,15,15,832.0,71.5,3.3,15.1,431.0,266.71,187.87
2018,2,14,15,30,809.0,69.0,3.3,15.1,390.0,220.05,146.06
2018,2,14,15,45,777.5,66.0,3.25,14.2,345.0,172.69,105.97
2018,2,14,16,0,746.0,63.0,3.2,13.3,300.0,127.51,71.0
2018,2,14,16,15,699.0,58.0,2.95,12.6,252.5,82.13,42.71
2018,2,14,16,30,652.0,53.0,2.7,11.9,205.0,41.07,31.34
2018,2,14,16,45,574.5,47.0,2.5,11.15,158.0,33.57,24.44
2018,2,14,17,0,497.0,41.0,2.3,10.4,111.0,31.02,21.73
2018,2,14,17,15,350.5,30.5,2.3,10.05,70.5,24.04,13.94
2018,2,14,17,30,204.0,20.0,2.3,9.7,30.0,16.6,0.0
2018,2,14,17,45,102.0,10.0,2.35,9.4,15.0,9.83,0.0
2018,2,14,18,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,15,6,45,18.0,3.5,2.45,6.35,3.5,0.0,0.0
2018,2,15,7,0,36.0,7.0,2.6,6.6,7.0,16.0,0.0
2018,2,15,7,15,158.0,21.5,2.75,7.1,35.0,79.77,0.0
2018,2,15,7,30,280.0,36.0,2.9,7.6,63.0,152.11,109.15
2018,2,15,7,45,443.5,41.5,3.05,8.1,113.0,229.74,181.08
2018,2,15,8,0,607.0,47.0,3.2,8.6,163.0,320.14,259.91
2018,2,15,8,15,678.0,51.5,3.25,9.1,214.0,376.0,310.05
2018,2,15,8,30,749.0,56.0,3.3,9.6,265.0,438.12,363.72
2018,2,15,8,45,788.5,59.0,3.35,10.15,313.5,484.83,403.31
2018,2,15,9,0,828.0,62.0,3.4,10.7,362.0,531.67,441.66
2018,2,15,9,15,856.0,64.5,3.45,11.2,407.0,571.08,473.06
2018,2,15,9,30,884.0,67.0,3.5,11.7,452.0,606.22,500.34
2018,2,15,9,45,906.0,68.5,3.55,12.25,493.0,638.1,524.24
2018,2,15,10,0,928.0,70.0,3.6,12.8,534.0,667.94,546.03
2018,2,15,10,15,941.5,71.0,3.65,13.2,567.5,689.41,561.31
2018,2,15,10,30,955.0,72.0,3.7,13.6,601.0,708.11,574.28
2018,2,15,10,45,965.0,72.5,3.75,14.0,627.5,720.99,582.3
2018,2,15,11,0,975.0,73.0,3.8,14.4,654.0,730.73,588.02
2018,2,15,11,15,981.5,73.5,3.8,14.65,673.0,734.87,589.82
2018,2,15,11,30,988.0,74.0,3.8,14.9,692.0,735.68,589.3
2018,2,15,11,45,992.0,74.0,3.8,15.15,702.5,730.92,584.8
2018,2,15,12,0,996.0,74.0,3.8,15.4,713.0,722.79,577.46
2018,2,15,12,15,997.0,73.5,3.8,15.5,715.0,708.87,565.97
2018,2,15,12,30,998.0,73.0,3.8,15.6,717.0,691.7,551.91
2018,2,15,12,45,996.5,72.5,3.8,15.7,710.5,669.84,534.14
2018,2,15,13,0,995.0,72.0,3.8,15.8,704.0,644.98,513.82
2018,2,15,13,15,990.5,72.0,3.75,15.8,690.0,616.06,490.1
2018,2,15,13,30,986.0,72.0,3.7,15.8,676.0,584.52,463.91
2018,2,15,13,45,979.5,71.0,3.65,15.85,653.5,548.59,433.73
2018,2,15,14,0,973.0,70.0,3.6,15.9,631.0,510.5,401.2
2018,2,15,14,15,962.5,69.0,3.55,15.8,601.0,468.78,365.3
2018,2,15,14,30,952.0,68.0,3.5,15.7,571.0,425.6,327.36
2018,2,15,14,45,937.0,66.5,3.45,15.6,534.5,379.19,286.06
2018,2,15,15,0,922.0,65.0,3.4,15.5,498.0,332.15,243.49
2018,2,15,15,15,901.5,62.5,3.4,15.5,455.5,282.44,198.47
2018,2,15,15,30,881.0,60.0,3.4,15.5,413.0,233.1,154.04
2018,2,15,15,45,852.0,57.5,2.8,14.75,366.5,183.04,111.1
2018,2,15,16,0,823.0,55.0,2.2,14.0,320.0,131.25,70.29
2018,2,15,16,15,778.5,51.0,2.05,13.05,270.5,82.81,39.71
2018,2,15,16,30,734.0,47.0,1.9,12.1,221.0,38.29,28.84
2018,2,15,16,45,662.0,42.0,1.75,11.2,171.5,31.78,22.89
2018,2,15,17,0,590.0,37.0,1.6,10.3,122.0,29.65,20.61
2018,2,15,17,15,448.0,29.5,1.6,9.95,79.5,25.01,15.07
2018,2,15,17,30,306.0,22.0,1.6,9.6,37.0,18.51,0.0
2018,2,15,17,45,153.0,11.0,1.6,9.3,18.5,10.81,0.0
2018,2,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,6,45,47.5,4.5,1.2,7.7,5.0,0.0,0.0
2018,2,16,7,0,95.0,9.0,1.1,7.9,10.0,33.25,0.0
2018,2,16,7,15,256.0,20.5,1.1,8.55,42.0,108.75,0.0
2018,2,16,7,30,417.0,32.0,1.1,9.2,74.0,194.77,140.5
2018,2,16,7,45,515.0,39.0,1.1,9.8,119.5,256.03,199.52
2018,2,16,8,0,613.0,46.0,1.1,10.4,165.0,321.13,256.77
2018,2,16,8,15,671.0,51.0,1.15,10.95,214.0,375.26,304.0
2018,2,16,8,30,729.0,56.0,1.2,11.5,263.0,431.63,351.29
2018,2,16,8,45,766.5,59.0,1.3,12.05,310.0,476.85,388.51
2018,2,16,9,0,804.0,62.0,1.4,12.6,357.0,522.14,424.58
2018,2,16,9,15,830.5,65.0,1.45,13.1,401.5,560.78,454.24
2018,2,16,9,30,857.0,68.0,1.5,13.6,446.0,598.19,482.16
2018,2,16,9,45,877.0,70.0,1.55,14.1,485.5,625.88,502.23
2018,2,16,10,0,897.0,72.0,1.6,14.6,525.0,654.61,522.58
2018,2,16,10,15,909.5,74.0,1.65,14.95,558.0,676.16,537.52
2018,2,16,10,30,922.0,76.0,1.7,15.3,591.0,695.0,550.29
2018,2,16,10,45,931.0,76.5,1.75,15.65,616.5,706.98,557.62
2018,2,16,11,0,940.0,77.0,1.8,16.0,642.0,715.93,562.84
2018,2,16,11,15,945.5,78.5,1.85,16.25,660.5,720.43,565.21
2018,2,16,11,30,951.0,80.0,1.9,16.5,679.0,721.69,565.4
2018,2,16,11,45,953.5,81.0,1.9,16.75,689.5,717.16,561.18
2018,2,16,12,0,956.0,82.0,1.9,17.0,700.0,709.38,554.26
2018,2,16,12,15,956.0,82.5,1.95,17.15,702.0,696.27,543.99
2018,2,16,12,30,956.0,83.0,2.0,17.3,704.0,680.04,531.34
2018,2,16,12,45,954.0,82.5,2.0,17.4,697.5,658.57,514.5
2018,2,16,13,0,952.0,82.0,2.0,17.5,691.0,634.24,495.31
2018,2,16,13,15,948.0,81.5,2.05,17.5,677.0,606.06,473.36
2018,2,16,13,30,944.0,81.0,2.1,17.5,663.0,575.36,449.02
2018,2,16,13,45,936.5,79.5,2.15,17.5,640.5,539.61,420.3
2018,2,16,14,0,929.0,78.0,2.2,17.5,618.0,501.9,389.34
2018,2,16,14,15,918.0,76.5,2.25,17.35,588.5,460.93,355.25
2018,2,16,14,30,907.0,75.0,2.3,17.2,559.0,418.65,319.17
2018,2,16,14,45,891.5,73.5,2.3,17.1,523.0,373.72,280.0
2018,2,16,15,0,876.0,72.0,2.3,17.0,487.0,328.29,239.63
2018,2,16,15,15,854.0,69.5,2.3,17.0,445.5,276.82,194.09
2018,2,16,15,30,832.0,67.0,2.3,17.0,404.0,229.07,151.66
2018,2,16,15,45,801.0,64.0,1.9,16.1,358.0,180.36,110.39
2018,2,16,16,0,770.0,61.0,1.5,15.2,312.0,133.72,73.91
2018,2,16,16,15,724.0,56.5,1.5,14.35,263.5,87.19,44.1
2018,2,16,16,30,678.0,52.0,1.5,13.5,215.0,44.85,28.01
2018,2,16,16,45,605.0,45.5,1.45,12.65,166.5,34.88,25.52
2018,2,16,17,0,532.0,39.0,1.4,11.8,118.0,28.69,19.68
2018,2,16,17,15,397.5,30.5,1.4,11.55,77.0,23.56,14.0
2018,2,16,17,30,263.0,22.0,1.4,11.3,36.0,18.23,0.0
2018,2,16,17,45,131.5,11.0,1.45,11.05,18.0,10.81,0.0
2018,2,16,18,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,6,45,49.0,5.0,0.9,9.4,5.5,0.0,0.0
2018,2,17,7,0,98.0,10.0,0.9,9.7,11.0,35.36,0.0
2018,2,17,7,15,259.5,21.5,0.9,10.25,44.0,112.77,9.81
2018,2,17,7,30,421.0,33.0,0.9,10.8,77.0,198.98,144.58
2018,2,17,7,45,515.5,40.5,0.95,11.35,123.0,260.13,202.13
2018,2,17,8,0,610.0,48.0,1.0,11.9,169.0,327.77,260.95
2018,2,17,8,15,667.0,52.5,0.95,12.5,217.5,378.05,304.24
2018,2,17,8,30,724.0,57.0,0.9,13.1,266.0,433.53,349.71
2018,2,17,8,45,761.0,61.0,0.85,13.7,313.5,479.66,386.08
2018,2,17,9,0,798.0,65.0,0.8,14.3,361.0,525.84,420.96
2018,2,17,9,15,825.0,67.5,0.8,14.95,405.0,564.18,449.02
2018,2,17,9,30,852.0,70.0,0.8,15.6,449.0,601.32,475.31
2018,2,17,9,45,871.5,71.5,0.8,16.25,488.0,628.1,493.41
2018,2,17,10,0,891.0,73.0,0.8,16.9,527.0,655.94,511.78
2018,2,17,10,15,903.5,75.0,0.8,17.25,560.0,677.46,525.74
2018,2,17,10,30,916.0,77.0,0.8,17.6,593.0,696.28,537.46
2018,2,17,10,45,924.5,78.0,0.85,17.9,618.5,708.45,544.89
2018,2,17,11,0,933.0,79.0,0.9,18.2,644.0,717.58,550.36
2018,2,17,11,15,938.0,79.5,0.95,18.45,661.5,720.68,551.87
2018,2,17,11,30,943.0,80.0,1.0,18.7,679.0,720.58,551.33
2018,2,17,11,45,945.5,81.0,1.0,18.95,689.0,716.09,547.32
2018,2,17,12,0,948.0,82.0,1.0,19.2,699.0,708.38,540.87
2018,2,17,12,15,948.5,82.0,1.1,19.35,701.0,695.15,531.65
2018,2,17,12,30,949.0,82.0,1.2,19.5,703.0,678.83,520.04
2018,2,17,12,45,947.0,81.5,1.25,19.6,696.5,657.46,504.22
2018,2,17,13,0,945.0,81.0,1.3,19.7,690.0,633.26,486.08
2018,2,17,13,15,941.0,80.5,1.4,19.65,676.0,605.21,465.36
2018,2,17,13,30,937.0,80.0,1.5,19.6,662.0,574.66,442.2
2018,2,17,13,45,929.5,79.0,1.55,19.55,640.0,539.54,414.71
2018,2,17,14,0,922.0,78.0,1.6,19.5,618.0,502.46,384.98
2018,2,17,14,15,910.0,76.5,1.65,19.3,588.0,461.23,351.5
2018,2,17,14,30,898.0,75.0,1.7,19.1,558.0,418.78,316.08
2018,2,17,14,45,882.0,73.5,1.75,18.9,522.0,373.94,277.87
2018,2,17,15,0,866.0,72.0,1.8,18.7,486.0,328.66,238.39
2018,2,17,15,15,844.5,69.5,1.8,18.7,444.5,277.61,193.72
2018,2,17,15,30,823.0,67.0,1.8,18.7,403.0,230.27,152.02
2018,2,17,15,45,792.0,64.0,1.7,17.7,357.5,181.82,111.35
2018,2,17,16,0,761.0,61.0,1.6,16.7,312.0,135.46,75.11
2018,2,17,16,15,714.5,56.5,1.6,15.8,263.5,89.14,45.01
2018,2,17,16,30,668.0,52.0,1.6,14.9,215.0,47.04,28.06
2018,2,17,16,45,595.0,46.5,1.55,13.95,167.5,32.48,23.28
2018,2,17,17,0,522.0,41.0,1.5,13.0,120.0,30.29,21.02
2018,2,17,17,15,389.0,31.5,1.55,12.55,78.5,24.29,14.74
2018,2,17,17,30,256.0,22.0,1.6,12.1,37.0,17.97,0.0
2018,2,17,17,45,128.0,11.0,1.65,11.7,18.5,10.81,0.0
2018,2,17,18,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,18,6,45,9.0,3.0,3.1,9.6,3.0,0.0,0.0
2018,2,18,7,0,18.0,6.0,3.3,9.8,6.0,10.65,0.0
2018,2,18,7,15,151.0,23.0,3.6,10.1,38.5,83.33,19.69
2018,2,18,7,30,284.0,40.0,3.9,10.4,71.0,161.24,119.81
2018,2,18,7,45,350.5,50.5,4.25,10.65,108.5,208.32,165.16
2018,2,18,8,0,417.0,61.0,4.6,10.9,146.0,262.27,214.06
2018,2,18,8,15,214.0,65.5,4.7,11.05,109.5,184.93,152.68
2018,2,18,8,30,11.0,70.0,4.8,11.2,73.0,73.89,58.11
2018,2,18,8,45,51.5,99.5,4.9,11.4,118.5,129.84,106.4
2018,2,18,9,0,92.0,129.0,5.0,11.6,164.0,191.31,158.66
2018,2,18,9,15,130.5,153.0,5.0,11.75,208.5,241.33,200.69
2018,2,18,9,30,169.0,177.0,5.0,11.9,253.0,292.51,243.09
2018,2,18,9,45,123.5,192.0,5.05,12.0,250.0,281.71,232.77
2018,2,18,10,0,78.0,207.0,5.1,12.1,247.0,262.7,215.7
2018,2,18,10,15,254.0,203.0,5.1,12.25,345.0,385.61,318.97
2018,2,18,10,30,430.0,199.0,5.1,12.4,443.0,506.02,417.25
2018,2,18,10,45,635.5,156.5,5.15,12.5,535.0,604.24,497.24
2018,2,18,11,0,841.0,114.0,5.2,12.6,627.0,698.65,572.71
2018,2,18,11,15,882.0,105.0,5.3,12.6,656.5,715.74,585.75
2018,2,18,11,30,923.0,96.0,5.4,12.6,686.0,727.94,595.22
2018,2,18,11,45,917.5,99.5,5.45,12.65,693.5,720.59,588.83
2018,2,18,12,0,912.0,103.0,5.5,12.7,701.0,710.18,579.97
2018,2,18,12,15,884.5,113.0,5.6,12.7,694.5,690.06,563.45
2018,2,18,12,30,857.0,123.0,5.7,12.7,688.0,666.42,544.12
2018,2,18,12,45,869.0,118.0,5.8,12.65,686.5,650.16,531.05
2018,2,18,13,0,881.0,113.0,5.9,12.6,685.0,630.77,515.19
2018,2,18,13,15,809.0,131.5,5.95,12.45,648.0,583.9,476.64
2018,2,18,13,30,737.0,150.0,6.0,12.3,611.0,536.89,437.72
2018,2,18,13,45,691.5,156.0,6.05,12.15,577.0,494.34,402.24
2018,2,18,14,0,646.0,162.0,6.1,12.0,543.0,452.92,367.24
2018,2,18,14,15,574.5,172.5,6.1,11.8,499.5,405.54,327.21
2018,2,18,14,30,503.0,183.0,6.1,11.6,456.0,362.35,290.51
2018,2,18,14,45,557.5,155.5,6.1,11.4,439.5,333.71,263.96
2018,2,18,15,0,612.0,128.0,6.1,11.2,423.0,299.63,231.6
2018,2,18,15,15,438.0,144.0,6.1,11.2,346.0,238.76,182.57
2018,2,18,15,30,264.0,160.0,6.1,11.2,269.0,195.48,150.43
2018,2,18,15,45,351.5,132.0,5.95,10.65,260.0,167.99,122.8
2018,2,18,16,0,439.0,104.0,5.8,10.1,251.0,135.05,91.16
2018,2,18,16,15,448.5,87.5,5.65,9.75,218.0,97.75,62.56
2018,2,18,16,30,458.0,71.0,5.5,9.4,185.0,59.26,40.09
2018,2,18,16,45,422.5,60.5,5.3,9.05,147.5,44.75,34.83
2018,2,18,17,0,387.0,50.0,5.1,8.7,110.0,38.57,28.8
2018,2,18,17,15,283.5,38.5,5.0,8.5,74.0,29.8,19.86
2018,2,18,17,30,180.0,27.0,4.9,8.3,38.0,21.54,1.08
2018,2,18,17,45,90.0,13.5,4.85,8.1,19.0,13.27,0.0
2018,2,18,18,0,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.8,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,7.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.55,6.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.45,6.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.4,6.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.35,6.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.15,6.1,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.0,5.95,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.85,5.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.75,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,5.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.85,5.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.15,5.4,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.0,5.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.95,5.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,19,6,45,10.5,5.0,4.0,5.35,5.0,0.0,0.0
2018,2,19,7,0,21.0,10.0,4.0,5.4,10.0,15.46,0.0
2018,2,19,7,15,138.0,26.5,4.15,5.65,41.0,85.34,31.69
2018,2,19,7,30,255.0,43.0,4.3,5.9,72.0,155.82,119.06
2018,2,19,7,45,401.5,51.5,4.4,6.15,123.0,231.57,187.47
2018,2,19,8,0,548.0,60.0,4.5,6.4,174.0,319.81,265.53
2018,2,19,8,15,615.5,65.5,4.45,6.7,224.0,377.23,317.23
2018,2,19,8,30,683.0,71.0,4.4,7.0,274.0,437.67,370.0
2018,2,19,8,45,730.0,74.0,4.35,7.3,323.0,486.81,412.02
2018,2,19,9,0,777.0,77.0,4.3,7.6,372.0,534.66,451.79
2018,2,19,9,15,809.0,79.0,4.2,7.8,417.5,575.19,484.49
2018,2,19,9,30,841.0,81.0,4.1,8.0,463.0,614.73,515.52
2018,2,19,9,45,856.5,83.5,4.0,8.25,500.5,643.06,536.76
2018,2,19,10,0,872.0,86.0,3.9,8.5,538.0,669.16,556.03
2018,2,19,10,15,895.0,85.5,3.8,8.65,574.5,694.51,574.65
2018,2,19,10,30,918.0,85.0,3.7,8.8,611.0,714.68,588.72
2018,2,19,10,45,926.5,86.0,3.6,9.0,636.5,726.85,596.1
2018,2,19,11,0,935.0,87.0,3.5,9.2,662.0,735.95,601.26
2018,2,19,11,15,938.5,88.0,3.45,9.25,679.0,738.48,602.08
2018,2,19,11,30,942.0,89.0,3.4,9.3,696.0,737.78,600.66
2018,2,19,11,45,944.0,90.0,3.4,9.4,706.0,732.84,596.3
2018,2,19,12,0,946.0,91.0,3.4,9.5,716.0,724.67,589.46
2018,2,19,12,15,946.0,91.5,3.4,9.55,718.0,711.5,578.52
2018,2,19,12,30,946.0,92.0,3.4,9.6,720.0,695.24,565.13
2018,2,19,12,45,943.0,92.0,3.4,9.6,713.5,673.62,547.58
2018,2,19,13,0,940.0,92.0,3.4,9.6,707.0,649.2,527.64
2018,2,19,13,15,935.0,92.0,3.45,9.6,692.5,620.96,504.57
2018,2,19,13,30,930.0,92.0,3.5,9.6,678.0,590.29,479.12
2018,2,19,13,45,921.5,91.0,3.55,9.6,655.5,554.61,449.2
2018,2,19,14,0,913.0,90.0,3.6,9.6,633.0,517.05,417.1
2018,2,19,14,15,827.0,107.5,3.6,9.5,581.5,459.42,368.69
2018,2,19,14,30,741.0,125.0,3.6,9.4,530.0,405.53,322.95
2018,2,19,14,45,662.5,132.5,3.55,9.35,477.0,352.23,277.38
2018,2,19,15,0,584.0,140.0,3.5,9.3,424.0,304.33,236.25
2018,2,19,15,15,607.5,123.0,3.5,9.3,396.5,266.9,201.16
2018,2,19,15,30,631.0,106.0,3.5,9.3,369.0,226.6,163.15
2018,2,19,15,45,602.5,96.0,3.25,9.05,324.5,180.85,123.17
2018,2,19,16,0,574.0,86.0,3.0,8.8,280.0,137.28,87.16
2018,2,19,16,15,596.5,73.0,2.75,8.35,248.0,97.06,56.24
2018,2,19,16,30,619.0,60.0,2.5,7.9,216.0,54.27,32.5
2018,2,19,16,45,578.5,52.0,2.25,7.45,173.0,36.8,27.91
2018,2,19,17,0,538.0,44.0,2.0,7.0,130.0,32.59,23.75
2018,2,19,17,15,399.0,34.5,2.0,6.7,86.0,26.73,17.59
2018,2,19,17,30,260.0,25.0,2.0,6.4,42.0,20.6,3.45
2018,2,19,17,45,130.0,12.5,2.0,6.05,21.0,12.29,0.0
2018,2,19,18,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,6,45,15.5,5.0,1.0,4.1,5.5,0.0,0.0
2018,2,20,7,0,31.0,10.0,0.9,4.4,11.0,18.26,0.0
2018,2,20,7,15,151.5,25.5,0.9,4.95,42.0,89.56,41.94
2018,2,20,7,30,272.0,41.0,0.9,5.5,73.0,160.07,122.77
2018,2,20,7,45,456.0,45.0,0.85,6.0,129.0,248.36,199.37
2018,2,20,8,0,640.0,49.0,0.8,6.5,185.0,347.27,283.06
2018,2,20,8,15,693.5,54.0,0.85,7.05,234.5,401.36,329.77
2018,2,20,8,30,747.0,59.0,0.9,7.6,284.0,457.34,376.49
2018,2,20,8,45,716.0,73.5,0.95,8.2,317.5,482.02,396.61
2018,2,20,9,0,685.0,88.0,1.0,8.8,351.0,500.48,411.03
2018,2,20,9,15,495.0,132.0,1.05,9.1,333.5,449.58,369.5
2018,2,20,9,30,305.0,176.0,1.1,9.4,316.0,383.32,314.91
2018,2,20,9,45,264.0,200.0,1.15,9.7,328.5,387.58,317.33
2018,2,20,10,0,223.0,224.0,1.2,10.0,341.0,382.7,311.95
2018,2,20,10,15,482.0,177.0,1.25,10.2,449.5,519.17,421.96
2018,2,20,10,30,741.0,130.0,1.3,10.4,558.0,651.33,523.4
2018,2,20,10,45,832.5,109.5,1.4,10.65,609.5,694.33,554.86
2018,2,20,11,0,924.0,89.0,1.5,10.9,661.0,734.75,584.02
2018,2,20,11,15,929.0,90.0,1.55,11.0,679.0,738.28,585.73
2018,2,20,11,30,934.0,91.0,1.6,11.1,697.0,738.62,585.66
2018,2,20,11,45,935.0,91.5,1.7,11.25,706.0,732.49,581.39
2018,2,20,12,0,936.0,92.0,1.8,11.4,715.0,723.2,574.9
2018,2,20,12,15,937.0,92.0,1.85,11.45,717.0,710.27,564.97
2018,2,20,12,30,938.0,92.0,1.9,11.5,719.0,694.26,552.63
2018,2,20,12,45,936.5,91.0,2.0,11.55,712.5,672.68,536.33
2018,2,20,13,0,935.0,90.0,2.1,11.6,706.0,648.28,517.57
2018,2,20,13,15,930.5,89.5,2.15,11.55,691.5,619.93,495.3
2018,2,20,13,30,926.0,89.0,2.2,11.5,677.0,589.13,470.66
2018,2,20,13,45,911.0,90.0,2.3,11.45,652.5,552.11,440.82
2018,2,20,14,0,896.0,91.0,2.4,11.4,628.0,513.63,409.08
2018,2,20,14,15,888.0,88.0,2.45,11.25,599.0,473.29,375.02
2018,2,20,14,30,880.0,85.0,2.5,11.1,570.0,428.96,336.88
2018,2,20,14,45,829.5,90.0,2.55,10.95,524.0,377.87,292.88
2018,2,20,15,0,779.0,95.0,2.6,10.8,478.0,329.39,250.45
2018,2,20,15,15,493.0,134.0,2.6,10.8,369.0,248.22,187.89
2018,2,20,15,30,207.0,173.0,2.6,10.8,260.0,199.14,155.03
2018,2,20,15,45,164.0,154.5,2.65,10.25,218.5,163.74,126.98
2018,2,20,16,0,121.0,136.0,2.7,9.7,177.0,132.48,102.81
2018,2,20,16,15,137.0,117.5,2.5,9.1,157.5,109.9,84.08
2018,2,20,16,30,153.0,99.0,2.3,8.5,138.0,85.73,66.09
2018,2,20,16,45,123.0,79.5,2.1,7.95,106.5,65.97,54.22
2018,2,20,17,0,93.0,60.0,1.9,7.4,75.0,50.71,39.97
2018,2,20,17,15,62.0,41.5,1.85,7.15,50.0,35.76,25.52
2018,2,20,17,30,31.0,23.0,1.8,6.9,25.0,20.42,5.31
2018,2,20,17,45,23.0,13.0,1.75,6.65,13.5,12.78,0.0
2018,2,20,18,0,15.0,3.0,1.7,6.4,2.0,0.0,0.0
2018,2,20,18,15,7.5,1.5,1.65,6.3,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,6,45,9.0,5.0,0.75,5.85,5.0,0.0,0.0
2018,2,21,7,0,18.0,10.0,0.7,6.0,10.0,14.8,0.0
2018,2,21,7,15,96.0,27.5,0.8,6.35,38.0,70.65,37.1
2018,2,21,7,30,174.0,45.0,0.9,6.7,66.0,124.63,95.64
2018,2,21,7,45,340.5,51.5,1.0,7.05,117.0,209.6,168.87
2018,2,21,8,0,507.0,58.0,1.1,7.4,168.0,304.64,249.95
2018,2,21,8,15,606.0,60.5,1.15,7.7,223.5,372.62,308.07
2018,2,21,8,30,705.0,63.0,1.2,8.0,279.0,443.72,367.3
2018,2,21,8,45,743.0,66.5,1.25,8.3,326.5,490.0,405.18
2018,2,21,9,0,781.0,70.0,1.3,8.6,374.0,536.41,442.13
2018,2,21,9,15,811.0,72.0,1.3,8.95,419.0,576.07,472.45
2018,2,21,9,30,841.0,74.0,1.3,9.3,464.0,614.7,501.18
2018,2,21,9,45,863.0,75.0,1.3,9.65,504.0,642.55,521.21
2018,2,21,10,0,885.0,76.0,1.3,10.0,544.0,671.67,541.74
2018,2,21,10,15,898.0,78.0,1.2,10.35,577.0,693.64,555.04
2018,2,21,10,30,911.0,80.0,1.1,10.7,610.0,712.91,565.98
2018,2,21,10,45,920.0,81.5,1.05,11.05,636.5,726.01,572.95
2018,2,21,11,0,929.0,83.0,1.0,11.4,663.0,736.07,577.83
2018,2,21,11,15,933.5,84.5,0.95,11.65,681.0,739.84,578.55
2018,2,21,11,30,938.0,86.0,0.9,11.9,699.0,740.39,577.17
2018,2,21,11,45,939.5,87.0,0.85,12.15,709.0,735.12,571.86
2018,2,21,12,0,941.0,88.0,0.8,12.4,719.0,726.65,564.5
2018,2,21,12,15,941.0,89.0,0.95,12.55,721.0,714.01,556.8
2018,2,21,12,30,941.0,90.0,1.1,12.7,723.0,698.28,546.2
2018,2,21,12,45,937.5,90.5,1.3,12.85,716.5,676.85,531.54
2018,2,21,13,0,934.0,91.0,1.5,13.0,710.0,652.64,514.23
2018,2,21,13,15,928.0,90.5,1.65,13.0,695.0,623.38,492.45
2018,2,21,13,30,922.0,90.0,1.8,13.0,680.0,591.76,468.22
2018,2,21,13,45,913.0,89.5,1.9,13.0,657.0,556.4,440.13
2018,2,21,14,0,904.0,89.0,2.0,13.0,634.0,519.21,409.84
2018,2,21,14,15,891.5,87.5,2.05,12.85,604.0,477.92,375.55
2018,2,21,14,30,879.0,86.0,2.1,12.7,574.0,432.95,337.46
2018,2,21,14,45,853.0,86.5,2.1,12.6,535.5,386.32,297.02
2018,2,21,15,0,827.0,87.0,2.1,12.5,497.0,340.19,256.21
2018,2,21,15,15,813.0,82.5,2.1,12.5,457.5,293.58,214.06
2018,2,21,15,30,799.0,78.0,2.1,12.5,418.0,247.0,171.73
2018,2,21,15,45,758.5,76.0,1.9,11.95,370.5,198.26,129.62
2018,2,21,16,0,718.0,74.0,1.7,11.4,323.0,149.32,89.69
2018,2,21,16,15,665.0,70.0,1.6,10.75,274.0,103.96,57.85
2018,2,21,16,30,612.0,66.0,1.5,10.1,225.0,63.56,37.73
2018,2,21,16,45,541.5,58.0,1.4,9.5,177.0,41.62,32.08
2018,2,21,17,0,471.0,50.0,1.3,8.9,129.0,37.69,28.21
2018,2,21,17,15,363.0,39.0,1.35,8.6,87.5,30.65,21.1
2018,2,21,17,30,255.0,28.0,1.4,8.3,46.0,23.24,8.47
2018,2,21,17,45,136.0,15.5,1.4,8.0,24.0,15.24,0.0
2018,2,21,18,0,17.0,3.0,1.4,7.7,2.0,0.0,0.0
