Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.6,6.35,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.6,6.6,2.0,0.0,0.0
2018,3,4,6,45,161.0,16.0,0.55,6.85,26.5,60.9,0.0
2018,3,4,7,0,303.0,29.0,0.5,7.1,51.0,144.86,80.94
2018,3,4,7,15,429.5,37.0,0.5,7.6,96.0,218.02,167.14
2018,3,4,7,30,556.0,45.0,0.5,8.1,141.0,297.19,236.72
2018,3,4,7,45,632.0,50.0,0.55,8.55,193.0,356.67,289.04
2018,3,4,8,0,708.0,55.0,0.6,9.0,245.0,424.25,345.93
2018,3,4,8,15,753.0,58.0,0.65,9.2,296.5,477.04,389.63
2018,3,4,8,30,798.0,61.0,0.7,9.4,348.0,530.98,432.74
2018,3,4,8,45,807.0,67.5,0.75,9.65,391.5,568.27,461.54
2018,3,4,9,0,816.0,74.0,0.8,9.9,435.0,603.72,488.19
2018,3,4,9,15,775.0,92.0,0.85,10.2,462.5,617.31,497.16
2018,3,4,9,30,734.0,110.0,0.9,10.5,490.0,628.29,503.95
2018,3,4,9,45,776.0,109.0,0.95,10.75,537.0,667.47,532.67
2018,3,4,10,0,818.0,108.0,1.0,11.0,584.0,707.93,560.93
2018,3,4,10,15,863.0,101.0,1.05,11.25,627.5,742.54,584.18
2018,3,4,10,30,908.0,94.0,1.1,11.5,671.0,772.11,603.77
2018,3,4,10,45,934.5,88.5,1.1,11.75,702.5,790.69,614.97
2018,3,4,11,0,961.0,83.0,1.1,12.0,734.0,806.41,624.33
2018,3,4,11,15,965.5,84.0,1.15,12.15,752.0,809.47,625.92
2018,3,4,11,30,970.0,85.0,1.2,12.3,770.0,809.17,625.48
2018,3,4,11,45,972.5,85.5,1.25,12.45,780.0,803.5,621.45
2018,3,4,12,0,975.0,86.0,1.3,12.6,790.0,794.47,615.26
2018,3,4,12,15,962.0,91.5,1.35,12.7,787.0,776.18,602.79
2018,3,4,12,30,949.0,97.0,1.4,12.8,784.0,755.0,588.4
2018,3,4,12,45,932.0,102.0,1.45,12.9,772.0,727.97,569.53
2018,3,4,13,0,915.0,107.0,1.5,13.0,760.0,698.67,547.76
2018,3,4,13,15,933.5,98.5,1.5,13.0,753.0,676.42,531.03
2018,3,4,13,30,952.0,90.0,1.5,13.0,746.0,650.51,511.11
2018,3,4,13,45,945.5,88.5,1.55,13.0,722.5,613.64,482.72
2018,3,4,14,0,939.0,87.0,1.6,13.0,699.0,574.71,452.09
2018,3,4,14,15,929.0,85.5,1.6,12.9,668.0,532.22,417.77
2018,3,4,14,30,919.0,84.0,1.6,12.8,637.0,488.33,381.42
2018,3,4,14,45,905.0,82.5,1.65,12.75,600.0,441.64,341.98
2018,3,4,15,0,891.0,81.0,1.7,12.7,563.0,394.33,300.9
2018,3,4,15,15,871.5,78.5,1.7,12.7,519.5,340.62,253.73
2018,3,4,15,30,852.0,76.0,1.7,12.7,476.0,290.56,208.72
2018,3,4,15,45,825.0,73.0,1.75,12.3,428.0,239.14,163.12
2018,3,4,16,0,798.0,70.0,1.8,11.9,380.0,189.45,119.94
2018,3,4,16,15,757.5,66.5,1.65,11.3,329.0,139.76,80.39
2018,3,4,16,30,717.0,63.0,1.5,10.7,278.0,93.76,50.0
2018,3,4,16,45,655.5,57.0,1.4,10.05,226.0,45.54,28.64
2018,3,4,17,0,594.0,51.0,1.3,9.4,174.0,35.93,26.92
2018,3,4,17,15,493.5,43.0,1.3,9.05,126.0,31.77,22.79
2018,3,4,17,30,393.0,35.0,1.3,8.7,78.0,27.49,17.93
2018,3,4,17,45,237.5,22.5,1.35,8.35,44.5,18.34,0.0
2018,3,4,18,0,82.0,10.0,1.4,8.0,11.0,9.83,0.0
2018,3,4,18,15,41.0,5.0,1.4,7.9,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,6,15,11.0,2.0,1.8,3.15,1.5,0.0,0.0
2018,3,5,6,30,22.0,4.0,1.9,3.8,3.0,0.0,0.0
2018,3,5,6,45,172.0,17.5,2.05,4.5,29.5,66.24,0.0
2018,3,5,7,0,322.0,31.0,2.2,5.2,56.0,155.82,96.87
2018,3,5,7,15,442.0,39.5,2.25,5.65,102.0,227.44,178.42
2018,3,5,7,30,562.0,48.0,2.3,6.1,148.0,305.79,249.37
2018,3,5,7,45,632.0,54.0,2.35,6.6,200.0,367.27,304.99
2018,3,5,8,0,702.0,60.0,2.4,7.1,252.0,430.25,360.05
2018,3,5,8,15,747.0,64.0,2.45,7.75,304.5,484.29,405.74
2018,3,5,8,30,792.0,68.0,2.5,8.4,357.0,539.45,450.64
2018,3,5,8,45,823.0,71.0,2.5,9.0,406.5,585.79,486.95
2018,3,5,9,0,854.0,74.0,2.5,9.6,456.0,631.61,521.7
2018,3,5,9,15,877.0,76.0,2.5,10.2,502.0,670.14,549.86
2018,3,5,9,30,900.0,78.0,2.5,10.8,548.0,703.53,572.77
2018,3,5,9,45,916.0,79.5,2.5,11.35,588.0,733.18,592.09
2018,3,5,10,0,932.0,81.0,2.5,11.9,628.0,760.44,609.45
2018,3,5,10,15,941.5,82.0,2.45,12.35,660.0,779.8,620.79
2018,3,5,10,30,951.0,83.0,2.4,12.8,692.0,796.2,630.02
2018,3,5,10,45,958.5,84.0,2.35,13.3,718.0,808.01,635.85
2018,3,5,11,0,966.0,85.0,2.3,13.8,744.0,816.59,639.48
2018,3,5,11,15,971.0,85.5,2.25,14.05,762.0,819.45,639.75
2018,3,5,11,30,976.0,86.0,2.2,14.3,780.0,818.93,637.82
2018,3,5,11,45,978.5,86.0,2.15,14.55,789.5,812.64,631.99
2018,3,5,12,0,981.0,86.0,2.1,14.8,799.0,802.99,623.98
2018,3,5,12,15,982.5,85.5,2.05,15.0,800.5,788.78,613.04
2018,3,5,12,30,984.0,85.0,2.0,15.2,802.0,771.3,599.94
2018,3,5,12,45,982.5,83.5,1.95,15.35,794.0,747.6,582.66
2018,3,5,13,0,981.0,82.0,1.9,15.5,786.0,720.92,562.8
2018,3,5,13,15,976.0,81.5,1.9,15.6,770.0,690.17,539.4
2018,3,5,13,30,971.0,81.0,1.9,15.7,754.0,656.86,513.72
2018,3,5,13,45,964.5,80.0,1.9,15.75,730.5,619.85,484.88
2018,3,5,14,0,958.0,79.0,1.9,15.8,707.0,580.72,453.8
2018,3,5,14,15,948.0,78.5,1.9,15.8,676.5,538.44,419.62
2018,3,5,14,30,938.0,78.0,1.9,15.8,646.0,494.69,383.4
2018,3,5,14,45,924.5,76.0,1.9,15.75,608.0,446.9,343.18
2018,3,5,15,0,911.0,74.0,1.9,15.7,570.0,398.43,301.33
2018,3,5,15,15,892.5,72.5,1.9,15.7,527.0,348.38,257.27
2018,3,5,15,30,874.0,71.0,1.9,15.7,484.0,298.56,212.7
2018,3,5,15,45,846.0,67.5,1.75,15.3,434.5,241.66,162.86
2018,3,5,16,0,818.0,64.0,1.6,14.9,385.0,190.18,118.41
2018,3,5,16,15,781.0,61.5,1.5,14.15,335.0,140.58,78.98
2018,3,5,16,30,744.0,59.0,1.4,13.4,285.0,94.26,48.22
2018,3,5,16,45,682.0,53.5,1.3,12.6,231.5,48.46,28.99
2018,3,5,17,0,620.0,48.0,1.2,11.8,178.0,36.35,27.05
2018,3,5,17,15,509.0,41.0,1.25,11.3,128.0,29.74,20.81
2018,3,5,17,30,398.0,34.0,1.3,10.8,78.0,26.26,16.86
2018,3,5,17,45,248.5,22.5,1.3,10.25,45.0,18.11,1.25
2018,3,5,18,0,99.0,11.0,1.3,9.7,12.0,10.81,0.0
2018,3,5,18,15,49.5,5.5,1.35,9.45,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,6,6,15,8.5,1.5,1.5,6.8,1.5,0.0,0.0
2018,3,6,6,30,17.0,3.0,1.5,7.4,3.0,0.0,0.0
2018,3,6,6,45,84.0,17.0,1.5,8.0,23.5,41.03,0.0
2018,3,6,7,0,151.0,31.0,1.5,8.6,44.0,103.3,66.91
2018,3,6,7,15,184.5,47.0,1.55,9.2,73.5,140.2,109.03
2018,3,6,7,30,218.0,63.0,1.6,9.8,103.0,172.23,139.05
2018,3,6,7,45,227.5,82.5,1.7,10.35,135.5,206.68,170.04
2018,3,6,8,0,237.0,102.0,1.8,10.9,168.0,241.11,199.93
2018,3,6,8,15,294.5,115.5,1.85,11.55,213.5,294.23,244.47
2018,3,6,8,30,352.0,129.0,1.9,12.2,259.0,358.43,296.65
2018,3,6,8,45,445.0,131.0,1.9,12.85,317.5,426.66,351.19
2018,3,6,9,0,538.0,133.0,1.9,13.5,376.0,499.27,407.6
2018,3,6,9,15,588.5,136.0,1.9,14.05,426.0,551.82,446.76
2018,3,6,9,30,639.0,139.0,1.9,14.6,476.0,601.91,483.31
2018,3,6,9,45,768.5,112.5,1.9,15.2,547.0,675.39,537.84
2018,3,6,10,0,898.0,86.0,1.9,15.8,618.0,745.77,586.21
2018,3,6,10,15,919.0,84.5,1.9,16.15,654.0,770.35,601.14
2018,3,6,10,30,940.0,83.0,1.9,16.5,690.0,792.36,614.61
2018,3,6,10,45,947.0,84.5,1.85,16.9,715.5,804.25,620.42
2018,3,6,11,0,954.0,86.0,1.8,17.3,741.0,812.93,624.14
2018,3,6,11,15,959.0,86.5,1.75,17.6,759.0,815.75,624.15
2018,3,6,11,30,964.0,87.0,1.7,17.9,777.0,815.23,622.05
2018,3,6,11,45,966.5,87.5,1.6,18.15,787.0,809.5,616.11
2018,3,6,12,0,969.0,88.0,1.5,18.4,797.0,800.42,608.06
2018,3,6,12,15,969.5,88.0,1.45,18.55,798.0,786.1,597.33
2018,3,6,12,30,970.0,88.0,1.4,18.7,799.0,768.57,584.57
2018,3,6,12,45,928.0,102.5,1.35,18.85,778.0,733.34,559.66
2018,3,6,13,0,886.0,117.0,1.3,19.0,757.0,696.66,532.12
2018,3,6,13,15,808.0,141.0,1.25,19.0,715.5,645.51,493.89
2018,3,6,13,30,730.0,165.0,1.2,19.0,674.0,594.67,455.64
2018,3,6,13,45,721.5,161.0,1.15,19.0,650.5,560.04,429.51
2018,3,6,14,0,713.0,157.0,1.1,19.0,627.0,524.17,401.83
2018,3,6,14,15,741.5,138.5,1.05,18.9,608.0,492.01,376.62
2018,3,6,14,30,770.0,120.0,1.0,18.8,589.0,458.55,349.41
2018,3,6,14,45,746.5,116.5,0.95,18.75,549.5,409.13,309.53
2018,3,6,15,0,723.0,113.0,0.9,18.7,510.0,362.62,271.06
2018,3,6,15,15,662.5,118.5,0.9,18.7,460.5,313.23,230.46
2018,3,6,15,30,602.0,124.0,0.9,18.7,411.0,268.51,193.44
2018,3,6,15,45,605.0,109.5,0.8,18.25,373.5,225.07,155.8
2018,3,6,16,0,608.0,95.0,0.7,17.8,336.0,180.82,117.79
2018,3,6,16,15,575.5,87.0,0.75,17.0,291.0,137.25,83.82
2018,3,6,16,30,543.0,79.0,0.8,16.2,246.0,96.7,56.2
2018,3,6,16,45,442.5,73.5,0.85,15.45,193.5,60.47,40.13
2018,3,6,17,0,342.0,68.0,0.9,14.7,141.0,49.87,38.67
2018,3,6,17,15,280.0,54.0,0.95,14.2,103.0,40.57,30.06
2018,3,6,17,30,218.0,40.0,1.0,13.7,65.0,30.8,20.6
2018,3,6,17,45,133.0,24.5,1.05,13.25,37.5,19.24,3.51
2018,3,6,18,0,48.0,9.0,1.1,12.8,10.0,8.85,0.0
2018,3,6,18,15,24.0,4.5,1.1,12.65,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,7,6,15,4.5,0.5,1.25,10.25,0.5,0.0,0.0
2018,3,7,6,30,9.0,1.0,1.2,10.3,1.0,0.0,0.0
2018,3,7,6,45,4.5,3.0,1.2,10.3,3.0,4.27,0.0
2018,3,7,7,0,0.0,5.0,1.2,10.3,5.0,4.82,0.0
2018,3,7,7,15,0.0,6.0,1.25,10.8,6.0,5.78,0.0
2018,3,7,7,30,0.0,7.0,1.3,11.3,7.0,6.74,0.14
2018,3,7,7,45,0.0,21.0,1.35,11.85,21.0,20.26,11.85
2018,3,7,8,0,0.0,35.0,1.4,12.4,35.0,33.79,23.52
2018,3,7,8,15,0.0,62.5,1.5,12.95,62.5,60.4,46.22
2018,3,7,8,30,0.0,90.0,1.6,13.5,90.0,88.12,69.43
2018,3,7,8,45,70.0,132.5,1.7,14.0,164.5,179.57,146.55
2018,3,7,9,0,140.0,175.0,1.8,14.5,239.0,278.81,227.46
2018,3,7,9,15,98.0,194.5,1.95,15.15,241.5,267.14,215.92
2018,3,7,9,30,56.0,214.0,2.1,15.8,244.0,259.81,208.1
2018,3,7,9,45,173.5,228.0,2.25,16.4,330.0,364.32,292.39
2018,3,7,10,0,291.0,242.0,2.4,17.0,416.0,472.4,376.36
2018,3,7,10,15,509.5,196.5,2.5,17.3,520.0,594.0,471.22
2018,3,7,10,30,728.0,151.0,2.6,17.6,624.0,715.67,562.97
2018,3,7,10,45,732.0,156.5,2.7,17.9,647.5,727.17,569.47
2018,3,7,11,0,736.0,162.0,2.8,18.2,671.0,736.02,574.9
2018,3,7,11,15,845.0,123.5,2.85,18.35,721.5,774.79,602.34
2018,3,7,11,30,954.0,85.0,2.9,18.5,772.0,809.8,626.37
2018,3,7,11,45,956.5,85.0,2.9,18.65,781.5,803.6,620.96
2018,3,7,12,0,959.0,85.0,2.9,18.8,791.0,794.1,613.7
2018,3,7,12,15,960.5,84.5,2.95,18.85,792.5,780.11,603.9
2018,3,7,12,30,962.0,84.0,3.0,18.9,794.0,762.91,591.93
2018,3,7,12,45,962.0,83.0,3.0,18.95,787.5,741.07,576.43
2018,3,7,13,0,962.0,82.0,3.0,19.0,781.0,716.23,558.7
2018,3,7,13,15,959.0,81.0,3.0,18.95,766.0,686.61,536.27
2018,3,7,13,30,956.0,80.0,3.0,18.9,751.0,654.38,511.51
2018,3,7,13,45,950.5,79.0,2.95,18.85,728.0,618.26,483.18
2018,3,7,14,0,945.0,78.0,2.9,18.8,705.0,580.01,452.65
2018,3,7,14,15,935.0,76.0,2.9,18.6,673.5,536.64,417.93
2018,3,7,14,30,925.0,74.0,2.9,18.4,642.0,491.87,381.2
2018,3,7,14,45,911.0,73.0,2.85,18.2,604.5,445.19,341.87
2018,3,7,15,0,897.0,72.0,2.8,18.0,567.0,397.89,301.02
2018,3,7,15,15,879.5,70.0,2.8,18.0,524.5,348.16,257.25
2018,3,7,15,30,862.0,68.0,2.8,18.0,482.0,298.62,212.94
2018,3,7,15,45,803.0,71.0,2.55,17.25,427.0,240.74,163.64
2018,3,7,16,0,744.0,74.0,2.3,16.5,372.0,191.5,122.45
2018,3,7,16,15,651.0,75.0,2.15,15.75,311.0,138.19,82.02
2018,3,7,16,30,558.0,76.0,2.0,15.0,250.0,96.93,55.78
2018,3,7,16,45,415.5,72.5,1.8,14.3,189.0,61.06,40.27
2018,3,7,17,0,273.0,69.0,1.6,13.6,128.0,50.46,39.39
2018,3,7,17,15,205.0,54.0,1.65,13.1,91.5,40.4,30.08
2018,3,7,17,30,137.0,39.0,1.7,12.6,55.0,32.09,21.91
2018,3,7,17,45,90.5,24.0,1.8,12.15,32.5,20.12,5.55
2018,3,7,18,0,44.0,9.0,1.9,11.7,10.0,8.85,0.0
2018,3,7,18,15,22.0,4.5,1.85,11.65,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,6,15,4.5,1.5,1.0,11.55,1.5,0.0,0.0
2018,3,8,6,30,9.0,3.0,1.0,12.0,3.0,2.95,0.0
2018,3,8,6,45,7.5,14.5,1.0,12.45,15.0,17.15,0.0
2018,3,8,7,0,6.0,26.0,1.0,12.9,27.0,27.81,15.68
2018,3,8,7,15,5.0,41.5,1.0,13.25,42.5,43.65,30.76
2018,3,8,7,30,4.0,57.0,1.0,13.6,58.0,59.01,44.35
2018,3,8,7,45,9.5,75.5,1.0,13.95,78.0,80.62,62.95
2018,3,8,8,0,15.0,94.0,1.0,14.3,98.0,102.46,81.45
2018,3,8,8,15,70.0,123.0,1.05,14.65,148.5,168.81,137.11
2018,3,8,8,30,125.0,152.0,1.1,15.0,199.0,240.96,196.08
2018,3,8,8,45,242.0,159.0,1.1,15.3,265.5,329.55,267.69
2018,3,8,9,0,359.0,166.0,1.1,15.6,332.0,417.73,336.85
2018,3,8,9,15,534.5,144.0,1.1,15.85,417.5,526.62,420.7
2018,3,8,9,30,710.0,122.0,1.1,16.1,503.0,638.87,503.76
2018,3,8,9,45,661.5,143.5,1.15,16.4,518.5,640.09,501.71
2018,3,8,10,0,613.0,165.0,1.2,16.7,534.0,636.75,497.44
2018,3,8,10,15,498.5,197.0,1.2,16.95,507.5,588.7,459.46
2018,3,8,10,30,384.0,229.0,1.2,17.2,481.0,538.83,420.06
2018,3,8,10,45,269.0,271.0,1.25,17.45,450.5,489.14,380.48
2018,3,8,11,0,154.0,313.0,1.3,17.7,420.0,437.79,339.06
2018,3,8,11,15,204.5,316.5,1.35,18.0,462.5,477.39,369.35
2018,3,8,11,30,255.0,320.0,1.4,18.3,505.0,520.47,401.02
2018,3,8,11,45,247.0,308.0,1.5,18.55,489.0,497.56,383.81
2018,3,8,12,0,239.0,296.0,1.6,18.8,473.0,474.19,366.65
2018,3,8,12,15,448.0,244.5,1.65,18.85,577.0,571.82,442.76
2018,3,8,12,30,657.0,193.0,1.7,18.9,681.0,659.77,508.74
2018,3,8,12,45,605.5,214.5,1.8,18.95,661.0,628.9,484.75
2018,3,8,13,0,554.0,236.0,1.9,19.0,641.0,597.35,461.08
2018,3,8,13,15,433.0,274.0,1.9,18.95,586.5,538.51,415.87
2018,3,8,13,30,312.0,312.0,1.9,18.9,532.0,484.7,374.23
2018,3,8,13,45,310.0,292.0,1.95,18.85,505.0,451.94,350.24
2018,3,8,14,0,308.0,272.0,2.0,18.8,478.0,418.84,325.44
2018,3,8,14,15,406.0,221.5,1.95,18.6,480.0,406.09,316.18
2018,3,8,14,30,504.0,171.0,1.9,18.4,482.0,386.63,300.48
2018,3,8,14,45,642.5,138.5,1.9,18.25,511.0,391.06,301.08
2018,3,8,15,0,781.0,106.0,1.9,18.1,540.0,385.6,291.87
2018,3,8,15,15,691.0,117.5,1.9,18.1,480.0,326.18,242.92
2018,3,8,15,30,601.0,129.0,1.9,18.1,420.0,276.81,202.3
2018,3,8,15,45,585.5,117.0,1.75,17.5,377.5,231.35,163.34
2018,3,8,16,0,570.0,105.0,1.6,16.9,335.0,186.9,125.55
2018,3,8,16,15,608.0,86.5,1.5,16.25,303.0,144.73,88.92
2018,3,8,16,30,646.0,68.0,1.4,15.6,271.0,98.58,53.23
2018,3,8,16,45,564.5,63.0,1.25,14.95,217.5,56.95,33.4
2018,3,8,17,0,483.0,58.0,1.1,14.3,164.0,41.11,31.03
2018,3,8,17,15,427.0,47.5,1.1,13.65,123.0,34.97,25.3
2018,3,8,17,30,371.0,37.0,1.1,13.0,82.0,28.47,18.9
2018,3,8,17,45,236.5,25.0,1.1,12.4,48.5,20.0,6.73
2018,3,8,18,0,102.0,13.0,1.1,11.8,15.0,12.78,0.0
2018,3,8,18,15,51.0,6.5,1.1,11.55,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,6,15,27.5,3.5,1.1,9.45,3.5,0.0,0.0
2018,3,9,6,30,55.0,7.0,1.2,9.8,7.0,21.18,0.0
2018,3,9,6,45,186.0,20.0,1.3,10.2,35.5,87.96,0.0
2018,3,9,7,0,317.0,33.0,1.4,10.6,64.0,165.79,118.98
2018,3,9,7,15,392.0,45.0,1.55,10.95,106.5,222.43,174.66
2018,3,9,7,30,467.0,57.0,1.7,11.3,149.0,285.24,230.71
2018,3,9,7,45,517.0,65.5,1.8,11.7,195.0,337.66,277.0
2018,3,9,8,0,567.0,74.0,1.9,12.1,241.0,392.8,323.97
2018,3,9,8,15,439.5,109.0,1.9,12.55,252.5,378.74,312.6
2018,3,9,8,30,312.0,144.0,1.9,13.0,264.0,349.29,287.71
2018,3,9,8,45,301.5,166.5,1.95,13.45,294.5,376.13,308.49
2018,3,9,9,0,291.0,189.0,2.0,13.9,325.0,401.14,326.95
2018,3,9,9,15,304.5,206.0,1.9,14.25,360.0,434.45,351.69
2018,3,9,9,30,318.0,223.0,1.8,14.6,395.0,467.29,375.46
2018,3,9,9,45,331.0,238.0,1.75,15.0,428.5,496.94,396.44
2018,3,9,10,0,344.0,253.0,1.7,15.4,462.0,525.77,416.47
2018,3,9,10,15,317.0,272.0,1.7,15.6,472.0,527.97,416.1
2018,3,9,10,30,290.0,291.0,1.7,15.8,482.0,528.13,414.43
2018,3,9,10,45,343.0,289.5,1.7,16.05,524.0,566.19,442.72
2018,3,9,11,0,396.0,288.0,1.7,16.3,566.0,603.6,469.87
2018,3,9,11,15,332.0,312.5,1.75,16.4,549.5,576.82,447.94
2018,3,9,11,30,268.0,337.0,1.8,16.5,533.0,548.65,425.44
2018,3,9,11,45,296.5,337.0,1.85,16.6,556.0,565.0,437.95
2018,3,9,12,0,325.0,337.0,1.9,16.7,579.0,579.79,448.92
2018,3,9,12,15,384.5,318.0,1.9,16.7,605.0,596.7,462.24
2018,3,9,12,30,444.0,299.0,1.9,16.7,631.0,612.78,474.71
2018,3,9,12,45,458.5,290.5,1.85,16.75,630.5,602.02,466.4
2018,3,9,13,0,473.0,282.0,1.8,16.8,630.0,589.3,456.78
2018,3,9,13,15,498.0,266.0,1.8,16.75,625.5,574.21,446.0
2018,3,9,13,30,523.0,250.0,1.8,16.7,621.0,556.51,433.03
2018,3,9,13,45,492.5,251.0,1.85,16.65,592.0,519.79,405.17
2018,3,9,14,0,462.0,252.0,1.9,16.6,563.0,483.84,377.63
2018,3,9,14,15,520.0,220.5,1.85,16.45,555.5,464.01,362.25
2018,3,9,14,30,578.0,189.0,1.8,16.3,548.0,438.91,341.85
2018,3,9,14,45,536.0,188.0,1.8,16.2,506.0,393.5,305.26
2018,3,9,15,0,494.0,187.0,1.8,16.1,464.0,350.65,270.33
2018,3,9,15,15,484.5,174.0,1.8,16.1,428.5,310.93,236.9
2018,3,9,15,30,475.0,161.0,1.8,16.1,393.0,271.5,203.16
2018,3,9,15,45,412.0,155.0,1.7,15.6,342.0,226.03,166.39
2018,3,9,16,0,349.0,149.0,1.6,15.1,291.0,190.29,138.32
2018,3,9,16,15,339.5,130.0,1.5,14.6,253.5,153.07,108.01
2018,3,9,16,30,330.0,111.0,1.4,14.1,216.0,112.25,76.7
2018,3,9,16,45,308.5,93.5,1.3,13.6,178.0,77.6,54.76
2018,3,9,17,0,287.0,76.0,1.2,13.1,140.0,55.7,44.17
2018,3,9,17,15,236.0,60.0,1.15,12.8,103.5,45.01,34.28
2018,3,9,17,30,185.0,44.0,1.1,12.5,67.0,33.77,23.59
2018,3,9,17,45,120.0,28.5,1.1,12.15,40.5,23.69,10.18
2018,3,9,18,0,55.0,13.0,1.1,11.8,14.0,12.78,0.0
2018,3,9,18,15,27.5,6.5,1.05,11.7,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,6,15,7.5,1.5,0.9,10.55,1.5,0.0,0.0
2018,3,10,6,30,15.0,3.0,0.9,10.7,3.0,6.91,0.0
2018,3,10,6,45,7.5,4.0,0.85,10.9,4.0,6.43,0.0
2018,3,10,7,0,0.0,5.0,0.8,11.1,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.75,11.3,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.7,11.5,8.0,7.71,1.0
2018,3,10,7,45,0.0,10.0,0.65,11.75,10.0,9.64,2.71
2018,3,10,8,0,0.0,12.0,0.6,12.0,12.0,11.57,4.4
2018,3,10,8,15,0.0,14.5,0.6,12.1,14.5,13.99,6.49
2018,3,10,8,30,0.0,17.0,0.6,12.2,17.0,16.4,8.55
2018,3,10,8,45,0.0,31.5,0.6,12.35,31.5,30.41,20.55
2018,3,10,9,0,0.0,46.0,0.6,12.5,46.0,44.44,32.41
2018,3,10,9,15,0.0,48.0,0.65,12.7,48.0,46.38,33.9
2018,3,10,9,30,0.0,50.0,0.7,12.9,50.0,48.33,35.4
2018,3,10,9,45,0.0,51.5,0.7,13.05,51.5,49.79,36.5
2018,3,10,10,0,0.0,53.0,0.7,13.2,53.0,51.25,37.61
2018,3,10,10,15,0.0,68.0,0.65,13.5,68.0,65.78,49.58
2018,3,10,10,30,0.0,83.0,0.6,13.8,83.0,80.33,61.4
2018,3,10,10,45,0.0,107.0,0.55,14.1,107.0,103.74,80.33
2018,3,10,11,0,0.0,131.0,0.5,14.4,131.0,127.25,99.04
2018,3,10,11,15,3.0,159.5,0.5,14.5,161.5,157.47,123.08
2018,3,10,11,30,6.0,188.0,0.5,14.6,192.0,187.58,146.69
2018,3,10,11,45,7.5,200.0,0.5,14.7,205.5,200.19,156.31
2018,3,10,12,0,9.0,212.0,0.5,14.8,219.0,212.67,165.88
2018,3,10,12,15,8.0,208.0,0.55,14.8,214.0,207.59,161.88
2018,3,10,12,30,7.0,204.0,0.6,14.8,209.0,202.55,158.02
2018,3,10,12,45,5.0,190.0,0.7,14.8,193.5,187.22,146.13
2018,3,10,13,0,3.0,176.0,0.8,14.8,178.0,172.05,134.33
2018,3,10,13,15,2.0,164.5,0.85,14.75,166.0,160.09,125.02
2018,3,10,13,30,1.0,153.0,0.9,14.7,154.0,148.24,115.74
2018,3,10,13,45,1.5,158.0,0.9,14.65,159.0,153.09,119.83
2018,3,10,14,0,2.0,163.0,0.9,14.6,164.0,157.83,123.81
2018,3,10,14,15,1.5,151.5,0.9,14.5,152.5,146.39,114.84
2018,3,10,14,30,1.0,140.0,0.9,14.4,141.0,135.03,105.95
2018,3,10,14,45,1.0,142.0,0.85,14.3,143.0,136.6,107.51
2018,3,10,15,0,1.0,144.0,0.8,14.2,145.0,138.05,108.96
2018,3,10,15,15,0.5,128.5,0.8,14.2,129.0,123.11,97.05
2018,3,10,15,30,0.0,113.0,0.8,14.2,113.0,108.26,85.17
2018,3,10,15,45,0.0,104.0,0.6,13.95,104.0,99.6,78.31
2018,3,10,16,0,0.0,95.0,0.4,13.7,95.0,90.93,71.37
2018,3,10,16,15,0.0,76.0,0.45,13.5,76.0,73.21,56.77
2018,3,10,16,30,0.0,57.0,0.5,13.3,57.0,55.08,41.59
2018,3,10,16,45,0.0,45.5,0.5,13.1,45.5,43.94,32.14
2018,3,10,17,0,0.0,34.0,0.5,12.9,34.0,32.82,23.89
2018,3,10,17,15,0.0,26.0,0.6,12.7,26.0,25.09,16.74
2018,3,10,17,30,0.0,18.0,0.7,12.5,18.0,17.36,9.48
2018,3,10,17,45,0.0,11.5,0.75,12.3,11.5,11.09,2.2
2018,3,10,18,0,0.0,5.0,0.8,12.1,5.0,4.91,0.0
2018,3,10,18,15,0.0,2.5,0.8,11.95,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,6,15,39.0,5.0,1.2,8.65,5.5,0.0,0.0
2018,3,11,6,30,78.0,10.0,1.3,9.1,11.0,30.77,0.0
2018,3,11,6,45,227.0,22.5,1.35,9.55,43.5,107.41,16.75
2018,3,11,7,0,376.0,35.0,1.4,10.0,76.0,192.3,143.04
2018,3,11,7,15,474.0,43.5,1.4,10.45,123.5,257.92,204.17
2018,3,11,7,30,572.0,52.0,1.4,10.9,171.0,331.3,268.36
2018,3,11,7,45,418.0,73.0,1.35,11.35,172.5,300.14,246.68
2018,3,11,8,0,264.0,94.0,1.3,11.8,174.0,250.26,207.03
2018,3,11,8,15,348.0,106.0,1.25,12.4,231.5,327.71,270.97
2018,3,11,8,30,432.0,118.0,1.2,13.0,289.0,402.13,329.98
2018,3,11,8,45,629.5,98.0,1.1,13.6,381.0,520.32,421.92
2018,3,11,9,0,827.0,78.0,1.0,14.2,473.0,642.87,512.42
2018,3,11,9,15,848.0,80.0,0.9,14.85,517.5,679.8,534.71
2018,3,11,9,30,869.0,82.0,0.8,15.5,562.0,711.37,552.75
2018,3,11,9,45,885.5,83.0,0.75,16.2,601.0,740.43,569.17
2018,3,11,10,0,902.0,84.0,0.7,16.9,640.0,767.19,583.71
2018,3,11,10,15,901.0,90.0,0.7,17.4,669.5,783.62,592.27
2018,3,11,10,30,900.0,96.0,0.7,17.9,699.0,796.84,598.84
2018,3,11,10,45,899.0,100.5,0.75,18.35,721.5,805.25,603.2
2018,3,11,11,0,898.0,105.0,0.8,18.8,744.0,810.44,605.58
2018,3,11,11,15,898.5,108.5,0.9,19.05,760.5,812.56,607.29
2018,3,11,11,30,899.0,112.0,1.0,19.3,777.0,811.5,606.96
2018,3,11,11,45,923.5,103.5,1.1,19.55,793.5,813.44,608.74
2018,3,11,12,0,948.0,95.0,1.2,19.8,810.0,811.89,608.19
2018,3,11,12,15,935.5,101.0,1.25,19.95,807.5,793.92,596.26
2018,3,11,12,30,923.0,107.0,1.3,20.1,805.0,773.14,582.62
2018,3,11,12,45,915.5,108.0,1.3,20.25,795.0,748.38,565.73
2018,3,11,13,0,908.0,109.0,1.3,20.4,785.0,721.08,546.72
2018,3,11,13,15,810.5,144.5,1.3,20.45,738.5,665.97,506.0
2018,3,11,13,30,713.0,180.0,1.3,20.5,692.0,612.16,465.99
2018,3,11,13,45,755.5,156.5,1.3,20.55,684.0,589.02,449.38
2018,3,11,14,0,798.0,133.0,1.3,20.6,676.0,563.15,429.81
2018,3,11,14,15,811.5,120.0,1.2,20.55,651.5,525.9,400.58
2018,3,11,14,30,825.0,107.0,1.1,20.5,627.0,485.89,368.59
2018,3,11,14,45,831.0,100.0,1.05,20.4,597.5,445.52,335.6
2018,3,11,15,0,837.0,93.0,1.0,20.3,568.0,403.09,299.99
2018,3,11,15,15,819.0,90.5,1.0,20.3,526.5,354.73,259.26
2018,3,11,15,30,801.0,88.0,1.0,20.3,485.0,306.82,218.07
2018,3,11,15,45,770.5,85.0,0.85,19.9,437.0,256.14,174.77
2018,3,11,16,0,740.0,82.0,0.7,19.5,389.0,207.67,133.77
2018,3,11,16,15,699.0,77.5,0.7,18.85,338.0,155.4,92.29
2018,3,11,16,30,658.0,73.0,0.7,18.2,287.0,110.08,60.29
2018,3,11,16,45,600.5,67.0,0.75,17.55,236.5,66.96,37.62
2018,3,11,17,0,543.0,61.0,0.8,16.9,186.0,43.09,32.47
2018,3,11,17,15,447.5,51.5,0.85,16.3,137.0,37.98,27.74
2018,3,11,17,30,352.0,42.0,0.9,15.7,88.0,32.64,22.46
2018,3,11,17,45,226.0,29.0,0.95,15.1,53.5,22.63,10.86
2018,3,11,18,0,100.0,16.0,1.0,14.5,19.0,15.73,0.0
2018,3,11,18,15,50.0,8.0,1.0,14.2,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,12,6,15,34.5,5.0,1.65,11.95,5.5,0.0,0.0
2018,3,12,6,30,69.0,10.0,1.8,12.5,11.0,28.65,0.0
2018,3,12,6,45,204.5,24.0,1.95,13.0,44.0,104.06,33.6
2018,3,12,7,0,340.0,38.0,2.1,13.5,77.0,184.03,137.05
2018,3,12,7,15,439.5,46.5,2.15,14.05,123.5,249.46,196.41
2018,3,12,7,30,539.0,55.0,2.2,14.6,170.0,322.6,259.8
2018,3,12,7,45,604.0,60.0,2.25,15.2,221.0,381.9,310.65
2018,3,12,8,0,669.0,65.0,2.3,15.8,272.0,444.98,362.74
2018,3,12,8,15,679.0,74.0,2.45,16.4,315.0,484.76,394.89
2018,3,12,8,30,689.0,83.0,2.6,17.0,358.0,523.38,425.03
2018,3,12,8,45,513.5,129.5,2.7,17.65,348.5,481.07,389.29
2018,3,12,9,0,338.0,176.0,2.8,18.3,339.0,421.42,339.41
2018,3,12,9,15,431.0,176.0,2.95,18.6,403.5,500.45,401.36
2018,3,12,9,30,524.0,176.0,3.1,18.9,468.0,574.78,458.0
2018,3,12,9,45,580.0,170.0,3.25,19.25,513.5,620.86,492.13
2018,3,12,10,0,636.0,164.0,3.4,19.6,559.0,664.35,524.14
2018,3,12,10,15,532.5,209.5,3.45,19.8,551.5,636.9,500.17
2018,3,12,10,30,429.0,255.0,3.5,20.0,544.0,607.48,474.95
2018,3,12,10,45,364.5,271.5,3.55,20.2,523.5,568.47,444.1
2018,3,12,11,0,300.0,288.0,3.6,20.4,503.0,533.79,416.2
2018,3,12,11,15,215.0,297.5,3.65,20.45,453.5,474.47,369.57
2018,3,12,11,30,130.0,307.0,3.7,20.5,404.0,410.21,318.81
2018,3,12,11,45,440.5,234.5,3.7,20.6,568.0,580.47,454.2
2018,3,12,12,0,751.0,162.0,3.7,20.7,732.0,736.74,572.81
2018,3,12,12,15,621.5,193.0,3.7,20.7,665.0,658.27,512.17
2018,3,12,12,30,492.0,224.0,3.7,20.7,598.0,580.03,452.31
2018,3,12,12,45,291.5,234.0,3.75,20.7,455.0,434.06,339.91
2018,3,12,13,0,91.0,244.0,3.8,20.7,312.0,298.14,232.06
2018,3,12,13,15,70.0,226.0,3.75,20.6,277.5,262.99,204.85
2018,3,12,13,30,49.0,208.0,3.7,20.5,243.0,229.92,178.85
2018,3,12,13,45,66.5,245.5,3.7,20.35,291.5,272.72,212.58
2018,3,12,14,0,84.0,283.0,3.7,20.2,340.0,313.04,243.9
2018,3,12,14,15,49.5,236.0,3.7,20.05,269.5,247.79,193.1
2018,3,12,14,30,15.0,189.0,3.7,19.9,199.0,187.49,145.87
2018,3,12,14,45,7.5,148.5,3.65,19.75,153.5,145.51,112.8
2018,3,12,15,0,0.0,108.0,3.6,19.6,108.0,104.11,79.77
2018,3,12,15,15,5.5,89.5,3.6,19.6,92.0,88.43,67.16
2018,3,12,15,30,11.0,71.0,3.6,19.6,76.0,71.26,53.1
2018,3,12,15,45,16.0,60.5,3.4,19.05,67.5,62.03,45.51
2018,3,12,16,0,21.0,50.0,3.2,18.5,59.0,52.31,37.36
2018,3,12,16,15,15.0,43.5,3.0,18.0,49.5,44.27,31.0
2018,3,12,16,30,9.0,37.0,2.8,17.5,40.0,36.82,25.15
2018,3,12,16,45,4.5,24.5,2.55,17.05,26.0,23.8,14.44
2018,3,12,17,0,0.0,12.0,2.3,16.6,12.0,11.57,4.63
2018,3,12,17,15,0.0,9.0,2.35,16.3,9.0,8.67,1.99
2018,3,12,17,30,0.0,6.0,2.4,16.0,6.0,5.78,0.0
2018,3,12,17,45,1.0,4.0,2.5,15.7,4.0,3.85,0.0
2018,3,12,18,0,2.0,2.0,2.6,15.4,2.0,1.97,0.0
2018,3,12,18,15,1.0,1.0,2.55,15.25,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.45,14.05,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.5,14.1,3.0,5.72,0.0
2018,3,13,6,45,5.0,4.5,2.6,14.15,4.5,6.28,0.0
2018,3,13,7,0,0.0,6.0,2.7,14.2,6.0,5.78,0.0
2018,3,13,7,15,0.0,8.0,2.7,14.2,8.0,7.71,0.84
2018,3,13,7,30,0.0,10.0,2.7,14.2,10.0,9.64,2.57
2018,3,13,7,45,0.0,15.5,2.7,14.2,15.5,14.95,7.17
2018,3,13,8,0,0.0,21.0,2.7,14.2,21.0,20.26,11.74
2018,3,13,8,15,0.0,35.0,2.75,14.15,35.0,33.79,23.29
2018,3,13,8,30,0.0,49.0,2.8,14.1,49.0,47.33,34.74
2018,3,13,8,45,0.0,44.0,2.85,14.05,44.0,42.5,30.54
2018,3,13,9,0,0.0,39.0,2.9,14.0,39.0,37.67,26.36
2018,3,13,9,15,0.0,41.5,2.95,14.05,41.5,40.1,28.31
2018,3,13,9,30,0.0,44.0,3.0,14.1,44.0,42.52,30.26
2018,3,13,9,45,0.0,69.5,3.1,14.15,69.5,67.22,50.81
2018,3,13,10,0,0.0,95.0,3.2,14.2,95.0,91.98,71.19
2018,3,13,10,15,0.0,120.5,3.3,14.3,120.5,117.1,91.65
2018,3,13,10,30,0.0,146.0,3.4,14.4,146.0,142.24,111.95
2018,3,13,10,45,9.5,188.5,3.45,14.5,195.5,191.68,152.02
2018,3,13,11,0,19.0,231.0,3.5,14.6,245.0,241.12,191.48
2018,3,13,11,15,71.5,290.0,3.55,14.7,343.5,345.27,274.69
2018,3,13,11,30,124.0,349.0,3.6,14.8,442.0,448.51,354.82
2018,3,13,11,45,181.5,351.5,3.7,14.9,489.0,491.78,388.7
2018,3,13,12,0,239.0,354.0,3.8,15.0,536.0,533.28,421.12
2018,3,13,12,15,212.5,339.5,3.8,15.1,501.5,493.2,389.78
2018,3,13,12,30,186.0,325.0,3.8,15.2,467.0,453.57,358.97
2018,3,13,12,45,175.0,321.0,3.8,15.25,453.5,435.66,344.97
2018,3,13,13,0,164.0,317.0,3.8,15.3,440.0,417.75,330.87
2018,3,13,13,15,179.5,310.5,3.8,15.35,443.0,414.94,328.96
2018,3,13,13,30,195.0,304.0,3.8,15.4,446.0,410.8,325.87
2018,3,13,13,45,243.5,287.5,3.8,15.45,459.0,414.24,329.09
2018,3,13,14,0,292.0,271.0,3.8,15.5,472.0,414.7,329.58
2018,3,13,14,15,255.0,270.0,3.75,15.5,440.0,380.85,302.3
2018,3,13,14,30,218.0,269.0,3.7,15.5,408.0,351.87,278.91
2018,3,13,14,45,181.5,260.5,3.7,15.45,371.5,316.73,250.88
2018,3,13,15,0,145.0,252.0,3.7,15.4,335.0,284.37,225.1
2018,3,13,15,15,187.5,227.0,3.7,15.4,326.5,268.24,211.16
2018,3,13,15,30,230.0,202.0,3.7,15.4,318.0,244.28,190.05
2018,3,13,15,45,318.5,173.0,3.5,15.05,317.0,227.75,172.75
2018,3,13,16,0,407.0,144.0,3.3,14.7,316.0,198.16,143.62
2018,3,13,16,15,428.0,122.0,2.95,14.3,282.5,159.5,109.87
2018,3,13,16,30,449.0,100.0,2.6,13.9,249.0,118.71,76.65
2018,3,13,16,45,368.5,90.5,2.25,13.5,199.0,81.85,54.9
2018,3,13,17,0,288.0,81.0,1.9,13.1,149.0,59.0,47.18
2018,3,13,17,15,198.0,65.5,1.7,12.55,107.0,52.29,40.9
2018,3,13,17,30,108.0,50.0,1.5,12.0,65.0,40.54,29.84
2018,3,13,17,45,70.0,32.5,1.3,11.5,40.5,28.23,16.47
2018,3,13,18,0,32.0,15.0,1.1,11.0,16.0,14.74,0.0
2018,3,13,18,15,16.0,7.5,1.1,10.9,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,14,6,15,4.0,2.0,1.55,8.9,2.0,0.0,0.0
2018,3,14,6,30,8.0,4.0,1.8,9.5,4.0,6.19,0.0
2018,3,14,6,45,4.0,9.0,2.0,10.1,9.0,10.06,0.51
2018,3,14,7,0,0.0,14.0,2.2,10.7,14.0,13.5,5.57
2018,3,14,7,15,0.0,19.0,2.35,10.9,19.0,18.32,10.01
2018,3,14,7,30,0.0,24.0,2.5,11.1,24.0,23.15,14.34
2018,3,14,7,45,0.0,22.5,2.65,11.3,22.5,21.71,13.16
2018,3,14,8,0,0.0,21.0,2.8,11.5,21.0,20.26,11.91
2018,3,14,8,15,0.0,35.5,2.9,11.5,35.5,34.27,23.98
2018,3,14,8,30,0.0,50.0,3.0,11.5,50.0,48.3,35.94
2018,3,14,8,45,0.0,71.0,3.05,11.5,71.0,68.64,53.15
