Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,0,0.0,92.0,3.1,11.5,92.0,89.22,70.37
2018,3,14,9,15,5.0,122.5,3.1,11.5,125.5,123.24,98.81
2018,3,14,9,30,10.0,153.0,3.1,11.5,159.0,157.57,127.12
2018,3,14,9,45,9.0,160.0,3.1,11.45,165.5,163.69,131.78
2018,3,14,10,0,8.0,167.0,3.1,11.4,172.0,169.76,136.44
2018,3,14,10,15,4.0,114.5,3.1,11.45,117.0,114.25,90.32
2018,3,14,10,30,0.0,62.0,3.1,11.5,62.0,59.99,44.9
2018,3,14,10,45,3.0,90.5,3.05,11.55,92.5,89.98,69.98
2018,3,14,11,0,6.0,119.0,3.0,11.6,123.0,120.21,94.94
2018,3,14,11,15,64.5,211.0,2.95,11.6,259.5,260.08,210.34
2018,3,14,11,30,123.0,303.0,2.9,11.6,396.0,401.68,322.53
2018,3,14,11,45,134.0,328.0,2.85,11.6,430.0,432.15,345.2
2018,3,14,12,0,145.0,353.0,2.8,11.6,464.0,461.42,367.25
2018,3,14,12,15,240.5,343.0,2.75,11.6,527.5,520.95,414.69
2018,3,14,12,30,336.0,333.0,2.7,11.6,591.0,573.55,455.83
2018,3,14,12,45,302.0,279.0,2.65,11.65,509.5,487.22,389.94
2018,3,14,13,0,268.0,225.0,2.6,11.7,428.0,402.32,324.69
2018,3,14,13,15,148.5,212.0,2.6,11.7,324.0,302.22,243.87
2018,3,14,13,30,29.0,199.0,2.6,11.7,220.0,209.23,167.19
2018,3,14,13,45,150.0,221.0,2.55,11.7,325.5,299.36,241.8
2018,3,14,14,0,271.0,243.0,2.5,11.7,431.0,378.44,304.73
2018,3,14,14,15,596.0,161.5,2.5,11.7,551.0,458.58,368.66
2018,3,14,14,30,921.0,80.0,2.5,11.7,671.0,518.21,412.47
2018,3,14,14,45,908.5,78.5,2.5,11.7,633.5,471.19,371.84
2018,3,14,15,0,896.0,77.0,2.5,11.7,596.0,423.45,330.19
2018,3,14,15,15,873.0,76.0,2.5,11.7,551.0,372.03,284.74
2018,3,14,15,30,850.0,75.0,2.5,11.7,506.0,321.35,239.05
2018,3,14,15,45,819.5,74.0,2.45,11.55,457.0,265.96,189.48
2018,3,14,16,0,789.0,73.0,2.4,11.4,408.0,216.41,145.12
2018,3,14,16,15,768.0,67.0,2.25,11.15,360.0,166.22,101.73
2018,3,14,16,30,747.0,61.0,2.1,10.9,312.0,117.7,63.99
2018,3,14,16,45,696.5,57.0,1.9,10.6,260.0,71.59,37.39
2018,3,14,17,0,646.0,53.0,1.7,10.3,208.0,39.18,29.9
2018,3,14,17,15,562.5,46.0,1.65,9.8,157.5,32.45,23.63
2018,3,14,17,30,479.0,39.0,1.6,9.3,107.0,29.1,20.16
2018,3,14,17,45,328.5,29.0,1.55,8.75,66.5,22.72,12.71
2018,3,14,18,0,178.0,19.0,1.5,8.2,26.0,18.68,0.0
2018,3,14,18,15,89.0,9.5,1.55,8.1,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,15,6,15,63.5,7.0,1.75,6.9,9.0,0.0,0.0
2018,3,15,6,30,127.0,14.0,1.9,7.6,18.0,50.12,0.0
2018,3,15,6,45,275.0,26.5,2.1,8.3,55.5,137.45,83.37
2018,3,15,7,0,423.0,39.0,2.3,9.0,93.0,221.96,172.45
2018,3,15,7,15,381.0,56.5,2.45,9.4,122.0,241.03,195.29
2018,3,15,7,30,339.0,74.0,2.6,9.8,151.0,256.9,212.52
2018,3,15,7,45,335.5,93.0,2.8,10.2,185.5,289.67,241.94
2018,3,15,8,0,332.0,112.0,3.0,10.6,220.0,321.14,268.95
2018,3,15,8,15,238.0,136.5,3.1,10.9,220.5,297.05,248.32
2018,3,15,8,30,144.0,161.0,3.2,11.2,221.0,265.61,220.69
2018,3,15,8,45,135.5,184.5,3.3,11.5,246.0,288.94,239.08
2018,3,15,9,0,127.0,208.0,3.4,11.8,271.0,311.08,255.98
2018,3,15,9,15,186.0,225.0,3.5,11.9,326.5,372.39,305.98
2018,3,15,9,30,245.0,242.0,3.6,12.0,382.0,443.37,362.58
2018,3,15,9,45,237.5,260.0,3.65,12.15,403.0,459.69,373.92
2018,3,15,10,0,230.0,278.0,3.7,12.3,424.0,467.52,378.9
2018,3,15,10,15,192.5,294.5,3.8,12.45,421.0,456.67,368.58
2018,3,15,10,30,155.0,311.0,3.9,12.6,418.0,444.12,357.01
2018,3,15,10,45,244.5,307.0,4.0,12.7,482.5,515.31,414.12
2018,3,15,11,0,334.0,303.0,4.1,12.8,547.0,579.97,465.06
2018,3,15,11,15,357.5,301.5,4.2,12.75,568.0,593.98,475.93
2018,3,15,11,30,381.0,300.0,4.3,12.7,589.0,606.64,486.04
2018,3,15,11,45,432.5,286.0,4.35,12.7,617.5,631.01,505.48
2018,3,15,12,0,484.0,272.0,4.4,12.7,646.0,648.66,519.77
2018,3,15,12,15,397.5,307.0,4.45,12.6,614.5,607.36,486.04
2018,3,15,12,30,311.0,342.0,4.5,12.5,583.0,565.17,451.76
2018,3,15,12,45,547.0,249.5,4.6,12.35,668.0,636.45,512.53
2018,3,15,13,0,783.0,157.0,4.7,12.2,753.0,695.09,561.88
2018,3,15,13,15,697.0,185.0,4.65,12.1,707.5,640.74,517.82
2018,3,15,13,30,611.0,213.0,4.6,12.0,662.0,589.23,476.18
2018,3,15,13,45,443.0,255.0,4.55,11.9,575.0,504.53,407.48
2018,3,15,14,0,275.0,297.0,4.5,11.8,488.0,430.85,347.14
2018,3,15,14,15,436.5,240.5,4.4,11.8,529.0,449.35,362.75
2018,3,15,14,30,598.0,184.0,4.3,11.8,570.0,456.03,366.99
2018,3,15,14,45,570.5,183.5,4.25,11.75,534.5,415.74,332.67
2018,3,15,15,0,543.0,183.0,4.2,11.7,499.0,376.61,299.01
2018,3,15,15,15,439.0,186.5,4.2,11.7,430.0,315.76,248.78
2018,3,15,15,30,335.0,190.0,4.2,11.7,361.0,267.49,209.4
2018,3,15,15,45,256.5,175.0,4.15,11.65,298.5,216.01,167.7
2018,3,15,16,0,178.0,160.0,4.1,11.6,236.0,176.48,136.75
2018,3,15,16,15,246.5,138.5,3.95,11.5,230.0,153.15,113.89
2018,3,15,16,30,315.0,117.0,3.8,11.4,224.0,127.11,89.83
2018,3,15,16,45,333.5,97.0,3.65,11.3,193.5,87.96,60.57
2018,3,15,17,0,352.0,77.0,3.5,11.2,163.0,55.6,44.53
2018,3,15,17,15,308.5,63.0,3.4,11.1,125.0,46.65,36.18
2018,3,15,17,30,265.0,49.0,3.3,11.0,87.0,37.22,27.17
2018,3,15,17,45,171.0,34.0,3.2,10.9,54.5,26.44,15.86
2018,3,15,18,0,77.0,19.0,3.1,10.8,22.0,15.98,0.0
2018,3,15,18,15,38.5,9.5,3.1,10.8,11.0,9.34,0.0
2018,3,15,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,16,6,15,1.0,5.0,2.05,9.75,5.0,0.0,0.0
2018,3,16,6,30,2.0,10.0,2.2,9.8,10.0,10.41,0.0
2018,3,16,6,45,4.5,26.0,2.35,9.9,26.5,28.09,14.6
2018,3,16,7,0,7.0,42.0,2.5,10.0,43.0,45.74,32.64
2018,3,16,7,15,18.0,63.0,2.65,10.0,67.0,76.48,59.67
2018,3,16,7,30,29.0,84.0,2.8,10.0,91.0,104.72,84.54
2018,3,16,7,45,18.0,96.0,2.9,10.0,100.5,106.7,86.55
2018,3,16,8,0,7.0,108.0,3.0,10.0,110.0,112.52,91.42
2018,3,16,8,15,6.0,110.5,3.1,10.0,112.5,113.33,91.97
2018,3,16,8,30,5.0,113.0,3.2,10.0,115.0,114.55,92.76
2018,3,16,8,45,73.5,154.0,3.35,10.0,190.5,207.29,172.11
2018,3,16,9,0,142.0,195.0,3.5,10.0,266.0,307.07,255.22
2018,3,16,9,15,108.0,183.5,3.55,10.1,240.5,271.83,224.89
2018,3,16,9,30,74.0,172.0,3.6,10.2,215.0,228.82,188.41
2018,3,16,9,45,154.0,197.5,3.7,10.35,294.0,322.95,266.95
2018,3,16,10,0,234.0,223.0,3.8,10.5,373.0,419.49,345.16
2018,3,16,10,15,166.5,234.0,3.85,10.6,343.5,372.91,305.3
2018,3,16,10,30,99.0,245.0,3.9,10.7,314.0,331.13,269.43
2018,3,16,10,45,137.0,279.5,3.95,10.8,378.5,396.1,321.57
2018,3,16,11,0,175.0,314.0,4.0,10.9,443.0,460.34,371.94
2018,3,16,11,15,299.0,304.5,4.05,11.0,530.5,551.93,445.47
2018,3,16,11,30,423.0,295.0,4.1,11.1,618.0,640.8,515.17
2018,3,16,11,45,453.0,279.5,4.15,11.15,628.5,642.34,516.52
2018,3,16,12,0,483.0,264.0,4.2,11.2,639.0,641.88,516.83
2018,3,16,12,15,497.5,252.5,4.25,11.25,639.0,631.39,509.13
2018,3,16,12,30,512.0,241.0,4.3,11.3,639.0,618.95,499.93
2018,3,16,12,45,311.5,261.0,4.35,11.35,502.5,478.9,387.82
2018,3,16,13,0,111.0,281.0,4.4,11.4,366.0,348.65,280.97
2018,3,16,13,15,140.0,292.0,4.4,11.4,397.0,373.29,301.35
2018,3,16,13,30,169.0,303.0,4.4,11.4,428.0,395.53,319.19
2018,3,16,13,45,229.5,308.0,4.45,11.4,472.0,427.25,344.88
2018,3,16,14,0,290.0,313.0,4.5,11.4,516.0,454.8,366.7
2018,3,16,14,15,368.0,274.5,4.45,11.35,520.5,447.22,360.92
2018,3,16,14,30,446.0,236.0,4.4,11.3,525.0,430.92,347.49
2018,3,16,14,45,587.5,183.5,4.35,11.2,542.0,425.22,341.22
2018,3,16,15,0,729.0,131.0,4.3,11.1,559.0,405.67,321.74
2018,3,16,15,15,645.5,140.0,4.3,11.1,498.5,348.64,272.92
2018,3,16,15,30,562.0,149.0,4.3,11.1,438.0,298.76,230.21
2018,3,16,15,45,591.5,129.0,4.1,10.8,407.5,258.76,192.88
2018,3,16,16,0,621.0,109.0,3.9,10.5,377.0,215.49,152.4
2018,3,16,16,15,628.5,93.5,3.65,10.25,336.5,169.52,111.34
2018,3,16,16,30,636.0,78.0,3.4,10.0,296.0,122.55,72.55
2018,3,16,16,45,567.0,71.5,3.1,9.75,242.0,78.67,45.61
2018,3,16,17,0,498.0,65.0,2.8,9.5,188.0,45.36,35.6
2018,3,16,17,15,430.0,55.0,2.55,9.05,143.0,39.99,30.54
2018,3,16,17,30,362.0,45.0,2.3,8.6,98.0,34.3,24.93
2018,3,16,17,45,258.5,33.0,2.1,8.15,63.0,26.26,16.23
2018,3,16,18,0,155.0,21.0,1.9,7.7,28.0,16.72,0.0
2018,3,16,18,15,77.5,10.5,1.9,7.6,14.0,10.32,0.0
2018,3,16,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,17,6,15,4.5,7.0,1.1,7.95,7.0,0.0,0.0
2018,3,17,6,30,9.0,14.0,1.2,8.2,14.0,16.42,0.0
2018,3,17,6,45,33.0,30.0,1.35,8.4,34.0,50.54,32.17
2018,3,17,7,0,57.0,46.0,1.5,8.6,54.0,78.05,59.67
2018,3,17,7,15,96.5,68.0,1.55,8.75,88.0,122.23,98.69
2018,3,17,7,30,136.0,90.0,1.6,8.9,122.0,168.98,139.71
2018,3,17,7,45,135.0,109.5,1.7,9.05,148.0,194.29,161.91
2018,3,17,8,0,134.0,129.0,1.8,9.2,174.0,219.08,183.01
2018,3,17,8,15,123.0,149.5,1.75,9.4,196.0,238.59,198.8
2018,3,17,8,30,112.0,170.0,1.7,9.6,218.0,256.83,213.04
2018,3,17,8,45,165.5,192.5,1.7,9.75,272.0,318.7,263.79
2018,3,17,9,0,219.0,215.0,1.7,9.9,326.0,383.06,315.22
2018,3,17,9,15,214.5,217.0,1.7,10.0,333.5,385.19,315.84
2018,3,17,9,30,210.0,219.0,1.7,10.1,341.0,394.34,322.2
2018,3,17,9,45,123.5,164.0,1.65,10.2,237.0,264.72,217.02
2018,3,17,10,0,37.0,109.0,1.6,10.3,133.0,136.91,110.46
2018,3,17,10,15,34.0,171.0,1.6,10.4,194.0,197.92,160.15
2018,3,17,10,30,31.0,233.0,1.6,10.5,255.0,258.94,208.29
2018,3,17,10,45,62.5,256.0,1.6,10.65,301.5,306.86,246.56
2018,3,17,11,0,94.0,279.0,1.6,10.8,348.0,360.04,288.29
2018,3,17,11,15,54.0,210.0,1.6,10.85,250.0,251.41,201.61
2018,3,17,11,30,14.0,141.0,1.6,10.9,152.0,149.95,119.02
2018,3,17,11,45,12.5,164.5,1.65,10.95,174.5,169.59,135.05
2018,3,17,12,0,11.0,188.0,1.7,11.0,197.0,191.03,152.13
2018,3,17,12,15,17.5,233.5,1.75,11.05,247.5,239.82,191.18
2018,3,17,12,30,24.0,279.0,1.8,11.1,298.0,289.4,230.24
2018,3,17,12,45,23.5,280.0,1.85,11.15,298.5,287.4,228.48
2018,3,17,13,0,23.0,281.0,1.9,11.2,299.0,286.76,228.05
2018,3,17,13,15,66.5,283.5,2.0,11.15,333.5,316.45,252.78
2018,3,17,13,30,110.0,286.0,2.1,11.1,368.0,342.67,274.36
2018,3,17,13,45,218.5,297.5,2.15,11.1,453.5,411.75,329.73
2018,3,17,14,0,327.0,309.0,2.2,11.1,539.0,473.25,377.46
2018,3,17,14,15,255.5,289.5,2.2,11.0,464.5,402.21,321.45
2018,3,17,14,30,184.0,270.0,2.2,10.9,390.0,339.29,271.89
2018,3,17,14,45,108.0,217.5,2.2,10.85,287.0,248.88,199.97
2018,3,17,15,0,32.0,165.0,2.2,10.8,184.0,167.87,134.7
2018,3,17,15,15,108.0,180.0,2.2,10.8,237.0,202.56,162.38
2018,3,17,15,30,184.0,195.0,2.2,10.8,290.0,231.52,183.74
2018,3,17,15,45,273.0,172.5,2.05,10.65,299.0,220.0,170.51
2018,3,17,16,0,362.0,150.0,1.9,10.5,308.0,199.24,148.53
2018,3,17,16,15,329.5,135.0,1.7,10.3,265.5,165.08,120.32
2018,3,17,16,30,297.0,120.0,1.5,10.1,223.0,129.81,92.8
2018,3,17,16,45,301.0,102.5,1.3,9.85,192.0,97.82,69.39
2018,3,17,17,0,305.0,85.0,1.1,9.6,161.0,61.5,50.14
2018,3,17,17,15,270.5,68.0,1.15,9.2,124.0,50.35,39.88
2018,3,17,17,30,236.0,51.0,1.2,8.8,87.0,38.61,28.8
2018,3,17,17,45,187.0,36.5,1.2,8.4,58.0,28.34,18.22
2018,3,17,18,0,138.0,22.0,1.2,8.0,29.0,17.5,0.0
2018,3,17,18,15,69.0,11.0,1.2,7.85,14.5,10.81,0.0
2018,3,17,18,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,15,28.5,9.0,0.6,6.85,10.0,8.85,0.0
2018,3,18,6,30,57.0,18.0,0.7,7.1,20.0,34.81,0.0
2018,3,18,6,45,139.0,33.5,0.75,7.35,50.5,104.76,73.86
2018,3,18,7,0,221.0,49.0,0.8,7.6,81.0,159.39,126.14
2018,3,18,7,15,283.0,64.0,0.85,8.05,122.0,212.29,173.37
2018,3,18,7,30,345.0,79.0,0.9,8.5,163.0,270.27,223.82
2018,3,18,7,45,348.5,98.5,0.95,8.9,200.5,307.42,255.7
2018,3,18,8,0,352.0,118.0,1.0,9.3,238.0,343.79,285.75
2018,3,18,8,15,396.5,130.5,1.05,9.85,285.5,395.96,327.68
2018,3,18,8,30,441.0,143.0,1.1,10.4,333.0,450.15,369.91
2018,3,18,8,45,537.0,139.0,1.15,10.9,396.5,521.66,425.39
2018,3,18,9,0,633.0,135.0,1.2,11.4,460.0,601.33,485.22
2018,3,18,9,15,496.0,185.5,1.2,11.8,453.5,569.33,456.3
2018,3,18,9,30,359.0,236.0,1.2,12.2,447.0,524.2,418.3
2018,3,18,9,45,270.5,268.0,1.2,12.6,432.5,496.34,394.14
2018,3,18,10,0,182.0,300.0,1.2,13.0,418.0,456.67,360.84
2018,3,18,10,15,192.5,316.0,1.15,13.2,446.5,481.78,378.93
2018,3,18,10,30,203.0,332.0,1.1,13.4,475.0,506.26,395.8
2018,3,18,10,45,177.5,345.5,1.05,13.65,473.5,498.43,387.79
2018,3,18,11,0,152.0,359.0,1.0,13.9,472.0,489.58,379.38
2018,3,18,11,15,208.0,360.5,0.9,13.9,519.0,533.22,411.77
2018,3,18,11,30,264.0,362.0,0.8,13.9,566.0,580.33,445.31
2018,3,18,11,45,313.0,356.0,0.7,13.9,600.0,607.62,464.07
2018,3,18,12,0,362.0,350.0,0.6,13.9,634.0,632.97,481.26
2018,3,18,12,15,254.5,359.0,0.65,13.8,559.0,550.9,421.0
2018,3,18,12,30,147.0,368.0,0.7,13.7,484.0,469.53,360.9
2018,3,18,12,45,95.5,348.0,0.8,13.6,423.0,405.88,314.34
2018,3,18,13,0,44.0,328.0,0.9,13.5,362.0,346.51,269.62
2018,3,18,13,15,34.0,306.0,0.95,13.4,332.0,316.06,247.06
2018,3,18,13,30,24.0,284.0,1.0,13.3,302.0,287.51,225.49
2018,3,18,13,45,20.0,266.5,1.05,13.2,281.0,267.01,210.09
2018,3,18,14,0,16.0,249.0,1.1,13.1,260.0,246.87,194.79
2018,3,18,14,15,12.0,227.0,1.1,13.0,235.0,222.91,176.3
2018,3,18,14,30,8.0,205.0,1.1,12.9,210.0,199.38,158.01
2018,3,18,14,45,7.0,193.5,1.05,12.75,198.0,187.31,148.78
2018,3,18,15,0,6.0,182.0,1.0,12.6,186.0,175.35,139.55
2018,3,18,15,15,5.0,170.0,1.0,12.6,173.0,163.03,129.95
2018,3,18,15,30,4.0,158.0,1.0,12.6,160.0,150.81,120.37
2018,3,18,15,45,31.5,159.5,0.85,12.25,173.5,154.77,123.23
2018,3,18,16,0,59.0,161.0,0.7,11.9,187.0,158.17,125.16
2018,3,18,16,15,66.0,145.0,0.7,11.65,170.5,140.73,110.61
2018,3,18,16,30,73.0,129.0,0.7,11.4,154.0,122.5,95.56
2018,3,18,16,45,53.5,86.0,0.7,11.15,103.0,81.29,62.51
2018,3,18,17,0,34.0,43.0,0.7,10.9,52.0,38.45,29.22
2018,3,18,17,15,51.5,38.5,0.75,10.75,48.5,34.59,25.58
2018,3,18,17,30,69.0,34.0,0.8,10.6,45.0,28.15,19.41
2018,3,18,17,45,43.0,22.5,0.85,10.45,28.5,20.55,11.72
2018,3,18,18,0,17.0,11.0,0.9,10.3,12.0,10.3,0.0
2018,3,18,18,15,8.5,5.5,0.9,10.2,6.0,5.41,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,19,6,15,97.0,10.5,1.45,6.25,15.0,35.59,0.0
2018,3,19,6,30,194.0,21.0,1.5,7.0,30.0,91.45,0.0
2018,3,19,6,45,340.5,31.5,1.55,7.75,72.5,173.81,126.34
2018,3,19,7,0,487.0,42.0,1.6,8.5,115.0,259.16,205.51
2018,3,19,7,15,566.5,49.5,1.7,9.05,166.5,324.25,264.3
2018,3,19,7,30,646.0,57.0,1.8,9.6,218.0,395.27,326.13
2018,3,19,7,45,587.5,75.0,1.9,10.2,247.0,410.94,341.14
2018,3,19,8,0,529.0,93.0,2.0,10.8,276.0,420.13,349.35
2018,3,19,8,15,462.5,123.5,2.15,11.4,301.0,429.66,356.34
2018,3,19,8,30,396.0,154.0,2.3,12.0,326.0,435.76,359.55
2018,3,19,8,45,399.5,172.5,2.45,12.55,363.0,469.38,385.12
2018,3,19,9,0,403.0,191.0,2.6,13.1,400.0,501.77,409.03
2018,3,19,9,15,439.0,200.5,2.6,13.45,445.5,546.63,442.69
2018,3,19,9,30,475.0,210.0,2.6,13.8,491.0,591.67,475.78
2018,3,19,9,45,588.5,186.5,2.55,14.15,557.0,663.18,529.81
2018,3,19,10,0,702.0,163.0,2.5,14.5,623.0,734.72,582.36
2018,3,19,10,15,669.5,183.5,2.5,14.85,639.0,737.46,581.2
2018,3,19,10,30,637.0,204.0,2.5,15.2,655.0,736.63,578.08
2018,3,19,10,45,514.5,259.5,2.5,15.55,631.5,694.04,542.51
2018,3,19,11,0,392.0,315.0,2.5,15.9,608.0,644.66,502.23
2018,3,19,11,15,378.0,327.0,2.55,16.15,614.5,642.29,499.6
2018,3,19,11,30,364.0,339.0,2.6,16.4,621.0,638.43,495.59
2018,3,19,11,45,502.0,289.0,2.65,16.7,683.0,696.04,540.28
2018,3,19,12,0,640.0,239.0,2.7,17.0,745.0,746.84,578.89
2018,3,19,12,15,748.0,191.5,2.6,17.15,783.0,770.68,596.8
2018,3,19,12,30,856.0,144.0,2.5,17.3,821.0,788.41,608.88
2018,3,19,12,45,652.0,225.5,2.4,17.4,738.0,698.47,540.26
2018,3,19,13,0,448.0,307.0,2.3,17.5,655.0,612.86,473.47
2018,3,19,13,15,390.5,321.5,2.15,17.6,620.5,571.64,441.76
2018,3,19,13,30,333.0,336.0,2.0,17.7,586.0,532.98,411.53
2018,3,19,13,45,289.0,332.5,1.85,17.8,544.5,488.5,377.43
2018,3,19,14,0,245.0,329.0,1.7,17.9,503.0,448.14,346.3
2018,3,19,14,15,386.0,270.0,1.55,17.6,531.0,456.59,353.99
2018,3,19,14,30,527.0,211.0,1.4,17.3,559.0,453.09,351.02
2018,3,19,14,45,453.0,218.5,1.25,17.05,505.5,401.08,309.9
2018,3,19,15,0,379.0,226.0,1.1,16.8,452.0,357.56,275.48
2018,3,19,15,15,287.5,224.5,1.1,16.8,389.0,302.87,233.13
2018,3,19,15,30,196.0,223.0,1.1,16.8,326.0,260.01,200.44
2018,3,19,15,45,249.0,197.0,0.85,16.2,315.5,235.88,179.21
2018,3,19,16,0,302.0,171.0,0.6,15.6,305.0,210.35,155.81
2018,3,19,16,15,401.5,133.0,0.6,15.3,288.5,172.74,120.59
2018,3,19,16,30,501.0,95.0,0.6,15.0,272.0,128.46,80.74
2018,3,19,16,45,459.0,86.0,0.6,14.7,228.0,90.87,56.4
2018,3,19,17,0,417.0,77.0,0.6,14.4,184.0,56.8,45.06
2018,3,19,17,15,347.0,64.0,0.7,14.0,139.5,46.95,36.17
2018,3,19,17,30,277.0,51.0,0.8,13.6,95.0,38.4,28.15
2018,3,19,17,45,190.0,36.0,0.9,13.2,61.0,27.73,17.69
2018,3,19,18,0,103.0,21.0,1.0,12.8,27.0,16.49,0.0
2018,3,19,18,15,51.5,10.5,1.05,12.6,13.5,10.32,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.45,10.7,2.5,3.29,0.0
2018,3,20,6,30,10.0,4.0,1.7,10.7,5.0,8.45,0.0
2018,3,20,6,45,5.0,5.5,1.9,10.75,6.0,7.13,0.02
2018,3,20,7,0,0.0,7.0,2.1,10.8,7.0,6.74,0.07
2018,3,20,7,15,0.0,8.5,2.05,10.8,8.5,8.19,1.41
2018,3,20,7,30,0.0,10.0,2.0,10.8,10.0,9.64,2.72
2018,3,20,7,45,0.0,25.0,2.0,10.85,25.0,24.12,15.32
2018,3,20,8,0,0.0,40.0,2.0,10.9,40.0,38.62,27.83
2018,3,20,8,15,0.0,53.5,2.15,11.0,53.5,51.69,38.96
2018,3,20,8,30,0.0,67.0,2.3,11.1,67.0,64.77,49.98
2018,3,20,8,45,0.0,59.0,2.45,11.2,59.0,57.02,43.2
2018,3,20,9,0,0.0,51.0,2.6,11.3,51.0,49.29,36.48
2018,3,20,9,15,0.0,69.5,2.7,11.4,69.5,67.21,51.5
2018,3,20,9,30,0.0,88.0,2.8,11.5,88.0,85.15,66.38
2018,3,20,9,45,0.0,77.5,2.95,11.6,77.5,74.99,57.67
2018,3,20,10,0,0.0,67.0,3.1,11.7,67.0,64.82,49.02
2018,3,20,10,15,0.0,83.0,3.2,11.8,83.0,80.34,61.85
2018,3,20,10,30,0.0,99.0,3.3,11.9,99.0,95.92,74.63
2018,3,20,10,45,0.0,115.0,3.4,11.95,115.0,111.59,87.43
2018,3,20,11,0,0.0,131.0,3.5,12.0,131.0,127.24,100.15
2018,3,20,11,15,0.0,118.5,3.55,12.1,118.5,114.96,89.93
2018,3,20,11,30,0.0,106.0,3.6,12.2,106.0,102.75,79.81
2018,3,20,11,45,0.0,99.5,3.7,12.35,99.5,96.42,74.53
2018,3,20,12,0,0.0,93.0,3.8,12.5,93.0,90.1,69.27
2018,3,20,12,15,0.0,98.0,3.8,12.5,98.0,94.95,73.25
2018,3,20,12,30,0.0,103.0,3.8,12.5,103.0,99.78,77.23
2018,3,20,12,45,0.0,95.0,3.85,12.55,95.0,92.02,70.86
2018,3,20,13,0,0.0,87.0,3.9,12.6,87.0,84.27,64.49
2018,3,20,13,15,0.0,85.0,3.8,12.6,85.0,82.32,62.94
2018,3,20,13,30,0.0,83.0,3.7,12.6,83.0,80.37,61.39
2018,3,20,13,45,0.0,93.0,3.65,12.6,93.0,90.06,69.48
2018,3,20,14,0,0.0,103.0,3.6,12.6,103.0,99.66,77.5
2018,3,20,14,15,0.0,97.0,3.5,12.6,97.0,93.89,72.85
2018,3,20,14,30,0.0,91.0,3.4,12.6,91.0,88.09,68.19
2018,3,20,14,45,0.0,87.0,3.3,12.65,87.0,84.2,65.09
2018,3,20,15,0,0.0,83.0,3.2,12.7,83.0,80.31,62.0
2018,3,20,15,15,0.0,93.0,3.2,12.7,93.0,89.93,70.22
2018,3,20,15,30,0.0,103.0,3.2,12.7,103.0,99.19,78.17
2018,3,20,15,45,0.0,101.0,3.05,12.65,101.0,97.1,76.66
2018,3,20,16,0,0.0,99.0,2.9,12.6,99.0,94.91,75.07
2018,3,20,16,15,0.0,87.5,2.8,12.5,87.5,83.98,66.09
2018,3,20,16,30,0.0,76.0,2.7,12.4,76.0,73.08,57.03
2018,3,20,16,45,0.0,67.5,2.6,12.35,67.5,64.89,50.12
2018,3,20,17,0,0.0,59.0,2.5,12.3,59.0,56.65,45.36
2018,3,20,17,15,0.0,50.0,2.4,12.25,50.0,47.96,37.33
2018,3,20,17,30,0.0,41.0,2.3,12.2,41.0,39.21,29.04
2018,3,20,17,45,4.5,27.0,2.25,12.1,27.5,26.08,16.5
2018,3,20,18,0,9.0,13.0,2.2,12.0,14.0,12.64,0.0
2018,3,20,18,15,4.5,6.5,2.45,12.05,7.0,6.39,0.0
2018,3,20,18,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.55,13.1,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,1.6,13.3,6.0,5.78,0.0
2018,3,21,6,45,0.0,9.5,1.65,13.55,9.5,9.16,1.73
2018,3,21,7,0,0.0,13.0,1.7,13.8,13.0,12.53,4.9
2018,3,21,7,15,0.0,19.5,1.85,13.95,19.5,18.81,10.4
2018,3,21,7,30,0.0,26.0,2.0,14.1,26.0,25.09,15.86
2018,3,21,7,45,0.0,43.0,2.1,14.25,43.0,41.52,29.92
2018,3,21,8,0,0.0,60.0,2.2,14.4,60.0,57.98,43.84
2018,3,21,8,15,0.0,74.0,2.35,14.55,74.0,71.55,55.13
2018,3,21,8,30,0.0,88.0,2.5,14.7,88.0,85.43,66.55
2018,3,21,8,45,0.0,88.0,2.6,14.85,88.0,85.24,66.13
2018,3,21,9,0,0.0,88.0,2.7,15.0,88.0,85.14,65.8
2018,3,21,9,15,1.0,124.5,2.75,15.2,125.0,122.29,96.22
2018,3,21,9,30,2.0,161.0,2.8,15.4,162.0,159.68,126.32
2018,3,21,9,45,3.0,170.5,2.9,15.55,172.5,169.69,134.01
2018,3,21,10,0,4.0,180.0,3.0,15.7,183.0,179.72,141.74
2018,3,21,10,15,10.5,216.5,3.2,15.9,224.0,221.35,174.84
2018,3,21,10,30,17.0,253.0,3.4,16.1,265.0,262.97,207.47
2018,3,21,10,45,22.0,273.5,3.55,16.3,289.5,287.09,226.03
2018,3,21,11,0,27.0,294.0,3.7,16.5,314.0,316.41,248.54
2018,3,21,11,15,30.0,305.5,3.8,16.6,328.5,329.04,258.05
2018,3,21,11,30,33.0,317.0,3.9,16.7,343.0,341.4,267.39
2018,3,21,11,45,41.0,333.0,4.0,16.75,365.5,361.95,283.25
2018,3,21,12,0,49.0,349.0,4.1,16.8,388.0,381.92,298.61
2018,3,21,12,15,47.5,347.5,4.05,16.85,385.5,376.7,294.32
2018,3,21,12,30,46.0,346.0,4.0,16.9,383.0,371.39,290.11
2018,3,21,12,45,44.0,338.5,3.95,16.9,373.5,359.87,281.24
2018,3,21,13,0,42.0,331.0,3.9,16.9,364.0,348.42,272.46
2018,3,21,13,15,43.0,320.0,3.8,16.9,353.0,335.79,262.86
2018,3,21,13,30,44.0,309.0,3.7,16.9,342.0,323.11,253.22
2018,3,21,13,45,81.0,324.5,3.65,16.85,383.5,357.05,280.33
2018,3,21,14,0,118.0,340.0,3.6,16.8,425.0,385.71,302.86
2018,3,21,14,15,114.5,324.0,3.6,16.75,403.5,364.41,286.45
2018,3,21,14,30,111.0,308.0,3.6,16.7,382.0,341.36,268.73
2018,3,21,14,45,104.5,285.0,3.6,16.7,351.5,311.01,245.14
2018,3,21,15,0,98.0,262.0,3.6,16.7,321.0,281.29,221.84
2018,3,21,15,15,75.0,232.0,3.6,16.7,275.5,240.18,189.48
2018,3,21,15,30,52.0,202.0,3.6,16.7,230.0,201.48,158.95
2018,3,21,15,45,81.5,192.0,3.6,16.35,231.0,196.19,154.17
2018,3,21,16,0,111.0,182.0,3.6,16.0,232.0,183.61,142.91
2018,3,21,16,15,129.5,154.5,3.55,15.85,206.0,156.01,119.37
2018,3,21,16,30,148.0,127.0,3.5,15.7,180.0,126.79,94.68
2018,3,21,16,45,158.5,106.0,3.45,15.5,154.5,100.44,73.87
2018,3,21,17,0,169.0,85.0,3.4,15.3,129.0,68.51,51.24
2018,3,21,17,15,134.5,70.0,3.35,15.15,100.0,55.53,43.56
2018,3,21,17,30,100.0,55.0,3.3,15.0,71.0,47.09,35.59
2018,3,21,17,45,72.5,38.5,3.25,14.85,48.0,33.45,22.6
2018,3,21,18,0,45.0,22.0,3.2,14.7,25.0,19.53,1.93
2018,3,21,18,15,22.5,11.0,3.25,14.6,12.5,10.81,0.0
2018,3,21,18,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.5,3.5,13.25,4.5,4.42,0.0
2018,3,22,6,30,0.0,9.0,3.6,13.3,9.0,8.68,0.0
2018,3,22,6,45,0.0,16.0,3.65,13.35,16.0,15.43,6.89
2018,3,22,7,0,0.0,23.0,3.7,13.4,23.0,22.19,13.06
2018,3,22,7,15,0.0,34.0,3.7,13.45,34.0,32.82,22.36
2018,3,22,7,30,0.0,45.0,3.7,13.5,45.0,43.46,31.6
2018,3,22,7,45,0.0,60.5,3.7,13.55,60.5,58.47,44.44
2018,3,22,8,0,0.0,76.0,3.7,13.6,76.0,73.83,57.4
2018,3,22,8,15,0.0,59.5,3.7,13.7,59.5,57.5,43.4
2018,3,22,8,30,0.0,43.0,3.7,13.8,43.0,41.54,29.73
2018,3,22,8,45,1.0,70.0,3.75,13.85,70.5,68.36,52.29
2018,3,22,9,0,2.0,97.0,3.8,13.9,98.0,95.53,74.83
2018,3,22,9,15,4.5,105.5,3.75,13.9,108.0,105.79,83.2
2018,3,22,9,30,7.0,114.0,3.7,13.9,118.0,116.15,91.62
2018,3,22,9,45,72.0,174.5,3.7,13.9,222.5,238.31,193.2
2018,3,22,10,0,137.0,235.0,3.7,13.9,327.0,354.01,286.41
2018,3,22,10,15,123.0,239.0,3.8,13.8,324.5,347.02,279.8
2018,3,22,10,30,109.0,243.0,3.9,13.7,322.0,339.33,273.06
2018,3,22,10,45,77.5,245.5,3.95,13.55,302.5,309.38,248.21
2018,3,22,11,0,46.0,248.0,4.0,13.4,283.0,285.15,227.8
2018,3,22,11,15,39.5,267.0,4.05,13.2,297.5,297.9,237.59
2018,3,22,11,30,33.0,286.0,4.1,13.0,312.0,310.31,247.04
2018,3,22,11,45,40.0,252.5,4.15,12.8,284.5,281.08,224.4
2018,3,22,12,0,47.0,219.0,4.2,12.6,257.0,252.15,201.95
2018,3,22,12,15,78.0,260.5,4.25,12.45,323.0,318.01,255.31
2018,3,22,12,30,109.0,302.0,4.3,12.3,389.0,378.79,303.76
2018,3,22,12,45,153.0,328.5,4.35,12.15,449.5,432.29,346.47
2018,3,22,13,0,197.0,355.0,4.4,12.0,510.0,482.62,386.24
2018,3,22,13,15,186.5,357.5,4.4,11.95,502.0,469.53,375.61
2018,3,22,13,30,176.0,360.0,4.4,11.9,494.0,456.39,365.17
2018,3,22,13,45,246.0,339.5,4.45,11.9,520.5,471.03,378.0
2018,3,22,14,0,316.0,319.0,4.5,11.9,547.0,481.35,386.84
2018,3,22,14,15,502.5,242.5,4.5,11.95,587.5,497.34,400.95
2018,3,22,14,30,689.0,166.0,4.5,12.0,628.0,498.98,401.99
2018,3,22,14,45,605.0,181.5,4.55,12.05,571.0,442.57,354.94
2018,3,22,15,0,521.0,197.0,4.6,12.1,514.0,391.98,312.56
2018,3,22,15,15,495.5,187.5,4.6,12.1,471.5,347.48,274.59
2018,3,22,15,30,470.0,178.0,4.6,12.1,429.0,304.76,237.64
2018,3,22,15,45,589.0,137.5,4.65,11.85,423.0,276.6,208.54
2018,3,22,16,0,708.0,97.0,4.7,11.6,417.0,235.83,166.98
2018,3,22,16,15,686.0,89.0,4.6,11.3,369.0,187.07,123.87
2018,3,22,16,30,664.0,81.0,4.5,11.0,321.0,140.21,85.06
2018,3,22,16,45,634.5,73.0,4.4,10.65,273.5,94.92,53.37
2018,3,22,17,0,605.0,65.0,4.3,10.3,226.0,52.67,34.02
2018,3,22,17,15,536.0,57.5,4.1,9.9,177.0,40.93,31.4
2018,3,22,17,30,467.0,50.0,3.9,9.5,128.0,37.7,28.1
2018,3,22,17,45,339.0,38.5,3.7,9.1,84.5,30.38,20.67
2018,3,22,18,0,211.0,27.0,3.5,8.7,41.0,21.38,4.85
2018,3,22,18,15,105.5,13.5,3.3,8.45,20.5,13.27,0.0
2018,3,22,18,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.5,1.1,7.15,1.0,0.0,0.0
2018,3,23,6,0,13.0,3.0,1.0,7.3,2.0,0.0,0.0
2018,3,23,6,15,93.5,15.0,0.95,7.9,20.5,40.71,0.0
2018,3,23,6,30,174.0,27.0,0.9,8.5,39.0,101.03,45.77
2018,3,23,6,45,287.5,38.5,0.9,9.05,78.5,167.56,127.87
2018,3,23,7,0,401.0,50.0,0.9,9.6,118.0,241.49,193.34
2018,3,23,7,15,506.5,58.0,0.9,9.95,174.5,317.1,258.67
2018,3,23,7,30,612.0,66.0,0.9,10.3,231.0,400.85,328.64
2018,3,23,7,45,685.0,67.5,0.9,10.65,288.5,466.7,382.31
2018,3,23,8,0,758.0,69.0,0.9,11.0,346.0,534.57,435.69
2018,3,23,8,15,790.0,73.0,0.95,11.3,398.5,585.85,474.85
2018,3,23,8,30,822.0,77.0,1.0,11.6,451.0,637.21,512.99
2018,3,23,8,45,808.5,88.5,1.05,11.9,489.5,665.52,532.55
2018,3,23,9,0,795.0,100.0,1.1,12.2,528.0,690.42,548.76
2018,3,23,9,15,791.0,111.0,1.2,12.45,565.5,718.44,567.76
2018,3,23,9,30,787.0,122.0,1.3,12.7,603.0,743.56,584.55
2018,3,23,9,45,833.5,114.0,1.45,12.95,651.5,784.86,613.32
2018,3,23,10,0,880.0,106.0,1.6,13.2,700.0,820.78,637.92
2018,3,23,10,15,840.5,126.5,1.75,13.4,714.5,824.28,639.93
2018,3,23,10,30,801.0,147.0,1.9,13.6,729.0,819.32,636.41
2018,3,23,10,45,706.5,191.0,2.05,13.8,716.5,792.2,617.33
2018,3,23,11,0,612.0,235.0,2.2,14.0,704.0,757.87,590.7
2018,3,23,11,15,543.5,267.0,2.35,14.1,690.0,728.56,568.34
2018,3,23,11,30,475.0,299.0,2.5,14.2,676.0,698.89,545.37
2018,3,23,11,45,418.0,327.0,2.65,14.3,661.0,673.04,525.26
2018,3,23,12,0,361.0,355.0,2.8,14.4,646.0,643.68,502.45
2018,3,23,12,15,327.0,365.0,2.9,14.45,628.5,618.03,482.92
2018,3,23,12,30,293.0,375.0,3.0,14.5,611.0,592.22,463.14
2018,3,23,12,45,349.5,346.5,3.15,14.5,625.5,597.01,468.8
2018,3,23,13,0,406.0,318.0,3.3,14.5,640.0,599.18,472.12
2018,3,23,13,15,606.5,234.5,3.35,14.4,704.5,644.44,510.33
2018,3,23,13,30,807.0,151.0,3.4,14.3,769.0,677.38,538.03
2018,3,23,13,45,876.5,120.5,3.45,14.2,773.0,664.34,528.42
2018,3,23,14,0,946.0,90.0,3.5,14.1,777.0,644.17,513.04
2018,3,23,14,15,868.5,113.5,3.5,13.95,723.5,583.61,464.78
2018,3,23,14,30,791.0,137.0,3.5,13.8,670.0,528.96,420.49
2018,3,23,14,45,705.5,154.0,3.55,13.65,610.0,466.19,369.64
2018,3,23,15,0,620.0,171.0,3.6,13.5,550.0,411.97,324.95
2018,3,23,15,15,663.5,145.0,3.6,13.5,524.5,373.91,291.28
2018,3,23,15,30,707.0,119.0,3.6,13.5,499.0,331.14,252.33
2018,3,23,15,45,761.0,97.5,3.55,13.0,473.0,293.74,216.29
2018,3,23,16,0,815.0,76.0,3.5,12.5,447.0,246.86,171.39
2018,3,23,16,15,780.5,72.5,3.35,12.25,394.5,194.51,125.48
2018,3,23,16,30,746.0,69.0,3.2,12.0,342.0,145.26,85.15
2018,3,23,16,45,698.0,64.5,3.0,11.7,288.5,97.54,52.48
2018,3,23,17,0,650.0,60.0,2.8,11.4,235.0,51.05,30.58
2018,3,23,17,15,573.5,53.5,2.55,10.85,183.0,37.24,27.98
2018,3,23,17,30,497.0,47.0,2.3,10.3,131.0,34.65,25.35
2018,3,23,17,45,371.0,37.0,2.0,9.8,87.5,28.65,19.24
2018,3,23,18,0,245.0,27.0,1.7,9.3,44.0,22.34,6.95
2018,3,23,18,15,128.5,14.5,1.7,9.1,23.0,14.25,0.0
2018,3,23,18,30,12.0,2.0,1.7,8.9,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.65,8.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,24,5,45,1.5,1.0,1.15,8.95,1.0,0.0,0.0
2018,3,24,6,0,3.0,2.0,1.1,9.0,2.0,0.0,0.0
2018,3,24,6,15,19.0,14.0,1.2,9.25,15.5,19.12,0.0
2018,3,24,6,30,35.0,26.0,1.3,9.5,29.0,45.06,21.81
2018,3,24,6,45,84.5,45.0,1.45,9.8,58.0,88.4,66.73
2018,3,24,7,0,134.0,64.0,1.6,10.1,87.0,139.46,111.82
2018,3,24,7,15,195.0,81.0,1.7,10.2,127.5,191.66,157.68
2018,3,24,7,30,256.0,98.0,1.8,10.3,168.0,248.91,207.25
2018,3,24,7,45,292.5,116.0,1.85,10.45,212.0,298.4,249.21
2018,3,24,8,0,329.0,134.0,1.9,10.6,256.0,350.02,291.89
2018,3,24,8,15,260.5,144.0,2.0,10.7,249.0,328.31,273.35
2018,3,24,8,30,192.0,154.0,2.1,10.8,242.0,301.22,250.06
2018,3,24,8,45,107.5,141.5,2.15,10.95,191.5,225.49,186.27
2018,3,24,9,0,23.0,129.0,2.2,11.1,141.0,146.87,118.8
2018,3,24,9,15,59.0,150.0,2.3,11.3,185.5,195.71,160.03
2018,3,24,9,30,95.0,171.0,2.4,11.5,230.0,252.47,206.71
2018,3,24,9,45,159.0,230.5,2.5,11.7,335.5,367.02,298.83
2018,3,24,10,0,223.0,290.0,2.6,11.9,441.0,482.65,388.55
2018,3,24,10,15,222.5,315.5,2.75,12.05,472.0,509.78,407.79
2018,3,24,10,30,222.0,341.0,2.9,12.2,503.0,535.74,426.53
2018,3,24,10,45,278.0,341.0,3.05,12.35,550.5,586.94,466.03
2018,3,24,11,0,334.0,341.0,3.2,12.5,598.0,630.87,499.67
2018,3,24,11,15,512.5,277.0,3.3,12.55,681.0,715.09,566.73
2018,3,24,11,30,691.0,213.0,3.4,12.6,764.0,793.62,628.11
