Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,45,816.5,161.5,3.55,12.65,819.0,833.96,657.86
2018,3,24,12,0,942.0,110.0,3.7,12.7,874.0,869.28,683.49
2018,3,24,12,15,944.0,109.0,3.8,12.65,874.5,854.27,673.0
2018,3,24,12,30,946.0,108.0,3.9,12.6,875.0,836.12,660.67
2018,3,24,12,45,915.0,119.5,4.0,12.55,855.5,802.37,636.95
2018,3,24,13,0,884.0,131.0,4.1,12.5,836.0,766.96,611.92
2018,3,24,13,15,720.5,194.0,4.15,12.4,761.0,687.04,549.91
2018,3,24,13,30,557.0,257.0,4.2,12.3,686.0,612.96,490.85
2018,3,24,13,45,470.0,279.5,4.25,12.25,634.0,557.34,446.88
2018,3,24,14,0,383.0,302.0,4.3,12.2,582.0,507.66,407.0
2018,3,24,14,15,426.0,276.0,4.3,12.05,575.0,488.44,392.43
2018,3,24,14,30,469.0,250.0,4.3,11.9,568.0,466.73,375.06
2018,3,24,14,45,539.0,212.0,4.25,11.8,558.0,442.79,355.05
2018,3,24,15,0,609.0,174.0,4.2,11.7,548.0,411.9,328.18
2018,3,24,15,15,708.0,135.5,4.2,11.7,541.0,384.17,301.79
2018,3,24,15,30,807.0,97.0,4.2,11.7,534.0,349.65,267.74
2018,3,24,15,45,797.0,89.5,4.05,11.35,488.5,298.84,221.35
2018,3,24,16,0,787.0,82.0,3.9,11.0,443.0,248.22,174.9
2018,3,24,16,15,774.5,75.5,3.7,10.7,396.5,198.44,129.98
2018,3,24,16,30,762.0,69.0,3.5,10.4,350.0,149.48,88.47
2018,3,24,16,45,706.5,65.5,3.3,10.15,294.5,101.14,55.02
2018,3,24,17,0,651.0,62.0,3.1,9.9,239.0,54.72,32.5
2018,3,24,17,15,584.5,54.5,2.8,9.4,188.0,37.92,28.78
2018,3,24,17,30,518.0,47.0,2.5,8.9,137.0,34.46,25.35
2018,3,24,17,45,390.5,37.5,2.2,8.4,92.0,28.93,19.69
2018,3,24,18,0,263.0,28.0,1.9,7.9,47.0,23.15,8.84
2018,3,24,18,15,138.0,15.0,1.85,7.75,24.5,14.74,0.0
2018,3,24,18,30,13.0,2.0,1.8,7.6,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.8,7.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,25,5,45,2.5,0.5,1.45,6.65,0.5,0.0,0.0
2018,3,25,6,0,5.0,1.0,1.4,6.8,1.0,0.0,0.0
2018,3,25,6,15,15.0,11.5,1.45,7.35,12.5,15.6,0.0
2018,3,25,6,30,25.0,22.0,1.5,7.9,24.0,35.59,18.42
2018,3,25,6,45,109.0,40.5,1.55,8.45,59.0,96.74,74.19
2018,3,25,7,0,193.0,59.0,1.6,9.0,94.0,158.15,128.02
2018,3,25,7,15,385.5,66.5,1.7,9.25,165.0,271.89,225.36
2018,3,25,7,30,578.0,74.0,1.8,9.5,236.0,398.15,331.26
2018,3,25,7,45,415.5,78.0,1.95,9.75,206.5,331.05,277.83
2018,3,25,8,0,253.0,82.0,2.1,10.0,177.0,253.56,213.53
2018,3,25,8,15,275.5,117.0,2.15,10.2,234.0,307.6,258.42
2018,3,25,8,30,298.0,152.0,2.2,10.4,291.0,370.19,308.52
2018,3,25,8,45,524.0,133.5,2.25,10.6,408.5,527.17,435.77
2018,3,25,9,0,750.0,115.0,2.3,10.8,526.0,683.93,557.04
2018,3,25,9,15,567.5,177.0,2.4,11.0,502.0,628.79,509.73
2018,3,25,9,30,385.0,239.0,2.5,11.2,478.0,557.81,451.09
2018,3,25,9,45,322.0,266.0,2.55,11.45,474.0,542.31,436.91
2018,3,25,10,0,259.0,293.0,2.6,11.7,470.0,523.12,419.46
2018,3,25,10,15,252.5,303.0,2.7,11.8,482.0,528.96,423.25
2018,3,25,10,30,246.0,313.0,2.8,11.9,494.0,533.65,426.02
2018,3,25,10,45,453.5,261.5,2.85,12.05,608.0,657.69,524.39
2018,3,25,11,0,661.0,210.0,2.9,12.2,722.0,778.16,616.27
2018,3,25,11,15,581.5,251.0,2.95,12.25,708.0,747.96,590.57
2018,3,25,11,30,502.0,292.0,3.0,12.3,694.0,717.7,565.88
2018,3,25,11,45,384.5,331.5,3.1,12.35,641.5,649.51,512.71
2018,3,25,12,0,267.0,371.0,3.2,12.4,589.0,586.26,462.54
2018,3,25,12,15,341.0,343.0,3.25,12.45,621.0,609.79,482.59
2018,3,25,12,30,415.0,315.0,3.3,12.5,653.0,632.1,500.95
2018,3,25,12,45,637.0,225.5,3.4,12.5,738.5,700.6,557.42
2018,3,25,13,0,859.0,136.0,3.5,12.5,824.0,756.95,602.6
2018,3,25,13,15,782.5,162.5,3.5,12.5,779.5,703.22,561.02
2018,3,25,13,30,706.0,189.0,3.5,12.5,735.0,650.17,519.52
2018,3,25,13,45,636.5,211.5,3.55,12.45,692.5,601.08,480.93
2018,3,25,14,0,567.0,234.0,3.6,12.4,650.0,554.87,444.09
2018,3,25,14,15,669.5,188.5,3.6,12.35,659.5,545.54,437.28
2018,3,25,14,30,772.0,143.0,3.6,12.3,669.0,527.09,422.07
2018,3,25,14,45,823.0,118.5,3.6,12.2,651.5,496.22,395.58
2018,3,25,15,0,874.0,94.0,3.6,12.1,634.0,460.47,363.91
2018,3,25,15,15,871.0,88.0,3.6,12.1,594.0,412.06,321.03
2018,3,25,15,30,868.0,82.0,3.6,12.1,554.0,362.62,276.24
2018,3,25,15,45,808.0,86.5,3.5,11.85,495.0,301.61,222.86
2018,3,25,16,0,748.0,91.0,3.4,11.6,436.0,246.31,174.41
2018,3,25,16,15,751.5,80.0,3.2,11.35,393.0,200.61,132.49
2018,3,25,16,30,755.0,69.0,3.0,11.1,350.0,150.85,89.56
2018,3,25,16,45,707.0,64.5,2.8,10.8,296.0,102.38,55.37
2018,3,25,17,0,659.0,60.0,2.6,10.5,242.0,55.23,31.49
2018,3,25,17,15,585.0,54.0,2.45,10.0,190.0,37.3,28.17
2018,3,25,17,30,511.0,48.0,2.3,9.5,138.0,35.16,25.96
2018,3,25,17,45,318.5,38.5,2.15,9.0,88.0,29.65,20.35
2018,3,25,18,0,126.0,29.0,2.0,8.5,38.0,22.8,9.65
2018,3,25,18,15,70.0,15.5,2.0,8.35,20.0,15.24,0.0
2018,3,25,18,30,14.0,2.0,2.0,8.2,2.0,0.0,0.0
2018,3,25,18,45,7.0,1.0,2.05,8.1,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,5,45,18.5,3.0,1.9,6.15,2.5,0.0,0.0
2018,3,26,6,0,37.0,6.0,1.9,6.4,5.0,0.0,0.0
2018,3,26,6,15,188.5,18.0,2.15,7.05,31.5,72.59,0.0
2018,3,26,6,30,340.0,30.0,2.4,7.7,58.0,166.09,108.96
2018,3,26,6,45,460.0,38.0,2.6,8.4,105.5,238.54,187.21
2018,3,26,7,0,580.0,46.0,2.8,9.1,153.0,320.24,260.55
2018,3,26,7,15,647.0,51.5,3.0,9.55,206.5,380.88,315.61
2018,3,26,7,30,714.0,57.0,3.2,10.0,260.0,449.43,375.23
2018,3,26,7,45,757.0,61.0,3.35,10.5,314.5,506.75,423.66
2018,3,26,8,0,800.0,65.0,3.5,11.0,369.0,565.64,471.67
2018,3,26,8,15,827.5,68.0,3.6,11.4,421.0,614.68,510.46
2018,3,26,8,30,855.0,71.0,3.7,11.8,473.0,663.42,547.74
2018,3,26,8,45,873.5,74.0,3.75,12.2,521.5,701.16,574.11
2018,3,26,9,0,892.0,77.0,3.8,12.6,570.0,741.48,602.07
2018,3,26,9,15,908.0,78.5,3.85,12.95,614.0,776.49,625.79
2018,3,26,9,30,924.0,80.0,3.9,13.3,658.0,809.42,647.76
2018,3,26,9,45,936.0,81.5,3.95,13.6,697.0,836.85,665.68
2018,3,26,10,0,948.0,83.0,4.0,13.9,736.0,861.59,681.62
2018,3,26,10,15,954.0,84.5,4.05,14.15,766.0,878.54,692.07
2018,3,26,10,30,960.0,86.0,4.1,14.4,796.0,892.33,700.4
2018,3,26,10,45,964.5,87.5,4.1,14.65,820.0,901.62,705.36
2018,3,26,11,0,969.0,89.0,4.1,14.9,844.0,907.58,708.11
2018,3,26,11,15,973.0,89.5,4.05,15.1,860.5,908.69,707.44
2018,3,26,11,30,977.0,90.0,4.0,15.3,877.0,906.41,704.53
2018,3,26,11,45,978.5,89.5,4.0,15.45,884.0,897.63,697.6
2018,3,26,12,0,980.0,89.0,4.0,15.6,891.0,885.52,688.49
2018,3,26,12,15,978.5,89.5,3.95,15.7,890.5,868.73,676.07
2018,3,26,12,30,977.0,90.0,3.9,15.8,890.0,848.79,661.54
2018,3,26,12,45,973.5,90.5,3.9,15.95,880.5,824.29,643.94
2018,3,26,13,0,970.0,91.0,3.9,16.1,871.0,796.93,624.35
2018,3,26,13,15,962.5,91.5,3.85,16.1,852.5,764.06,600.88
2018,3,26,13,30,955.0,92.0,3.8,16.1,834.0,728.86,575.67
2018,3,26,13,45,946.0,92.5,3.75,16.15,808.5,690.57,546.06
2018,3,26,14,0,937.0,93.0,3.7,16.2,783.0,650.43,514.44
2018,3,26,14,15,926.0,92.5,3.7,16.1,750.5,606.61,479.84
2018,3,26,14,30,915.0,92.0,3.7,16.0,718.0,561.55,443.43
2018,3,26,14,45,899.5,91.0,3.65,15.95,678.5,512.86,403.15
2018,3,26,15,0,884.0,90.0,3.6,15.9,639.0,463.79,361.55
2018,3,26,15,15,867.0,87.5,3.6,15.9,594.5,412.66,317.37
2018,3,26,15,30,850.0,85.0,3.6,15.9,550.0,358.03,269.46
2018,3,26,15,45,826.0,82.0,3.45,15.55,501.0,305.11,222.44
2018,3,26,16,0,802.0,79.0,3.3,15.2,452.0,253.71,176.44
2018,3,26,16,15,768.0,76.0,3.05,14.75,400.0,202.26,131.61
2018,3,26,16,30,734.0,73.0,2.8,14.3,348.0,153.89,91.83
2018,3,26,16,45,686.0,68.5,2.55,13.85,295.0,102.84,55.41
2018,3,26,17,0,638.0,64.0,2.3,13.4,242.0,60.01,34.37
2018,3,26,17,15,566.5,56.5,2.2,12.7,190.0,39.24,29.6
2018,3,26,17,30,495.0,49.0,2.1,12.0,138.0,35.86,26.33
2018,3,26,17,45,377.5,39.5,2.05,11.3,94.0,30.43,20.89
2018,3,26,18,0,260.0,30.0,2.0,10.6,50.0,24.78,11.77
2018,3,26,18,15,137.5,16.0,2.0,10.4,26.0,15.73,0.0
2018,3,26,18,30,15.0,2.0,2.0,10.2,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.0,2.0,9.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.6,8.1,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.6,8.4,5.0,0.0,0.0
2018,3,27,6,15,181.0,18.0,1.65,9.25,32.0,71.22,0.0
2018,3,27,6,30,323.0,30.0,1.7,10.1,59.0,163.3,111.12
2018,3,27,6,45,434.5,39.0,1.8,10.95,105.5,231.85,180.91
2018,3,27,7,0,546.0,48.0,1.9,11.8,152.0,310.4,250.02
2018,3,27,7,15,611.5,54.5,2.0,12.25,204.5,373.13,305.29
2018,3,27,7,30,677.0,61.0,2.1,12.7,257.0,437.81,360.32
2018,3,27,7,45,719.5,65.5,2.2,13.2,310.5,494.14,406.72
2018,3,27,8,0,762.0,70.0,2.3,13.7,364.0,552.05,452.71
2018,3,27,8,15,791.0,73.5,2.35,14.1,415.5,601.36,490.56
2018,3,27,8,30,820.0,77.0,2.4,14.5,467.0,650.53,527.22
2018,3,27,8,45,841.0,80.5,2.5,14.95,515.5,693.6,557.07
2018,3,27,9,0,862.0,84.0,2.6,15.4,564.0,735.39,585.54
2018,3,27,9,15,875.5,87.0,2.65,15.75,607.0,765.2,604.86
2018,3,27,9,30,889.0,90.0,2.7,16.1,650.0,797.05,625.58
2018,3,27,9,45,889.5,95.5,2.75,16.5,684.0,818.91,638.89
2018,3,27,10,0,890.0,101.0,2.8,16.9,718.0,837.75,650.13
2018,3,27,10,15,908.0,99.5,2.8,17.15,752.5,860.46,664.18
2018,3,27,10,30,926.0,98.0,2.8,17.4,787.0,880.48,676.3
2018,3,27,10,45,930.0,99.5,2.8,17.7,810.0,888.99,680.38
2018,3,27,11,0,934.0,101.0,2.8,18.0,833.0,894.29,682.45
2018,3,27,11,15,938.0,101.0,2.8,18.25,848.5,894.78,681.49
2018,3,27,11,30,942.0,101.0,2.8,18.5,864.0,892.0,678.48
2018,3,27,11,45,916.0,115.5,2.8,18.7,863.0,875.8,666.52
2018,3,27,12,0,890.0,130.0,2.8,18.9,862.0,856.64,652.73
2018,3,27,12,15,751.0,199.5,2.85,19.0,817.0,802.0,614.8
2018,3,27,12,30,612.0,269.0,2.9,19.1,772.0,744.11,570.34
2018,3,27,12,45,637.5,253.5,2.9,19.2,773.0,731.91,562.28
2018,3,27,13,0,663.0,238.0,2.9,19.3,774.0,716.72,551.61
2018,3,27,13,15,676.0,225.0,2.85,19.35,762.0,691.99,533.62
2018,3,27,13,30,689.0,212.0,2.8,19.4,750.0,664.78,513.65
2018,3,27,13,45,718.0,190.5,2.8,19.4,736.0,637.33,493.78
2018,3,27,14,0,747.0,169.0,2.8,19.4,722.0,606.34,470.77
2018,3,27,14,15,765.0,151.5,2.75,19.35,697.5,569.21,442.33
2018,3,27,14,30,783.0,134.0,2.7,19.3,673.0,531.51,412.62
2018,3,27,14,45,798.0,119.0,2.65,19.25,642.5,489.59,378.76
2018,3,27,15,0,813.0,104.0,2.6,19.2,612.0,445.01,341.79
2018,3,27,15,15,821.0,94.0,2.6,19.2,576.0,399.7,303.02
2018,3,27,15,30,829.0,84.0,2.6,19.2,540.0,352.52,261.57
2018,3,27,15,45,826.0,77.5,2.4,18.85,498.0,303.52,217.98
2018,3,27,16,0,823.0,71.0,2.2,18.5,456.0,253.99,173.47
2018,3,27,16,15,793.0,68.0,2.0,17.95,404.5,202.11,128.71
2018,3,27,16,30,763.0,65.0,1.8,17.4,353.0,152.84,88.4
2018,3,27,16,45,719.0,60.5,1.6,16.9,299.5,103.98,53.91
2018,3,27,17,0,675.0,56.0,1.4,16.4,246.0,59.67,31.86
2018,3,27,17,15,603.0,50.5,1.45,15.65,194.0,34.04,24.64
2018,3,27,17,30,531.0,45.0,1.5,14.9,142.0,32.09,22.72
2018,3,27,17,45,412.5,36.5,1.5,14.15,97.0,27.36,18.05
2018,3,27,18,0,294.0,28.0,1.5,13.4,52.0,22.45,10.65
2018,3,27,18,15,157.0,16.0,1.5,13.1,27.5,15.73,0.0
2018,3,27,18,30,20.0,4.0,1.5,12.8,3.0,0.0,0.0
2018,3,27,18,45,10.0,2.0,1.5,12.55,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,1.0,10.95,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,1.0,11.0,6.0,5.9,0.0
2018,3,28,6,15,179.5,18.5,1.05,11.55,33.5,72.09,0.0
2018,3,28,6,30,318.0,31.0,1.1,12.1,61.0,164.15,114.45
2018,3,28,6,45,424.5,40.0,1.2,12.65,107.0,231.05,179.6
2018,3,28,7,0,531.0,49.0,1.3,13.2,153.0,307.46,246.21
2018,3,28,7,15,597.0,55.5,1.35,13.7,205.0,370.06,300.29
2018,3,28,7,30,663.0,62.0,1.4,14.2,257.0,437.28,356.07
2018,3,28,7,45,706.5,66.5,1.45,14.7,310.5,491.14,399.5
2018,3,28,8,0,750.0,71.0,1.5,15.2,364.0,549.31,444.59
2018,3,28,8,15,780.5,74.5,1.55,15.75,415.5,599.23,481.81
2018,3,28,8,30,811.0,78.0,1.6,16.3,467.0,649.15,517.79
2018,3,28,8,45,833.5,80.5,1.65,16.85,515.5,691.88,546.25
2018,3,28,9,0,856.0,83.0,1.7,17.4,564.0,729.28,570.41
2018,3,28,9,15,875.5,83.5,1.75,17.85,608.0,764.9,593.22
2018,3,28,9,30,895.0,84.0,1.8,18.3,652.0,798.71,614.52
2018,3,28,9,45,911.5,83.5,1.8,18.75,691.0,826.93,631.29
2018,3,28,10,0,928.0,83.0,1.8,19.2,730.0,852.74,646.32
2018,3,28,10,15,936.0,84.0,1.85,19.55,761.0,870.48,656.61
2018,3,28,10,30,944.0,85.0,1.9,19.9,792.0,885.17,664.99
2018,3,28,10,45,950.0,86.5,1.9,20.25,816.5,895.56,670.06
2018,3,28,11,0,956.0,88.0,1.9,20.6,841.0,902.67,673.08
2018,3,28,11,15,960.0,88.0,1.95,20.8,857.0,903.19,672.79
2018,3,28,11,30,964.0,88.0,2.0,21.0,873.0,900.37,670.47
2018,3,28,11,45,965.0,89.0,2.05,21.25,881.0,892.73,664.95
2018,3,28,12,0,966.0,90.0,2.1,21.5,889.0,881.78,657.37
2018,3,28,12,15,966.0,90.0,2.2,21.6,888.5,865.78,647.33
2018,3,28,12,30,966.0,90.0,2.3,21.7,888.0,846.62,635.19
2018,3,28,12,45,964.0,89.5,2.35,21.8,879.0,822.39,619.19
2018,3,28,13,0,962.0,89.0,2.4,21.9,870.0,795.29,601.21
2018,3,28,13,15,958.0,88.5,2.4,21.9,853.0,764.03,580.19
2018,3,28,13,30,954.0,88.0,2.4,21.9,836.0,730.28,557.35
2018,3,28,13,45,948.0,87.0,2.45,21.9,811.5,692.43,530.44
2018,3,28,14,0,942.0,86.0,2.5,21.9,787.0,652.56,500.89
2018,3,28,14,15,933.0,85.0,2.45,21.8,755.0,609.15,467.77
2018,3,28,14,30,924.0,84.0,2.4,21.7,723.0,564.35,432.81
2018,3,28,14,45,912.0,82.5,2.4,21.6,684.5,516.45,394.8
2018,3,28,15,0,900.0,81.0,2.4,21.5,646.0,467.85,355.17
2018,3,28,15,15,884.5,79.0,2.4,21.5,602.0,416.97,312.58
2018,3,28,15,30,869.0,77.0,2.4,21.5,558.0,366.19,268.99
2018,3,28,15,45,847.0,74.0,2.2,21.05,509.0,312.97,223.0
2018,3,28,16,0,825.0,71.0,2.0,20.6,460.0,256.86,174.39
2018,3,28,16,15,795.0,68.0,1.85,20.0,408.0,204.8,129.88
2018,3,28,16,30,765.0,65.0,1.7,19.4,356.0,155.35,89.6
2018,3,28,16,45,722.5,60.5,1.55,18.85,303.0,106.39,54.92
2018,3,28,17,0,680.0,56.0,1.4,18.3,250.0,61.83,32.21
2018,3,28,17,15,616.0,50.5,1.4,17.5,198.5,37.15,27.19
2018,3,28,17,30,552.0,45.0,1.4,16.7,147.0,31.93,22.41
2018,3,28,17,45,437.5,36.5,1.4,15.9,101.0,27.19,17.8
2018,3,28,18,0,323.0,28.0,1.4,15.1,55.0,22.24,10.94
2018,3,28,18,15,176.5,16.5,1.4,14.8,29.5,16.22,0.0
2018,3,28,18,30,30.0,5.0,1.4,14.5,4.0,0.0,0.0
2018,3,28,18,45,15.0,2.5,1.35,14.2,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,29,5,45,22.5,3.0,0.85,12.95,3.0,0.0,0.0
2018,3,29,6,0,45.0,6.0,0.9,13.0,6.0,17.57,0.0
2018,3,29,6,15,177.5,19.0,0.95,13.5,34.5,84.75,0.0
2018,3,29,6,30,310.0,32.0,1.0,14.0,63.0,163.89,116.19
2018,3,29,6,45,398.0,41.5,1.05,14.5,105.5,224.09,173.7
2018,3,29,7,0,486.0,51.0,1.1,15.0,148.0,292.12,232.86
2018,3,29,7,15,582.5,56.0,1.15,15.5,206.5,366.23,295.29
2018,3,29,7,30,679.0,61.0,1.2,16.0,265.0,445.15,359.47
2018,3,29,7,45,726.5,65.0,1.25,16.45,320.0,504.13,406.11
2018,3,29,8,0,774.0,69.0,1.3,16.9,375.0,565.07,452.63
2018,3,29,8,15,802.0,72.5,1.3,17.4,426.5,614.31,488.39
2018,3,29,8,30,830.0,76.0,1.3,17.9,478.0,663.31,522.35
2018,3,29,8,45,850.5,79.0,1.35,18.45,526.5,705.82,550.1
2018,3,29,9,0,871.0,82.0,1.4,19.0,575.0,742.83,573.51
2018,3,29,9,15,888.5,83.0,1.45,19.5,619.0,777.88,595.39
2018,3,29,9,30,906.0,84.0,1.5,20.0,663.0,810.98,615.7
2018,3,29,9,45,920.0,84.5,1.5,20.55,701.5,838.5,631.36
2018,3,29,10,0,934.0,85.0,1.5,21.1,740.0,863.46,645.23
2018,3,29,10,15,941.5,86.5,1.55,21.5,771.0,881.33,655.33
2018,3,29,10,30,949.0,88.0,1.6,21.9,802.0,896.13,663.53
2018,3,29,10,45,954.5,89.0,1.65,22.35,826.0,905.51,668.14
2018,3,29,11,0,960.0,90.0,1.7,22.8,850.0,911.6,670.76
2018,3,29,11,15,962.5,91.5,1.75,23.05,866.0,912.33,670.54
2018,3,29,11,30,965.0,93.0,1.8,23.3,882.0,909.69,668.29
2018,3,29,11,45,966.0,93.5,1.85,23.55,889.5,901.42,662.5
2018,3,29,12,0,967.0,94.0,1.9,23.8,897.0,889.85,654.69
2018,3,29,12,15,967.5,93.5,1.95,23.85,896.5,873.64,644.43
2018,3,29,12,30,968.0,93.0,2.0,23.9,896.0,854.27,632.14
2018,3,29,12,45,967.0,92.0,2.05,24.0,887.5,830.18,616.59
2018,3,29,13,0,966.0,91.0,2.1,24.1,879.0,803.18,599.07
2018,3,29,13,15,963.0,90.0,2.1,24.05,862.0,771.96,578.58
2018,3,29,13,30,960.0,89.0,2.1,24.0,845.0,738.19,556.24
2018,3,29,13,45,948.0,91.5,2.1,24.0,819.0,699.52,528.99
2018,3,29,14,0,936.0,94.0,2.1,24.0,793.0,659.19,499.31
2018,3,29,14,15,873.0,110.0,2.15,23.85,741.0,600.82,456.2
2018,3,29,14,30,810.0,126.0,2.2,23.7,689.0,542.91,412.65
2018,3,29,14,45,811.5,116.0,2.2,23.55,654.0,497.99,377.83
2018,3,29,15,0,813.0,106.0,2.2,23.4,619.0,451.54,340.64
2018,3,29,15,15,824.5,94.0,2.2,23.4,583.0,405.81,302.5
2018,3,29,15,30,836.0,82.0,2.2,23.4,547.0,357.92,261.41
2018,3,29,15,45,838.0,77.0,2.1,22.75,508.5,311.38,220.78
2018,3,29,16,0,840.0,72.0,2.0,22.1,470.0,263.77,178.58
2018,3,29,16,15,811.5,68.5,1.9,21.5,418.0,210.7,133.37
2018,3,29,16,30,783.0,65.0,1.8,20.9,366.0,160.09,92.14
2018,3,29,16,45,741.5,61.0,1.65,20.25,312.5,110.6,56.93
2018,3,29,17,0,700.0,57.0,1.5,19.6,259.0,65.4,33.53
2018,3,29,17,15,634.5,51.5,1.45,18.75,206.0,37.91,27.71
2018,3,29,17,30,569.0,46.0,1.4,17.9,153.0,32.64,22.93
2018,3,29,17,45,456.0,37.5,1.35,17.05,106.0,27.95,18.4
2018,3,29,18,0,343.0,29.0,1.3,16.2,59.0,23.04,11.93
2018,3,29,18,15,193.5,17.5,1.3,15.85,32.0,17.2,0.0
2018,3,29,18,30,44.0,6.0,1.3,15.5,5.0,0.0,0.0
2018,3,29,18,45,22.0,3.0,1.3,15.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,5,45,15.0,3.5,1.15,11.85,3.5,0.0,0.0
2018,3,30,6,0,30.0,7.0,1.1,12.0,7.0,14.79,0.0
2018,3,30,6,15,107.5,22.0,1.1,12.7,31.5,68.59,0.0
2018,3,30,6,30,185.0,37.0,1.1,13.4,56.0,126.43,91.42
2018,3,30,6,45,252.5,51.0,1.15,14.1,93.5,176.76,138.06
2018,3,30,7,0,320.0,65.0,1.2,14.8,131.0,233.62,187.47
2018,3,30,7,15,376.0,78.0,1.15,15.2,177.0,289.31,234.89
2018,3,30,7,30,432.0,91.0,1.1,15.6,223.0,349.24,284.12
2018,3,30,7,45,452.0,106.0,1.1,16.05,266.5,394.36,319.93
2018,3,30,8,0,472.0,121.0,1.1,16.5,310.0,439.88,354.81
2018,3,30,8,15,435.0,149.0,1.0,17.1,341.0,462.94,369.8
2018,3,30,8,30,398.0,177.0,0.9,17.7,372.0,481.66,380.85
2018,3,30,8,45,407.5,195.5,0.85,18.3,412.0,519.4,406.62
2018,3,30,9,0,417.0,214.0,0.8,18.9,452.0,556.23,430.77
2018,3,30,9,15,435.0,226.5,0.85,19.45,491.5,592.1,454.91
2018,3,30,9,30,453.0,239.0,0.9,20.0,531.0,627.2,478.12
2018,3,30,9,45,456.0,253.0,0.9,20.55,561.0,650.74,492.15
2018,3,30,10,0,459.0,267.0,0.9,21.1,591.0,672.58,504.93
2018,3,30,10,15,447.0,284.5,0.95,21.4,611.0,683.71,510.96
2018,3,30,10,30,435.0,302.0,1.0,21.7,631.0,692.66,515.64
2018,3,30,10,45,441.5,310.0,1.0,22.05,653.0,705.61,523.01
2018,3,30,11,0,448.0,318.0,1.0,22.4,675.0,716.81,529.15
2018,3,30,11,15,455.0,322.0,1.0,22.6,690.5,722.61,532.12
2018,3,30,11,30,462.0,326.0,1.0,22.8,706.0,726.61,533.98
2018,3,30,11,45,476.5,324.0,1.0,22.95,719.0,729.11,535.27
2018,3,30,12,0,491.0,322.0,1.0,23.1,732.0,729.64,535.27
2018,3,30,12,15,603.0,273.5,1.05,23.25,776.5,761.91,559.67
2018,3,30,12,30,715.0,225.0,1.1,23.4,821.0,788.76,579.78
2018,3,30,12,45,808.5,178.5,1.1,23.55,846.0,796.46,585.76
2018,3,30,13,0,902.0,132.0,1.1,23.7,871.0,798.03,586.66
2018,3,30,13,15,805.0,171.0,1.1,23.75,820.5,739.41,546.67
2018,3,30,13,30,708.0,210.0,1.1,23.8,770.0,682.02,505.9
2018,3,30,13,45,652.5,224.0,1.15,23.8,728.0,632.59,471.46
2018,3,30,14,0,597.0,238.0,1.2,23.8,686.0,585.32,437.77
2018,3,30,14,15,546.5,243.5,1.2,23.85,640.5,535.56,401.52
2018,3,30,14,30,496.0,249.0,1.2,23.9,595.0,488.51,366.71
2018,3,30,14,45,505.5,230.5,1.25,23.9,566.5,452.52,340.04
2018,3,30,15,0,515.0,212.0,1.3,23.9,538.0,415.02,311.29
2018,3,30,15,15,521.5,193.0,1.3,23.9,504.0,374.41,279.18
2018,3,30,15,30,528.0,174.0,1.3,23.9,470.0,332.68,245.29
2018,3,30,15,45,489.0,166.5,1.3,23.6,422.0,286.23,208.2
2018,3,30,16,0,450.0,159.0,1.3,23.3,374.0,243.22,173.67
2018,3,30,16,15,415.5,145.5,1.25,22.5,326.5,199.67,139.16
2018,3,30,16,30,381.0,132.0,1.2,21.7,279.0,159.54,108.21
2018,3,30,16,45,378.5,111.5,1.15,20.9,239.5,120.1,78.39
2018,3,30,17,0,376.0,91.0,1.1,20.1,200.0,81.13,53.02
2018,3,30,17,15,371.5,74.0,1.15,19.2,163.5,53.39,41.16
2018,3,30,17,30,367.0,57.0,1.2,18.3,127.0,42.06,31.1
2018,3,30,17,45,290.0,44.0,1.25,17.4,88.5,33.3,23.01
2018,3,30,18,0,213.0,31.0,1.3,16.5,50.0,24.08,13.08
2018,3,30,18,15,119.5,18.0,1.3,16.15,27.5,17.69,0.0
2018,3,30,18,30,26.0,5.0,1.3,15.8,5.0,0.0,0.0
2018,3,30,18,45,13.0,2.5,1.3,15.45,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,5,45,10.0,4.0,1.2,12.4,4.0,0.0,0.0
2018,3,31,6,0,20.0,8.0,1.2,12.5,8.0,13.22,0.0
2018,3,31,6,15,62.0,23.0,1.3,13.05,28.5,52.51,4.56
2018,3,31,6,30,104.0,38.0,1.4,13.6,49.0,91.92,66.53
2018,3,31,6,45,130.5,57.5,1.5,14.2,79.5,129.15,100.77
2018,3,31,7,0,157.0,77.0,1.6,14.8,110.0,168.29,135.12
2018,3,31,7,15,199.5,96.0,1.6,15.15,150.0,216.74,176.52
2018,3,31,7,30,242.0,115.0,1.6,15.5,190.0,268.39,219.56
2018,3,31,7,45,264.0,135.0,1.65,15.85,230.5,312.15,255.02
2018,3,31,8,0,286.0,155.0,1.7,16.2,271.0,356.87,290.31
2018,3,31,8,15,260.5,181.5,1.7,16.7,297.5,378.54,305.57
2018,3,31,8,30,235.0,208.0,1.7,17.2,324.0,397.37,318.19
2018,3,31,8,45,238.0,230.0,1.7,17.7,357.5,429.05,340.9
2018,3,31,9,0,241.0,252.0,1.7,18.2,391.0,451.78,356.48
2018,3,31,9,15,248.0,272.0,1.75,18.6,424.0,490.84,384.18
2018,3,31,9,30,255.0,292.0,1.8,19.0,457.0,521.01,404.95
2018,3,31,9,45,299.5,300.5,1.85,19.35,505.0,568.47,439.29
2018,3,31,10,0,344.0,309.0,1.9,19.7,553.0,616.33,473.25
2018,3,31,10,15,316.0,331.0,1.95,19.95,562.5,617.42,471.74
2018,3,31,10,30,288.0,353.0,2.0,20.2,572.0,616.46,469.17
2018,3,31,10,45,285.5,365.5,2.05,20.45,588.0,625.6,474.67
2018,3,31,11,0,283.0,378.0,2.1,20.7,604.0,633.48,479.22
2018,3,31,11,15,325.0,372.0,2.15,20.8,636.5,659.24,498.14
2018,3,31,11,30,367.0,366.0,2.2,20.9,669.0,683.63,515.86
2018,3,31,11,45,411.5,351.0,2.3,21.0,693.5,702.7,530.24
2018,3,31,12,0,456.0,336.0,2.4,21.1,718.0,715.97,540.63
2018,3,31,12,15,455.5,336.0,2.45,21.0,717.5,704.65,532.82
2018,3,31,12,30,455.0,336.0,2.5,20.9,717.0,691.84,524.12
2018,3,31,12,45,450.0,335.0,2.6,20.85,708.5,673.18,511.32
2018,3,31,13,0,445.0,334.0,2.7,20.8,700.0,653.4,497.61
2018,3,31,13,15,518.5,298.5,2.7,20.65,716.5,656.58,501.82
2018,3,31,13,30,592.0,263.0,2.7,20.5,733.0,654.4,501.73
2018,3,31,13,45,557.0,265.5,2.75,20.3,697.0,610.92,469.86
2018,3,31,14,0,522.0,268.0,2.8,20.1,661.0,568.46,438.51
2018,3,31,14,15,619.0,216.0,2.8,19.8,663.5,553.61,428.88
2018,3,31,14,30,716.0,164.0,2.8,19.5,666.0,529.9,411.42
2018,3,31,14,45,700.5,158.5,2.8,19.25,627.5,484.35,375.49
2018,3,31,15,0,685.0,153.0,2.8,19.0,589.0,438.96,338.89
2018,3,31,15,15,701.0,134.0,2.8,19.0,554.0,394.4,301.54
2018,3,31,15,30,717.0,115.0,2.8,19.0,519.0,347.6,261.17
2018,3,31,15,45,650.5,121.0,2.7,18.2,463.0,295.73,218.07
2018,3,31,16,0,584.0,127.0,2.6,17.4,407.0,250.0,180.05
2018,3,31,16,15,515.0,124.0,2.55,16.9,351.0,202.59,141.49
2018,3,31,16,30,446.0,121.0,2.5,16.4,295.0,161.06,109.33
2018,3,31,16,45,412.0,107.5,2.4,15.85,250.0,121.14,79.5
2018,3,31,17,0,378.0,94.0,2.3,15.3,205.0,84.8,56.64
2018,3,31,17,15,327.0,79.0,2.15,14.6,161.5,57.12,45.27
2018,3,31,17,30,276.0,64.0,2.0,13.9,118.0,47.45,36.48
2018,3,31,17,45,214.0,48.5,1.85,13.2,82.5,36.84,26.57
2018,3,31,18,0,152.0,33.0,1.7,12.5,47.0,25.65,14.94
2018,3,31,18,15,86.0,19.0,1.7,12.2,26.0,18.68,0.0
2018,3,31,18,30,20.0,5.0,1.7,11.9,5.0,4.91,0.0
2018,3,31,18,45,10.0,2.5,1.7,11.6,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,1.75,10.3,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,1.8,10.6,11.0,24.51,0.0
2018,4,1,6,15,180.5,25.0,1.95,11.05,43.0,98.47,30.92
2018,4,1,6,30,307.0,40.0,2.1,11.5,75.0,175.0,131.56
2018,4,1,6,45,405.5,51.0,2.25,11.9,122.5,242.99,193.49
2018,4,1,7,0,504.0,62.0,2.4,12.3,170.0,319.38,260.37
2018,4,1,7,15,567.5,69.0,2.4,12.7,222.0,381.59,314.25
2018,4,1,7,30,631.0,76.0,2.4,13.1,274.0,447.99,369.64
2018,4,1,7,45,674.5,81.5,2.35,13.5,327.5,504.7,415.29
2018,4,1,8,0,718.0,87.0,2.3,13.9,381.0,563.16,460.66
2018,4,1,8,15,749.0,91.0,2.3,14.4,432.5,612.96,497.9
2018,4,1,8,30,780.0,95.0,2.3,14.9,484.0,660.55,532.46
2018,4,1,8,45,803.0,98.0,2.25,15.4,532.0,703.43,560.94
2018,4,1,9,0,826.0,101.0,2.2,15.9,580.0,745.19,588.01
2018,4,1,9,15,844.5,103.0,2.25,16.35,624.0,780.94,611.09
2018,4,1,9,30,863.0,105.0,2.3,16.8,668.0,814.82,632.64
2018,4,1,9,45,878.0,106.0,2.3,17.25,706.5,838.24,646.3
2018,4,1,10,0,893.0,107.0,2.3,17.7,745.0,863.71,661.4
2018,4,1,10,15,902.0,108.5,2.4,17.95,776.0,882.02,672.88
2018,4,1,10,30,911.0,110.0,2.5,18.2,807.0,897.42,682.49
2018,4,1,10,45,917.5,111.0,2.6,18.45,831.0,907.1,688.31
2018,4,1,11,0,924.0,112.0,2.7,18.7,855.0,913.64,692.13
2018,4,1,11,15,928.0,112.5,2.8,18.8,870.5,914.3,692.48
2018,4,1,11,30,932.0,113.0,2.9,18.9,886.0,911.72,690.78
2018,4,1,11,45,934.0,113.0,3.0,19.05,893.5,903.71,685.35
2018,4,1,12,0,936.0,113.0,3.1,19.2,901.0,892.52,677.86
2018,4,1,12,15,936.0,113.0,3.2,19.15,900.5,876.54,667.66
2018,4,1,12,30,936.0,113.0,3.3,19.1,900.0,857.53,655.4
2018,4,1,12,45,934.5,113.0,3.45,19.1,891.5,834.41,640.41
2018,4,1,13,0,933.0,113.0,3.6,19.1,883.0,808.51,623.37
2018,4,1,13,15,929.0,112.0,3.65,18.95,866.0,777.18,602.24
2018,4,1,13,30,925.0,111.0,3.7,18.8,849.0,743.48,579.28
2018,4,1,13,45,918.5,110.0,3.8,18.65,824.0,705.91,552.02
2018,4,1,14,0,912.0,109.0,3.9,18.5,799.0,666.45,522.41
2018,4,1,14,15,903.0,107.5,3.95,18.3,767.0,623.37,489.31
2018,4,1,14,30,894.0,106.0,4.0,18.1,735.0,578.99,454.36
2018,4,1,14,45,881.0,104.0,4.05,17.85,696.0,531.08,415.83
2018,4,1,15,0,868.0,102.0,4.1,17.6,657.0,479.41,373.39
2018,4,1,15,15,851.0,99.0,4.1,17.6,612.5,427.94,329.53
2018,4,1,15,30,834.0,96.0,4.1,17.6,568.0,376.86,284.95
2018,4,1,15,45,810.5,93.0,4.15,16.9,519.0,324.45,239.33
2018,4,1,16,0,787.0,90.0,4.2,16.2,470.0,273.57,194.36
2018,4,1,16,15,755.0,86.0,4.1,15.75,418.0,221.89,149.08
2018,4,1,16,30,723.0,82.0,4.0,15.3,366.0,169.47,104.98
2018,4,1,16,45,676.5,76.5,3.95,14.85,312.0,120.84,68.57
2018,4,1,17,0,630.0,71.0,3.9,14.4,258.0,77.04,43.1
2018,4,1,17,15,528.0,65.5,3.65,13.85,201.0,45.82,35.37
2018,4,1,17,30,426.0,60.0,3.4,13.3,144.0,44.76,34.2
2018,4,1,17,45,322.0,48.0,3.2,12.75,100.5,36.37,26.25
2018,4,1,18,0,218.0,36.0,3.0,12.2,57.0,28.1,17.22
2018,4,1,18,15,116.5,20.5,2.9,11.95,31.0,16.34,0.0
2018,4,1,18,30,15.0,5.0,2.8,11.7,5.0,4.91,0.0
2018,4,1,18,45,7.5,2.5,2.75,11.45,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,2,5,45,6.5,4.5,3.0,10.95,4.5,0.0,0.0
2018,4,2,6,0,13.0,9.0,3.1,11.2,9.0,12.44,0.0
2018,4,2,6,15,17.5,23.5,3.25,11.5,25.0,31.78,10.6
2018,4,2,6,30,22.0,38.0,3.4,11.8,41.0,50.17,35.28
2018,4,2,6,45,46.5,58.0,3.6,12.1,67.5,83.26,64.46
2018,4,2,7,0,71.0,78.0,3.8,12.4,94.0,123.72,99.77
2018,4,2,7,15,117.5,99.5,3.8,12.65,133.5,173.62,142.91
2018,4,2,7,30,164.0,121.0,3.8,12.9,173.0,227.03,188.46
2018,4,2,7,45,343.0,121.5,3.85,13.15,255.5,353.32,294.79
2018,4,2,8,0,522.0,122.0,3.9,13.4,338.0,478.48,397.42
2018,4,2,8,15,481.5,145.5,3.85,13.8,364.5,495.4,408.67
2018,4,2,8,30,441.0,169.0,3.8,14.2,391.0,507.79,416.23
2018,4,2,8,45,381.5,204.0,3.75,14.55,409.0,506.29,412.23
2018,4,2,9,0,322.0,239.0,3.7,14.9,427.0,508.52,410.76
2018,4,2,9,15,272.0,268.0,3.7,15.2,435.0,506.91,406.65
2018,4,2,9,30,222.0,297.0,3.7,15.5,443.0,493.62,393.69
2018,4,2,9,45,312.5,294.0,3.65,15.85,512.0,574.22,455.83
2018,4,2,10,0,403.0,291.0,3.6,16.2,581.0,648.86,511.78
2018,4,2,10,15,595.5,223.5,3.6,16.4,671.5,753.27,592.04
2018,4,2,10,30,788.0,156.0,3.6,16.6,762.0,847.75,660.05
2018,4,2,10,45,853.0,130.5,3.55,16.8,804.5,879.04,679.89
2018,4,2,11,0,918.0,105.0,3.5,17.0,847.0,904.34,695.88
2018,4,2,11,15,921.5,106.0,3.5,17.1,862.5,905.12,695.39
2018,4,2,11,30,925.0,107.0,3.5,17.2,878.0,902.68,692.99
2018,4,2,11,45,926.5,107.5,3.45,17.35,885.5,894.83,686.53
2018,4,2,12,0,928.0,108.0,3.4,17.5,893.0,883.81,678.05
2018,4,2,12,15,928.0,108.5,3.4,17.55,892.5,868.45,667.23
2018,4,2,12,30,928.0,109.0,3.4,17.6,892.0,850.08,654.42
2018,4,2,12,45,926.0,108.5,3.4,17.7,883.0,826.26,637.71
2018,4,2,13,0,924.0,108.0,3.4,17.8,874.0,799.71,619.13
2018,4,2,13,15,919.0,108.0,3.4,17.8,857.0,768.87,597.7
2018,4,2,13,30,914.0,108.0,3.4,17.8,840.0,735.72,574.54
2018,4,2,13,45,906.0,107.5,3.4,17.75,815.0,697.98,546.76
2018,4,2,14,0,898.0,107.0,3.4,17.7,790.0,658.49,516.64
2018,4,2,14,15,887.5,106.0,3.35,17.6,757.5,615.53,483.23
2018,4,2,14,30,877.0,105.0,3.3,17.5,725.0,571.41,448.2
2018,4,2,14,45,862.0,104.0,3.3,17.4,686.5,524.11,410.01
2018,4,2,15,0,847.0,103.0,3.3,17.3,648.0,473.27,368.18
2018,4,2,15,15,830.0,100.5,3.3,17.3,604.0,423.19,325.7
2018,4,2,15,30,813.0,98.0,3.3,17.3,560.0,373.52,282.55
2018,4,2,15,45,790.0,94.5,3.2,16.85,512.0,321.8,237.41
2018,4,2,16,0,767.0,91.0,3.1,16.4,464.0,271.59,193.0
2018,4,2,16,15,721.5,89.0,3.1,16.0,409.0,216.45,145.74
2018,4,2,16,30,676.0,87.0,3.1,15.6,354.0,168.72,106.2
2018,4,2,16,45,621.5,79.5,3.05,15.15,298.0,119.96,69.72
2018,4,2,17,0,567.0,72.0,3.0,14.7,242.0,76.91,43.89
2018,4,2,17,15,504.5,64.0,2.95,14.05,193.0,44.27,33.97
2018,4,2,17,30,442.0,56.0,2.9,13.4,144.0,40.76,30.68
2018,4,2,17,45,337.5,46.5,2.85,12.75,102.0,35.65,25.67
2018,4,2,18,0,233.0,37.0,2.8,12.1,60.0,28.85,18.12
2018,4,2,18,15,130.0,21.5,2.75,11.75,33.0,17.13,0.0
2018,4,2,18,30,27.0,6.0,2.7,11.4,6.0,5.9,0.0
2018,4,2,18,45,13.5,3.0,2.65,11.0,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,3,5,45,30.0,7.0,1.4,8.95,7.5,0.0,0.0
2018,4,3,6,0,60.0,14.0,1.4,9.3,15.0,30.58,0.0
2018,4,3,6,15,182.0,30.5,1.55,9.8,49.5,109.82,58.47
2018,4,3,6,30,304.0,47.0,1.7,10.3,84.0,185.98,142.99
2018,4,3,6,45,406.0,57.0,1.8,10.8,132.5,253.17,203.39
2018,4,3,7,0,508.0,67.0,1.9,11.3,181.0,331.26,271.22
2018,4,3,7,15,575.0,74.0,1.9,11.75,235.0,396.1,326.63
2018,4,3,7,30,642.0,81.0,1.9,12.2,289.0,465.33,383.58
2018,4,3,7,45,689.0,85.0,1.9,12.65,343.0,523.19,429.61
2018,4,3,8,0,736.0,89.0,1.9,13.1,397.0,582.98,475.55
2018,4,3,8,15,766.0,93.0,1.9,13.65,449.0,630.34,510.39
2018,4,3,8,30,796.0,97.0,1.9,14.2,501.0,680.46,545.79
2018,4,3,8,45,818.0,99.5,1.95,14.7,549.0,722.59,573.91
2018,4,3,9,0,840.0,102.0,2.0,15.2,597.0,763.51,600.73
2018,4,3,9,15,854.5,105.0,2.0,15.65,640.0,797.58,622.01
2018,4,3,9,30,869.0,108.0,2.0,16.1,683.0,829.54,641.6
2018,4,3,9,45,879.5,111.0,2.0,16.5,720.5,855.89,657.24
2018,4,3,10,0,890.0,114.0,2.0,16.9,758.0,875.17,667.99
2018,4,3,10,15,899.0,116.0,2.0,17.25,789.0,893.84,678.53
2018,4,3,10,30,908.0,118.0,2.0,17.6,820.0,909.59,687.13
2018,4,3,10,45,913.0,119.0,2.0,17.9,842.5,917.8,690.87
2018,4,3,11,0,918.0,120.0,2.0,18.2,865.0,922.87,692.7
2018,4,3,11,15,922.0,120.0,1.95,18.45,880.0,922.86,690.87
2018,4,3,11,30,926.0,120.0,1.9,18.7,895.0,919.65,687.09
2018,4,3,11,45,928.5,120.0,1.85,19.0,902.5,911.95,680.36
2018,4,3,12,0,931.0,120.0,1.8,19.3,910.0,901.08,671.7
2018,4,3,12,15,925.0,122.0,1.85,19.4,906.5,882.05,659.37
