Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,30,919.0,124.0,1.9,19.5,903.0,860.21,645.23
2018,4,3,12,45,893.5,135.0,1.9,19.65,886.0,829.11,624.22
2018,4,3,13,0,868.0,146.0,1.9,19.8,869.0,797.02,602.55
2018,4,3,13,15,879.5,136.5,1.95,19.75,856.5,769.73,584.98
2018,4,3,13,30,891.0,127.0,2.0,19.7,844.0,740.15,565.52
2018,4,3,13,45,881.0,127.0,2.1,19.65,818.0,702.14,538.68
2018,4,3,14,0,871.0,127.0,2.2,19.6,792.0,661.08,509.05
2018,4,3,14,15,857.0,125.5,2.3,19.4,757.5,616.07,475.99
2018,4,3,14,30,843.0,124.0,2.4,19.2,723.0,570.31,441.4
2018,4,3,14,45,829.5,121.0,2.45,19.05,684.0,522.92,404.31
2018,4,3,15,0,816.0,118.0,2.5,18.9,645.0,475.23,365.89
2018,4,3,15,15,801.0,115.0,2.5,18.9,603.0,426.86,325.55
2018,4,3,15,30,786.0,112.0,2.5,18.9,561.0,378.79,284.44
2018,4,3,15,45,760.5,108.0,2.65,18.15,512.0,323.72,238.15
2018,4,3,16,0,735.0,104.0,2.8,17.4,463.0,273.57,194.9
2018,4,3,16,15,700.5,99.5,2.75,16.85,411.5,223.18,151.57
2018,4,3,16,30,666.0,95.0,2.7,16.3,360.0,176.01,112.28
2018,4,3,16,45,618.5,88.0,2.65,15.75,307.0,128.79,76.77
2018,4,3,17,0,571.0,81.0,2.6,15.2,254.0,86.6,51.15
2018,4,3,17,15,503.0,72.5,2.45,14.5,203.0,51.61,40.44
2018,4,3,17,30,435.0,64.0,2.3,13.8,152.0,48.1,37.15
2018,4,3,17,45,332.0,52.0,2.15,13.05,107.5,39.44,29.0
2018,4,3,18,0,229.0,40.0,2.0,12.3,63.0,31.29,20.36
2018,4,3,18,15,127.5,24.0,1.9,11.95,35.5,19.21,0.0
2018,4,3,18,30,26.0,8.0,1.8,11.6,8.0,7.86,0.0
2018,4,3,18,45,13.0,4.0,1.75,11.2,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,4,5,45,15.5,5.5,1.65,9.85,6.0,0.0,0.0
2018,4,4,6,0,31.0,11.0,1.7,10.1,12.0,19.64,0.0
2018,4,4,6,15,15.5,21.5,1.9,10.5,22.0,27.65,12.71
2018,4,4,6,30,0.0,32.0,2.1,10.9,32.0,31.15,20.31
2018,4,4,6,45,34.0,49.5,2.25,11.35,57.5,66.51,50.87
2018,4,4,7,0,68.0,67.0,2.4,11.8,83.0,108.26,87.17
2018,4,4,7,15,179.0,86.0,2.35,12.15,141.5,196.11,162.57
2018,4,4,7,30,290.0,105.0,2.3,12.5,200.0,286.52,238.8
2018,4,4,7,45,371.0,116.5,2.25,12.9,260.0,367.16,304.83
2018,4,4,8,0,452.0,128.0,2.2,13.3,320.0,444.82,366.76
2018,4,4,8,15,568.0,126.5,2.15,13.7,398.0,539.96,440.94
2018,4,4,8,30,684.0,125.0,2.1,14.1,476.0,638.39,514.99
2018,4,4,8,45,730.0,123.5,2.1,14.5,529.5,690.24,551.79
2018,4,4,9,0,776.0,122.0,2.1,14.9,583.0,742.43,587.05
2018,4,4,9,15,753.0,137.5,2.05,15.2,611.0,758.97,595.91
2018,4,4,9,30,730.0,153.0,2.0,15.5,639.0,771.72,602.37
2018,4,4,9,45,661.0,189.0,2.0,15.8,647.0,764.44,594.67
2018,4,4,10,0,592.0,225.0,2.0,16.1,655.0,751.38,581.92
2018,4,4,10,15,579.5,242.0,2.0,16.3,677.5,760.68,586.82
2018,4,4,10,30,567.0,259.0,2.0,16.5,700.0,769.85,591.36
2018,4,4,10,45,644.5,234.0,1.95,16.7,749.0,813.45,622.09
2018,4,4,11,0,722.0,209.0,1.9,16.9,798.0,853.44,648.86
2018,4,4,11,15,646.0,252.5,1.85,17.0,786.5,826.95,627.3
2018,4,4,11,30,570.0,296.0,1.8,17.1,775.0,797.14,603.55
2018,4,4,11,45,645.5,261.5,1.8,17.2,808.5,819.48,620.73
2018,4,4,12,0,721.0,227.0,1.8,17.3,842.0,837.65,634.39
2018,4,4,12,15,589.5,279.5,1.8,17.45,782.0,765.52,580.67
2018,4,4,12,30,458.0,332.0,1.8,17.6,722.0,695.81,528.74
2018,4,4,12,45,312.0,371.5,1.85,17.7,636.0,604.54,461.02
2018,4,4,13,0,166.0,411.0,1.9,17.8,550.0,519.95,396.79
2018,4,4,13,15,152.0,393.0,2.05,17.8,518.0,485.1,372.3
2018,4,4,13,30,138.0,375.0,2.2,17.8,486.0,450.97,347.63
2018,4,4,13,45,239.5,355.5,2.3,17.85,541.5,490.96,379.88
2018,4,4,14,0,341.0,336.0,2.4,17.9,597.0,524.7,406.28
2018,4,4,14,15,294.0,328.0,2.45,17.7,546.5,473.56,367.63
2018,4,4,14,30,247.0,320.0,2.5,17.5,496.0,425.63,331.43
2018,4,4,14,45,261.5,303.0,2.55,17.35,480.5,404.2,315.34
2018,4,4,15,0,276.0,286.0,2.6,17.2,465.0,381.22,297.45
2018,4,4,15,15,239.5,268.0,2.6,17.2,416.0,334.92,261.12
2018,4,4,15,30,203.0,250.0,2.6,17.2,367.0,296.03,230.46
2018,4,4,15,45,196.0,227.0,2.45,16.6,332.0,261.73,203.18
2018,4,4,16,0,189.0,204.0,2.3,16.0,297.0,228.15,176.1
2018,4,4,16,15,136.5,181.0,2.2,15.6,244.5,185.86,143.39
2018,4,4,16,30,84.0,158.0,2.1,15.2,192.0,153.46,119.18
2018,4,4,16,45,66.5,135.5,2.05,14.75,160.0,126.48,98.22
2018,4,4,17,0,49.0,113.0,2.0,14.3,128.0,101.57,79.06
2018,4,4,17,15,44.0,93.5,1.8,13.8,105.0,81.1,66.68
2018,4,4,17,30,39.0,74.0,1.6,13.3,82.0,65.01,52.19
2018,4,4,17,45,25.5,54.0,1.45,12.8,58.5,48.25,36.8
2018,4,4,18,0,12.0,34.0,1.3,12.3,35.0,31.17,20.48
2018,4,4,18,15,10.0,20.0,1.3,12.15,20.5,18.51,0.0
2018,4,4,18,30,8.0,6.0,1.3,12.0,6.0,5.9,0.0
2018,4,4,18,45,4.0,3.0,1.3,11.85,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.3,10.25,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.3,10.6,2.0,1.97,0.0
2018,4,5,6,15,0.0,4.0,1.4,11.0,4.0,3.85,0.0
2018,4,5,6,30,0.0,6.0,1.5,11.4,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.65,11.85,7.5,7.23,0.53
2018,4,5,7,0,0.0,9.0,1.8,12.3,9.0,8.67,1.83
2018,4,5,7,15,7.5,35.0,1.7,12.4,37.5,37.99,27.25
2018,4,5,7,30,15.0,61.0,1.6,12.5,66.0,69.41,54.26
2018,4,5,7,45,15.5,92.5,1.5,12.65,98.5,100.11,80.1
2018,4,5,8,0,16.0,124.0,1.4,12.8,131.0,133.3,107.52
2018,4,5,8,15,80.0,174.0,1.4,13.3,214.5,236.2,192.69
2018,4,5,8,30,144.0,224.0,1.4,13.8,298.0,346.51,280.2
2018,4,5,8,45,215.5,238.5,1.4,14.3,361.5,417.6,335.08
2018,4,5,9,0,287.0,253.0,1.4,14.8,425.0,500.51,397.38
2018,4,5,9,15,320.5,256.5,1.4,15.3,461.0,535.55,422.05
2018,4,5,9,30,354.0,260.0,1.4,15.8,497.0,571.17,447.13
2018,4,5,9,45,265.5,289.0,1.45,16.3,472.0,532.83,414.92
2018,4,5,10,0,177.0,318.0,1.5,16.8,447.0,482.53,374.38
2018,4,5,10,15,114.5,284.5,1.45,16.95,369.5,393.24,306.01
2018,4,5,10,30,52.0,251.0,1.4,17.1,292.0,296.99,231.14
2018,4,5,10,45,32.5,246.5,1.35,17.25,272.5,274.63,213.26
2018,4,5,11,0,13.0,242.0,1.3,17.4,253.0,247.97,191.71
2018,4,5,11,15,16.5,270.5,1.45,17.4,284.5,278.76,215.52
2018,4,5,11,30,20.0,299.0,1.6,17.4,316.0,309.27,238.72
2018,4,5,11,45,20.0,300.5,1.75,17.35,317.5,309.92,239.22
2018,4,5,12,0,20.0,302.0,1.9,17.3,319.0,310.49,239.83
2018,4,5,12,15,20.5,303.5,2.0,17.1,321.0,311.39,240.81
2018,4,5,12,30,21.0,305.0,2.1,16.9,323.0,312.18,241.74
2018,4,5,12,45,20.5,301.0,2.25,16.75,318.5,306.78,237.96
2018,4,5,13,0,20.0,297.0,2.4,16.6,314.0,301.36,234.2
2018,4,5,13,15,19.0,290.5,2.35,16.45,306.5,293.17,228.12
2018,4,5,13,30,18.0,284.0,2.3,16.3,299.0,285.01,222.08
2018,4,5,13,45,21.5,287.0,2.3,16.15,304.0,288.8,225.44
2018,4,5,14,0,25.0,290.0,2.3,16.0,309.0,292.15,228.45
2018,4,5,14,15,24.5,276.5,2.25,15.8,294.5,277.42,217.41
2018,4,5,14,30,24.0,263.0,2.2,15.6,280.0,262.73,206.42
2018,4,5,14,45,17.0,235.0,2.1,15.4,247.0,231.54,182.3
2018,4,5,15,0,10.0,207.0,2.0,15.2,214.0,201.09,158.62
2018,4,5,15,15,15.0,205.5,2.0,15.2,215.0,200.45,158.51
2018,4,5,15,30,20.0,204.0,2.0,15.2,216.0,199.1,157.7
2018,4,5,15,45,20.0,188.0,1.8,14.75,199.0,182.62,144.91
2018,4,5,16,0,20.0,172.0,1.6,14.3,182.0,166.15,132.03
2018,4,5,16,15,17.0,151.0,1.45,14.1,159.0,144.73,114.96
2018,4,5,16,30,14.0,130.0,1.3,13.9,136.0,123.73,98.1
2018,4,5,16,45,28.0,118.0,1.2,13.7,127.5,109.19,85.73
2018,4,5,17,0,42.0,106.0,1.1,13.5,119.0,96.33,75.01
2018,4,5,17,15,21.0,76.0,0.95,13.3,82.5,68.46,55.61
2018,4,5,17,30,0.0,46.0,0.8,13.1,46.0,44.44,34.07
2018,4,5,17,45,0.0,34.0,0.7,12.95,34.0,32.83,23.36
2018,4,5,18,0,0.0,22.0,0.6,12.8,22.0,21.23,12.3
2018,4,5,18,15,5.0,13.5,0.55,12.7,13.5,13.13,0.0
2018,4,5,18,30,10.0,5.0,0.5,12.6,5.0,4.91,0.0
2018,4,5,18,45,5.0,2.5,0.5,12.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,6,5,45,6.5,2.5,2.3,12.7,2.5,0.0,0.0
2018,4,6,6,0,13.0,5.0,2.4,12.8,5.0,8.73,0.0
2018,4,6,6,15,6.5,8.5,2.55,12.9,8.5,10.48,2.02
2018,4,6,6,30,0.0,12.0,2.7,13.0,12.0,11.57,4.0
2018,4,6,6,45,0.0,18.0,2.8,13.1,18.0,17.36,9.13
2018,4,6,7,0,0.0,24.0,2.9,13.2,24.0,23.15,14.22
2018,4,6,7,15,0.0,31.0,3.05,13.35,31.0,29.92,20.08
2018,4,6,7,30,0.0,38.0,3.2,13.5,38.0,36.69,25.85
2018,4,6,7,45,2.5,70.5,3.35,13.7,71.5,69.68,53.87
2018,4,6,8,0,5.0,103.0,3.5,13.9,105.0,104.17,82.72
2018,4,6,8,15,7.5,118.0,3.6,14.25,121.5,120.99,96.39
2018,4,6,8,30,10.0,133.0,3.7,14.6,138.0,137.92,110.01
2018,4,6,8,45,5.0,105.5,3.8,14.9,108.0,106.27,83.31
2018,4,6,9,0,0.0,78.0,3.9,15.2,78.0,75.46,57.36
2018,4,6,9,15,0.5,108.0,3.95,15.5,108.5,105.24,81.69
2018,4,6,9,30,1.0,138.0,4.0,15.8,139.0,135.42,105.97
2018,4,6,9,45,2.0,147.0,4.05,16.1,148.5,145.1,113.45
2018,4,6,10,0,3.0,156.0,4.1,16.4,158.0,154.79,120.93
2018,4,6,10,15,5.0,177.0,4.05,16.5,180.5,177.25,138.72
2018,4,6,10,30,7.0,198.0,4.0,16.6,203.0,199.68,156.34
2018,4,6,10,45,5.5,181.5,3.95,16.7,185.5,181.82,141.81
2018,4,6,11,0,4.0,165.0,3.9,16.8,168.0,164.11,127.49
2018,4,6,11,15,5.0,174.0,3.85,16.8,178.0,173.67,135.05
2018,4,6,11,30,6.0,183.0,3.8,16.8,188.0,183.17,142.51
2018,4,6,11,45,9.5,216.0,3.8,16.75,224.0,218.18,170.21
2018,4,6,12,0,13.0,249.0,3.8,16.7,260.0,252.9,197.43
2018,4,6,12,15,11.5,238.0,3.8,16.75,248.0,240.37,187.45
2018,4,6,12,30,10.0,227.0,3.8,16.8,236.0,227.93,177.66
2018,4,6,12,45,18.0,265.0,3.85,16.85,280.5,270.25,211.02
2018,4,6,13,0,26.0,303.0,3.9,16.9,325.0,311.68,243.28
2018,4,6,13,15,34.0,314.5,3.85,16.85,342.5,326.25,254.75
2018,4,6,13,30,42.0,326.0,3.8,16.8,360.0,339.97,265.63
2018,4,6,13,45,44.5,315.5,3.75,16.8,350.5,328.76,257.2
2018,4,6,14,0,47.0,305.0,3.7,16.8,341.0,317.37,248.67
2018,4,6,14,15,57.5,308.5,3.65,16.75,351.0,323.13,253.56
2018,4,6,14,30,68.0,312.0,3.6,16.7,361.0,327.63,257.36
2018,4,6,14,45,57.0,288.0,3.55,16.65,327.5,295.76,232.68
2018,4,6,15,0,46.0,264.0,3.5,16.6,294.0,265.01,208.85
2018,4,6,15,15,43.5,241.0,3.5,16.6,268.0,239.82,189.25
2018,4,6,15,30,41.0,218.0,3.5,16.6,242.0,215.03,169.77
2018,4,6,15,45,62.0,194.0,3.3,16.45,226.5,197.21,155.3
2018,4,6,16,0,83.0,170.0,3.1,16.3,211.0,177.44,138.73
2018,4,6,16,15,103.0,156.0,3.0,16.2,201.5,159.65,123.34
2018,4,6,16,30,123.0,142.0,2.9,16.1,192.0,143.72,109.3
2018,4,6,16,45,107.5,122.0,2.75,16.0,161.5,117.07,88.25
2018,4,6,17,0,92.0,102.0,2.6,15.9,131.0,92.25,69.35
2018,4,6,17,15,46.0,63.5,2.45,15.75,78.0,58.9,46.69
2018,4,6,17,30,0.0,25.0,2.3,15.6,25.0,24.12,15.76
2018,4,6,17,45,0.0,19.0,2.2,15.5,19.0,18.32,10.41
2018,4,6,18,0,0.0,13.0,2.1,15.4,13.0,12.53,4.89
2018,4,6,18,15,1.0,7.5,2.05,15.35,7.5,7.23,0.0
2018,4,6,18,30,2.0,2.0,2.0,15.3,2.0,1.97,0.0
2018,4,6,18,45,1.0,1.0,1.95,15.25,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.75,13.95,1.5,1.47,0.0
2018,4,7,6,0,0.0,3.0,2.7,13.9,3.0,2.95,0.0
2018,4,7,6,15,0.0,5.5,2.75,13.95,5.5,5.3,0.0
2018,4,7,6,30,0.0,8.0,2.8,14.0,8.0,7.71,0.77
2018,4,7,6,45,0.0,11.0,2.85,14.1,11.0,10.6,3.35
2018,4,7,7,0,0.0,14.0,2.9,14.2,14.0,13.5,5.91
2018,4,7,7,15,3.0,52.0,3.0,14.4,53.0,51.83,38.71
2018,4,7,7,30,6.0,90.0,3.1,14.6,92.0,92.24,72.86
2018,4,7,7,45,16.0,117.5,3.15,14.75,124.0,126.88,101.83
2018,4,7,8,0,26.0,145.0,3.2,14.9,156.0,167.82,135.56
2018,4,7,8,15,23.5,132.0,3.2,15.15,143.0,151.15,121.28
2018,4,7,8,30,21.0,119.0,3.2,15.4,130.0,135.4,107.88
2018,4,7,8,45,74.0,177.5,3.25,15.6,221.5,237.46,192.03
2018,4,7,9,0,127.0,236.0,3.3,15.8,313.0,350.8,282.29
2018,4,7,9,15,168.0,268.0,3.25,16.0,377.5,419.73,335.48
2018,4,7,9,30,209.0,300.0,3.2,16.2,442.0,489.56,388.33
2018,4,7,9,45,210.5,306.5,3.2,16.4,456.0,499.15,394.28
2018,4,7,10,0,212.0,313.0,3.2,16.6,470.0,508.14,400.08
2018,4,7,10,15,203.5,338.0,3.2,16.75,493.5,527.3,412.94
2018,4,7,10,30,195.0,363.0,3.2,16.9,517.0,545.21,424.75
2018,4,7,10,45,307.0,351.5,3.25,17.0,601.5,636.25,494.38
2018,4,7,11,0,419.0,340.0,3.3,17.1,686.0,725.33,560.6
2018,4,7,11,15,561.0,283.0,3.4,17.15,755.5,787.94,608.92
2018,4,7,11,30,703.0,226.0,3.5,17.2,825.0,849.27,655.74
2018,4,7,11,45,750.5,206.0,3.55,17.25,850.0,860.63,663.16
2018,4,7,12,0,798.0,186.0,3.6,17.3,875.0,867.1,667.63
2018,4,7,12,15,759.5,204.5,3.65,17.3,859.5,839.28,648.19
2018,4,7,12,30,721.0,223.0,3.7,17.3,844.0,808.46,626.18
2018,4,7,12,45,768.0,204.0,3.75,17.25,859.0,808.09,627.25
2018,4,7,13,0,815.0,185.0,3.8,17.2,874.0,803.51,624.73
2018,4,7,13,15,817.0,179.5,3.85,17.1,858.5,774.42,604.16
2018,4,7,13,30,819.0,174.0,3.9,17.0,843.0,743.02,581.5
2018,4,7,13,45,820.5,167.0,3.9,16.9,820.0,707.67,555.38
2018,4,7,14,0,822.0,160.0,3.9,16.8,797.0,670.26,527.23
2018,4,7,14,15,812.0,157.0,3.9,16.6,765.0,627.78,494.72
2018,4,7,14,30,802.0,154.0,3.9,16.4,733.0,584.4,460.77
2018,4,7,14,45,789.5,149.5,3.9,16.25,694.5,534.84,421.29
2018,4,7,15,0,777.0,145.0,3.9,16.1,656.0,487.49,382.46
2018,4,7,15,15,756.0,141.0,3.9,16.1,611.0,436.99,340.06
2018,4,7,15,30,735.0,137.0,3.9,16.1,566.0,387.48,297.54
2018,4,7,15,45,713.0,131.0,3.8,15.6,518.5,337.11,254.03
2018,4,7,16,0,691.0,125.0,3.7,15.1,471.0,288.3,211.21
2018,4,7,16,15,658.0,119.0,3.65,14.8,420.0,238.91,168.23
2018,4,7,16,30,625.0,113.0,3.6,14.5,369.0,192.67,129.01
2018,4,7,16,45,576.5,105.5,3.5,14.25,316.5,146.76,93.39
2018,4,7,17,0,528.0,98.0,3.4,14.0,264.0,105.32,66.24
2018,4,7,17,15,458.0,88.0,3.1,13.55,212.5,66.69,54.04
2018,4,7,17,30,388.0,78.0,2.8,13.1,161.0,57.84,45.99
2018,4,7,17,45,289.0,63.5,2.45,12.65,115.5,48.41,37.11
2018,4,7,18,0,190.0,49.0,2.1,12.2,70.0,39.63,28.13
2018,4,7,18,15,105.0,29.5,2.0,11.9,40.0,24.31,3.97
2018,4,7,18,30,20.0,10.0,1.9,11.6,10.0,9.83,0.0
2018,4,7,18,45,10.0,5.0,1.8,11.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,5,45,40.5,10.0,2.0,9.8,12.0,20.2,0.0
2018,4,8,6,0,81.0,20.0,2.1,10.2,24.0,52.55,0.0
2018,4,8,6,15,201.0,36.5,2.35,10.6,62.0,130.66,93.32
2018,4,8,6,30,321.0,53.0,2.6,11.0,100.0,205.4,162.22
2018,4,8,6,45,411.5,63.5,2.9,11.4,149.5,271.18,220.99
2018,4,8,7,0,502.0,74.0,3.2,11.8,199.0,347.18,287.21
2018,4,8,7,15,562.5,81.0,3.3,12.1,252.0,409.57,340.8
2018,4,8,7,30,623.0,88.0,3.4,12.4,305.0,475.75,395.87
2018,4,8,7,45,665.5,93.5,3.45,12.65,358.5,532.57,441.81
2018,4,8,8,0,708.0,99.0,3.5,12.9,412.0,590.98,487.71
2018,4,8,8,15,737.0,103.0,3.5,13.25,462.5,639.57,524.44
2018,4,8,8,30,766.0,107.0,3.5,13.6,513.0,688.08,559.72
2018,4,8,8,45,788.0,110.5,3.45,13.95,561.0,727.82,586.68
2018,4,8,9,0,810.0,114.0,3.4,14.3,609.0,769.11,614.39
2018,4,8,9,15,828.5,116.0,3.4,14.6,652.5,804.49,637.7
2018,4,8,9,30,847.0,118.0,3.4,14.9,696.0,838.01,659.47
2018,4,8,9,45,862.5,118.5,3.4,15.15,733.5,865.26,676.72
2018,4,8,10,0,878.0,119.0,3.4,15.4,771.0,885.48,688.97
2018,4,8,10,15,885.0,121.5,3.4,15.65,801.0,902.59,699.1
2018,4,8,10,30,892.0,124.0,3.4,15.9,831.0,916.78,707.27
2018,4,8,10,45,896.0,126.5,3.4,16.1,853.5,925.3,711.72
2018,4,8,11,0,900.0,129.0,3.4,16.3,876.0,930.7,714.18
2018,4,8,11,15,903.5,130.5,3.4,16.45,891.5,931.5,713.73
2018,4,8,11,30,907.0,132.0,3.4,16.6,907.0,929.14,711.27
2018,4,8,11,45,907.5,133.0,3.4,16.75,913.5,920.55,704.65
2018,4,8,12,0,908.0,134.0,3.4,16.9,920.0,908.89,696.09
2018,4,8,12,15,909.0,133.0,3.4,17.0,919.0,892.71,684.64
2018,4,8,12,30,910.0,132.0,3.4,17.1,918.0,873.6,671.26
2018,4,8,12,45,909.0,131.0,3.4,17.15,909.0,850.04,654.97
2018,4,8,13,0,908.0,130.0,3.4,17.2,900.0,823.81,636.82
2018,4,8,13,15,903.0,129.0,3.35,17.2,882.0,792.05,614.6
2018,4,8,13,30,898.0,128.0,3.3,17.2,864.0,758.08,590.77
2018,4,8,13,45,890.5,127.0,3.3,17.2,838.5,720.37,563.25
2018,4,8,14,0,883.0,126.0,3.3,17.2,813.0,680.95,533.44
2018,4,8,14,15,872.5,124.0,3.3,17.15,780.0,635.33,498.59
2018,4,8,14,30,862.0,122.0,3.3,17.1,747.0,590.22,463.28
2018,4,8,14,45,847.0,120.5,3.3,17.0,707.5,542.45,425.14
2018,4,8,15,0,832.0,119.0,3.3,16.9,668.0,494.48,385.87
2018,4,8,15,15,814.0,115.5,3.3,16.9,623.0,443.49,343.16
2018,4,8,15,30,796.0,112.0,3.3,16.9,578.0,393.08,299.89
2018,4,8,15,45,770.5,108.5,3.3,16.55,529.0,341.1,255.01
2018,4,8,16,0,745.0,105.0,3.3,16.2,480.0,287.32,208.09
2018,4,8,16,15,708.5,101.5,3.25,15.85,427.5,236.48,163.85
2018,4,8,16,30,672.0,98.0,3.2,15.5,375.0,189.06,123.59
2018,4,8,16,45,623.0,92.0,3.15,15.15,321.5,141.7,86.71
2018,4,8,17,0,574.0,86.0,3.1,14.8,268.0,99.53,59.11
2018,4,8,17,15,503.5,77.5,2.9,14.2,215.5,60.32,42.19
2018,4,8,17,30,433.0,69.0,2.7,13.6,163.0,50.56,39.47
2018,4,8,17,45,330.5,57.0,2.55,13.0,117.0,42.95,32.31
2018,4,8,18,0,228.0,45.0,2.4,12.4,71.0,34.97,24.28
2018,4,8,18,15,129.5,27.0,2.3,12.1,40.5,21.36,4.66
2018,4,8,18,30,31.0,9.0,2.2,11.8,10.0,8.85,0.0
2018,4,8,18,45,15.5,4.5,2.15,11.5,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,9,5,45,0.5,7.5,1.0,10.7,7.5,7.5,0.0
2018,4,9,6,0,1.0,15.0,1.0,11.0,15.0,14.79,0.0
2018,4,9,6,15,34.0,32.5,1.1,11.6,37.5,53.11,36.17
2018,4,9,6,30,67.0,50.0,1.2,12.2,60.0,87.04,66.83
2018,4,9,6,45,46.0,71.0,1.3,12.8,79.0,98.16,77.55
2018,4,9,7,0,25.0,92.0,1.4,13.4,98.0,111.97,89.62
2018,4,9,7,15,34.0,105.5,1.45,13.8,116.0,130.64,105.51
2018,4,9,7,30,43.0,119.0,1.5,14.2,134.0,150.31,121.87
2018,4,9,7,45,50.5,144.5,1.55,14.65,165.0,183.66,149.01
2018,4,9,8,0,58.0,170.0,1.6,15.1,196.0,217.21,175.71
2018,4,9,8,15,167.5,195.0,1.6,15.55,282.0,329.08,266.49
2018,4,9,8,30,277.0,220.0,1.6,16.0,368.0,448.49,359.25
2018,4,9,8,45,382.0,216.0,1.55,16.5,439.5,529.57,420.2
2018,4,9,9,0,487.0,212.0,1.5,17.0,511.0,624.76,489.43
2018,4,9,9,15,613.0,185.0,1.5,17.55,588.0,710.71,550.91
2018,4,9,9,30,739.0,158.0,1.5,18.1,665.0,797.58,609.69
2018,4,9,9,45,669.5,194.0,1.5,18.6,671.5,788.46,599.89
2018,4,9,10,0,600.0,230.0,1.5,19.1,678.0,773.61,585.78
2018,4,9,10,15,670.5,212.0,1.45,19.55,731.0,821.09,617.59
2018,4,9,10,30,741.0,194.0,1.4,20.0,784.0,867.25,645.64
2018,4,9,10,45,811.0,167.0,1.35,20.4,829.5,899.12,663.71
2018,4,9,11,0,881.0,140.0,1.3,20.8,875.0,927.74,679.58
2018,4,9,11,15,874.0,146.0,1.25,21.15,885.5,927.7,677.0
2018,4,9,11,30,867.0,152.0,1.2,21.5,896.0,920.36,670.21
2018,4,9,11,45,828.5,174.0,1.15,21.8,889.5,898.69,654.54
2018,4,9,12,0,790.0,196.0,1.1,22.1,883.0,874.5,637.53
2018,4,9,12,15,782.0,199.5,1.1,22.4,878.5,857.38,625.96
2018,4,9,12,30,774.0,203.0,1.1,22.7,874.0,836.27,611.78
2018,4,9,12,45,812.0,179.5,1.1,22.95,877.0,823.21,603.1
2018,4,9,13,0,850.0,156.0,1.1,23.2,880.0,807.03,592.35
2018,4,9,13,15,803.0,172.5,1.05,23.35,845.5,761.68,561.72
2018,4,9,13,30,756.0,189.0,1.0,23.5,811.0,715.75,529.14
2018,4,9,13,45,602.5,247.0,0.9,23.65,733.5,637.87,471.99
2018,4,9,14,0,449.0,305.0,0.8,23.8,656.0,568.26,420.37
2018,4,9,14,15,485.5,276.5,0.8,23.75,642.0,543.74,404.22
2018,4,9,14,30,522.0,248.0,0.8,23.7,628.0,515.64,384.48
2018,4,9,14,45,487.5,243.0,0.75,23.7,583.0,468.21,349.34
2018,4,9,15,0,453.0,238.0,0.7,23.7,538.0,423.02,315.47
2018,4,9,15,15,433.5,225.0,0.7,23.7,497.0,379.68,282.71
2018,4,9,15,30,414.0,212.0,0.7,23.7,456.0,337.74,250.32
2018,4,9,15,45,400.0,195.0,0.9,23.1,414.5,295.69,218.24
2018,4,9,16,0,386.0,178.0,1.1,22.5,373.0,254.84,186.08
2018,4,9,16,15,373.0,161.5,1.15,21.85,334.0,215.92,154.7
2018,4,9,16,30,360.0,145.0,1.2,21.2,295.0,178.27,124.47
2018,4,9,16,45,432.5,114.0,1.25,20.5,269.5,140.18,91.29
2018,4,9,17,0,505.0,83.0,1.3,19.8,244.0,94.03,55.18
2018,4,9,17,15,418.5,72.0,1.35,18.95,189.0,56.74,38.09
2018,4,9,17,30,332.0,61.0,1.4,18.1,134.0,44.13,33.16
2018,4,9,17,45,264.5,48.5,1.45,17.25,96.5,35.99,25.74
2018,4,9,18,0,197.0,36.0,1.5,16.4,59.0,27.39,17.58
2018,4,9,18,15,121.0,23.0,1.45,16.0,35.0,17.91,4.1
2018,4,9,18,30,45.0,10.0,1.4,15.6,11.0,9.83,0.0
2018,4,9,18,45,22.5,5.0,1.35,15.15,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,10,5,45,37.5,10.5,1.4,12.55,12.5,20.2,0.0
2018,4,10,6,0,75.0,21.0,1.4,12.8,25.0,53.1,0.0
2018,4,10,6,15,121.0,38.0,1.55,13.15,53.0,97.95,70.79
2018,4,10,6,30,167.0,55.0,1.7,13.5,81.0,140.47,109.96
2018,4,10,6,45,264.5,69.0,1.85,13.85,128.5,214.2,173.25
2018,4,10,7,0,362.0,83.0,2.0,14.2,176.0,289.88,237.63
2018,4,10,7,15,322.0,106.0,2.05,14.5,203.0,309.4,254.5
2018,4,10,7,30,282.0,129.0,2.1,14.8,230.0,316.49,260.36
2018,4,10,7,45,325.5,146.0,2.2,15.15,279.5,372.57,305.66
2018,4,10,8,0,369.0,163.0,2.3,15.5,329.0,431.17,351.67
2018,4,10,8,15,371.0,183.0,2.35,15.75,366.5,466.32,377.79
2018,4,10,8,30,373.0,203.0,2.4,16.0,404.0,500.4,402.66
2018,4,10,8,45,340.0,226.5,2.5,16.25,422.0,510.59,408.36
2018,4,10,9,0,307.0,250.0,2.6,16.5,440.0,517.59,411.63
2018,4,10,9,15,352.0,258.5,2.6,16.7,490.5,568.56,449.62
2018,4,10,9,30,397.0,267.0,2.6,16.9,541.0,628.38,493.01
2018,4,10,9,45,327.5,307.5,2.65,17.05,541.5,609.6,475.69
2018,4,10,10,0,258.0,348.0,2.7,17.2,542.0,594.77,461.6
2018,4,10,10,15,211.0,363.5,2.65,17.35,526.0,562.5,435.59
2018,4,10,10,30,164.0,379.0,2.6,17.5,510.0,536.17,413.89
2018,4,10,10,45,122.5,385.5,2.6,17.6,485.0,504.03,388.38
2018,4,10,11,0,81.0,392.0,2.6,17.7,460.0,465.3,357.98
2018,4,10,11,15,70.5,381.5,2.55,17.7,441.5,442.94,340.93
2018,4,10,11,30,60.0,371.0,2.5,17.7,423.0,420.71,323.88
2018,4,10,11,45,43.0,346.0,2.5,17.65,383.5,378.6,291.9
2018,4,10,12,0,26.0,321.0,2.5,17.6,344.0,337.2,260.25
2018,4,10,12,15,51.0,356.0,2.5,17.5,400.5,390.5,301.49
2018,4,10,12,30,76.0,391.0,2.5,17.4,457.0,442.12,340.52
2018,4,10,12,45,101.5,405.0,2.55,17.25,492.5,472.02,363.44
2018,4,10,13,0,127.0,419.0,2.6,17.1,528.0,500.05,384.94
2018,4,10,13,15,122.0,408.0,2.6,16.95,511.0,479.23,369.65
2018,4,10,13,30,117.0,397.0,2.6,16.8,494.0,458.55,354.64
2018,4,10,13,45,69.5,318.0,2.65,16.65,375.0,348.57,271.56
2018,4,10,14,0,22.0,239.0,2.7,16.5,256.0,241.11,188.38
2018,4,10,14,15,13.0,184.5,2.75,16.3,194.5,184.97,144.62
2018,4,10,14,30,4.0,130.0,2.8,16.1,133.0,127.61,98.94
2018,4,10,14,45,25.0,197.5,2.85,15.9,214.5,198.96,156.83
2018,4,10,15,0,46.0,265.0,2.9,15.7,296.0,266.66,210.72
2018,4,10,15,15,45.5,252.5,2.9,15.7,281.5,251.39,198.69
2018,4,10,15,30,45.0,240.0,2.9,15.7,267.0,236.08,186.78
2018,4,10,15,45,36.0,210.5,3.0,15.3,231.0,203.71,161.54
2018,4,10,16,0,27.0,181.0,3.1,14.9,195.0,172.48,136.98
2018,4,10,16,15,18.0,146.0,3.15,14.75,155.0,141.22,112.0
2018,4,10,16,30,9.0,111.0,3.2,14.6,115.0,106.82,84.16
2018,4,10,16,45,4.5,67.5,3.2,14.4,69.5,65.79,50.16
2018,4,10,17,0,0.0,24.0,3.2,14.2,24.0,23.16,14.2
2018,4,10,17,15,15.5,26.0,3.05,13.85,29.5,25.54,16.09
2018,4,10,17,30,31.0,28.0,2.9,13.5,35.0,25.66,17.34
2018,4,10,17,45,53.0,31.0,2.7,13.2,39.0,28.17,19.33
2018,4,10,18,0,75.0,34.0,2.5,12.9,43.0,28.18,18.63
2018,4,10,18,15,40.5,21.5,2.35,12.55,26.0,19.31,6.1
2018,4,10,18,30,6.0,9.0,2.2,12.2,9.0,8.85,0.0
2018,4,10,18,45,3.0,4.5,2.1,11.85,4.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,5,45,40.0,10.0,1.85,10.15,12.5,20.53,0.0
2018,4,11,6,0,80.0,20.0,1.8,10.3,25.0,53.6,10.67
2018,4,11,6,15,135.0,32.5,1.9,10.6,50.5,102.11,75.5
2018,4,11,6,30,190.0,45.0,2.0,10.9,76.0,144.3,114.51
2018,4,11,6,45,248.0,65.5,2.1,11.2,121.0,203.22,166.36
2018,4,11,7,0,306.0,86.0,2.2,11.5,166.0,266.55,221.11
2018,4,11,7,15,339.5,99.5,2.15,11.75,207.0,312.58,260.35
2018,4,11,7,30,373.0,113.0,2.1,12.0,248.0,360.8,300.23
2018,4,11,7,45,387.5,133.5,2.05,12.25,292.5,406.91,336.84
2018,4,11,8,0,402.0,154.0,2.0,12.5,337.0,452.93,372.29
2018,4,11,8,15,359.5,185.0,1.9,12.75,362.5,461.75,376.76
2018,4,11,8,30,317.0,216.0,1.8,13.0,388.0,475.12,384.36
2018,4,11,8,45,375.5,221.5,1.7,13.2,442.5,533.25,428.29
2018,4,11,9,0,434.0,227.0,1.6,13.4,497.0,602.38,478.66
2018,4,11,9,15,484.5,228.0,1.7,13.75,548.5,653.19,515.48
2018,4,11,9,30,535.0,229.0,1.8,14.1,600.0,704.61,552.34
2018,4,11,9,45,448.0,273.0,1.9,14.4,594.5,684.35,533.76
2018,4,11,10,0,361.0,317.0,2.0,14.7,589.0,651.89,507.08
2018,4,11,10,15,284.0,353.5,2.25,14.8,572.5,624.05,484.97
2018,4,11,10,30,207.0,390.0,2.5,14.9,556.0,586.21,455.16
2018,4,11,10,45,297.5,375.0,2.7,14.95,621.0,655.66,509.04
2018,4,11,11,0,388.0,360.0,2.9,15.0,686.0,717.86,556.39
2018,4,11,11,15,428.0,352.0,3.1,14.95,717.5,745.66,577.52
2018,4,11,11,30,468.0,344.0,3.3,14.9,749.0,766.7,594.14
2018,4,11,11,45,523.5,327.5,3.45,14.8,783.5,790.66,613.26
2018,4,11,12,0,579.0,311.0,3.6,14.7,818.0,811.75,630.26
2018,4,11,12,15,558.5,313.5,3.7,14.65,802.0,783.94,610.08
2018,4,11,12,30,538.0,316.0,3.8,14.6,786.0,755.0,589.25
2018,4,11,12,45,519.0,317.5,3.95,14.5,767.0,725.45,568.13
2018,4,11,13,0,500.0,319.0,4.1,14.4,748.0,695.24,546.25
2018,4,11,13,15,374.5,356.5,4.1,14.35,674.0,619.15,486.87
2018,4,11,13,30,249.0,394.0,4.1,14.3,600.0,549.07,431.55
2018,4,11,13,45,169.5,365.0,4.15,14.25,503.5,458.36,361.86
2018,4,11,14,0,90.0,336.0,4.2,14.2,407.0,374.11,295.98
2018,4,11,14,15,130.0,324.5,4.2,14.05,422.5,379.76,301.74
2018,4,11,14,30,170.0,313.0,4.2,13.9,438.0,384.13,305.86
2018,4,11,14,45,429.5,238.5,4.15,13.75,531.5,436.59,348.99
2018,4,11,15,0,689.0,164.0,4.1,13.6,625.0,470.88,374.56
2018,4,11,15,15,596.5,180.5,4.1,13.6,560.5,412.22,325.71
2018,4,11,15,30,504.0,197.0,4.1,13.6,496.0,361.1,283.22
2018,4,11,15,45,441.5,190.0,4.05,13.4,436.5,307.29,238.68
2018,4,11,16,0,379.0,183.0,4.0,13.2,377.0,259.33,199.03
2018,4,11,16,15,382.0,164.0,4.0,13.1,342.0,222.24,166.46
2018,4,11,16,30,385.0,145.0,4.0,13.0,307.0,184.81,133.8
2018,4,11,16,45,230.5,123.0,3.95,12.9,216.5,130.34,94.94
2018,4,11,17,0,76.0,101.0,3.9,12.8,126.0,92.41,70.55
2018,4,11,17,15,38.0,55.0,3.85,12.6,67.5,52.63,39.04
2018,4,11,17,30,0.0,9.0,3.8,12.4,9.0,8.67,2.15
2018,4,11,17,45,57.5,17.0,3.75,12.2,24.0,14.32,7.11
2018,4,11,18,0,115.0,25.0,3.7,12.0,39.0,18.5,10.39
2018,4,11,18,15,74.5,18.5,3.85,11.8,26.0,15.73,4.66
2018,4,11,18,30,34.0,12.0,4.0,11.6,13.0,11.8,0.0
2018,4,11,18,45,17.0,6.0,4.15,11.45,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,5,15,1.0,0.5,2.15,7.5,0.5,0.0,0.0
2018,4,12,5,30,2.0,1.0,2.2,7.9,1.0,0.0,0.0
2018,4,12,5,45,39.0,11.5,2.25,8.3,14.0,21.88,0.0
2018,4,12,6,0,76.0,22.0,2.3,8.7,27.0,55.84,19.34
2018,4,12,6,15,213.0,39.0,2.55,9.1,70.5,139.92,106.32
2018,4,12,6,30,350.0,56.0,2.8,9.5,114.0,225.52,181.79
2018,4,12,6,45,441.0,66.0,3.05,9.9,166.0,295.5,244.03
2018,4,12,7,0,532.0,76.0,3.3,10.3,218.0,373.09,311.47
2018,4,12,7,15,585.5,83.0,3.4,10.55,271.0,433.64,363.36
2018,4,12,7,30,639.0,90.0,3.5,10.8,324.0,497.38,416.3
2018,4,12,7,45,676.0,96.5,3.55,11.05,377.0,552.92,461.0
2018,4,12,8,0,713.0,103.0,3.6,11.3,430.0,609.62,505.36
2018,4,12,8,15,554.0,121.0,3.6,11.5,392.5,541.57,449.1
2018,4,12,8,30,395.0,139.0,3.6,11.7,355.0,456.45,378.75
2018,4,12,8,45,474.5,154.0,3.6,11.95,435.5,544.71,448.67
2018,4,12,9,0,554.0,169.0,3.6,12.2,516.0,639.86,521.1
2018,4,12,9,15,634.0,168.0,3.6,12.4,590.5,716.09,578.11
2018,4,12,9,30,714.0,167.0,3.6,12.6,665.0,793.68,633.73
2018,4,12,9,45,568.0,230.0,3.55,12.8,639.0,742.98,591.34
2018,4,12,10,0,422.0,293.0,3.5,13.0,613.0,688.03,545.12
2018,4,12,10,15,362.5,315.5,3.5,13.2,598.0,653.98,517.47
2018,4,12,10,30,303.0,338.0,3.5,13.4,583.0,624.69,492.99
2018,4,12,10,45,327.0,331.5,3.5,13.55,602.0,637.77,502.9
2018,4,12,11,0,351.0,325.0,3.5,13.7,621.0,649.93,511.87
2018,4,12,11,15,361.5,331.0,3.5,13.8,640.5,661.59,519.93
2018,4,12,11,30,372.0,337.0,3.5,13.9,660.0,676.11,530.01
2018,4,12,11,45,342.5,358.5,3.55,13.95,657.5,660.77,517.34
2018,4,12,12,0,313.0,380.0,3.6,14.0,655.0,648.82,507.29
2018,4,12,12,15,522.0,301.0,3.7,14.05,759.0,742.38,582.14
2018,4,12,12,30,731.0,222.0,3.8,14.1,863.0,825.24,646.96
2018,4,12,12,45,618.5,269.5,3.9,14.1,807.5,760.7,596.89
2018,4,12,13,0,506.0,317.0,4.0,14.1,752.0,699.26,549.42
2018,4,12,13,15,564.5,285.5,4.1,14.05,762.0,695.59,548.87
2018,4,12,13,30,623.0,254.0,4.2,14.0,772.0,686.93,544.05
2018,4,12,13,45,689.0,221.0,4.25,13.9,778.0,677.24,538.22
2018,4,12,14,0,755.0,188.0,4.3,13.8,784.0,661.58,527.39
2018,4,12,14,15,721.0,192.5,4.35,13.7,743.0,613.35,489.79
2018,4,12,14,30,687.0,197.0,4.4,13.6,702.0,566.32,452.57
2018,4,12,14,45,731.5,172.5,4.4,13.5,685.5,535.47,427.66
2018,4,12,15,0,776.0,148.0,4.4,13.4,669.0,499.72,397.7
2018,4,12,15,15,756.5,144.0,4.4,13.4,624.5,449.72,355.27
2018,4,12,15,30,737.0,140.0,4.4,13.4,580.0,400.57,312.65
2018,4,12,15,45,715.0,134.0,4.35,13.1,532.0,349.92,268.35
2018,4,12,16,0,693.0,128.0,4.3,12.8,484.0,300.84,224.73
2018,4,12,16,15,664.0,120.5,4.2,12.55,433.0,250.62,180.29
2018,4,12,16,30,635.0,113.0,4.1,12.3,382.0,203.13,138.97
2018,4,12,16,45,591.5,105.0,4.0,12.1,329.5,156.3,101.09
2018,4,12,17,0,548.0,97.0,3.9,11.9,277.0,114.14,71.36
2018,4,12,17,15,485.0,87.5,3.6,11.5,225.5,74.14,50.56
2018,4,12,17,30,422.0,78.0,3.3,11.1,174.0,57.16,45.86
2018,4,12,17,45,331.0,64.0,3.0,10.7,127.5,48.18,37.42
2018,4,12,18,0,240.0,50.0,2.7,10.3,81.0,38.72,28.16
2018,4,12,18,15,140.5,32.0,2.6,10.05,48.0,25.29,11.98
2018,4,12,18,30,41.0,14.0,2.5,9.8,15.0,13.76,0.0
2018,4,12,18,45,20.5,7.0,2.4,9.5,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.75,6.8,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,7.3,2.0,0.0,0.0
2018,4,13,5,45,74.0,16.0,1.85,7.85,21.0,36.09,0.0
2018,4,13,6,0,144.0,30.0,1.9,8.4,40.0,95.19,45.97
2018,4,13,6,15,256.5,44.0,2.05,8.95,80.5,163.19,125.35
2018,4,13,6,30,369.0,58.0,2.2,9.5,121.0,237.18,191.41
2018,4,13,6,45,450.0,67.5,2.4,10.1,171.0,303.13,249.93
2018,4,13,7,0,531.0,77.0,2.6,10.7,221.0,375.81,312.62
2018,4,13,7,15,586.0,84.0,2.8,11.25,274.5,437.31,364.58
2018,4,13,7,30,641.0,91.0,3.0,11.8,328.0,502.13,417.6
2018,4,13,7,45,679.5,96.0,3.2,12.35,381.0,557.09,461.29
2018,4,13,8,0,718.0,101.0,3.4,12.9,434.0,613.29,504.78
2018,4,13,8,15,745.0,106.0,3.4,13.3,485.0,662.22,541.13
2018,4,13,8,30,772.0,111.0,3.4,13.7,536.0,710.88,575.34
2018,4,13,8,45,792.0,114.5,3.45,14.1,583.0,749.27,601.31
2018,4,13,9,0,812.0,118.0,3.5,14.5,630.0,789.12,628.08
2018,4,13,9,15,831.0,119.0,3.45,14.85,673.0,823.86,650.41
2018,4,13,9,30,850.0,120.0,3.4,15.2,716.0,856.73,671.17
2018,4,13,9,45,865.5,120.0,3.35,15.5,753.5,883.42,687.45
2018,4,13,10,0,881.0,120.0,3.3,15.8,791.0,902.96,698.67
2018,4,13,10,15,888.5,122.0,3.3,16.05,820.5,919.82,708.54
2018,4,13,10,30,896.0,124.0,3.3,16.3,850.0,933.76,716.47
2018,4,13,10,45,901.0,125.5,3.25,16.6,872.5,941.94,720.02
2018,4,13,11,0,906.0,127.0,3.2,16.9,895.0,947.01,721.59
2018,4,13,11,15,908.0,128.5,3.2,17.1,909.0,946.26,719.95
2018,4,13,11,30,910.0,130.0,3.2,17.3,923.0,942.37,716.35
2018,4,13,11,45,909.5,131.0,3.2,17.45,928.5,932.66,709.05
2018,4,13,12,0,909.0,132.0,3.2,17.6,934.0,919.94,699.86
2018,4,13,12,15,899.0,137.5,3.15,17.75,929.0,900.55,685.86
2018,4,13,12,30,889.0,143.0,3.1,17.9,924.0,878.55,670.2
2018,4,13,12,45,894.5,137.5,3.1,18.0,916.5,856.22,654.83
2018,4,13,13,0,900.0,132.0,3.1,18.1,909.0,831.02,637.5
2018,4,13,13,15,894.5,132.0,3.1,18.15,891.0,799.89,616.1
2018,4,13,13,30,889.0,132.0,3.1,18.2,873.0,766.61,593.13
2018,4,13,13,45,879.0,132.0,3.05,18.25,846.5,728.26,565.51
2018,4,13,14,0,869.0,132.0,3.0,18.3,820.0,687.01,534.47
2018,4,13,14,15,850.5,133.5,2.95,18.25,784.5,641.69,499.99
2018,4,13,14,30,832.0,135.0,2.9,18.2,749.0,596.02,464.58
2018,4,13,14,45,828.0,129.0,2.85,18.1,713.5,550.99,429.1
