Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,15,0,824.0,123.0,2.8,18.0,678.0,504.9,391.84
2018,4,13,15,15,807.5,119.5,2.8,18.0,634.0,454.78,350.49
2018,4,13,15,30,791.0,116.0,2.8,18.0,590.0,405.14,308.47
2018,4,13,15,45,770.0,111.5,2.65,17.7,542.0,350.45,261.84
2018,4,13,16,0,749.0,107.0,2.5,17.4,494.0,300.22,217.97
2018,4,13,16,15,722.5,101.0,2.35,17.0,443.0,249.02,173.39
2018,4,13,16,30,696.0,95.0,2.2,16.6,392.0,200.19,131.45
2018,4,13,16,45,659.5,88.0,2.0,16.25,339.5,151.79,92.49
2018,4,13,17,0,623.0,81.0,1.8,15.9,287.0,107.2,61.14
2018,4,13,17,15,565.5,73.5,1.75,15.15,235.0,65.64,40.41
2018,4,13,17,30,508.0,66.0,1.7,14.4,183.0,47.52,36.75
2018,4,13,17,45,420.5,55.5,1.65,13.7,135.5,41.82,31.41
2018,4,13,18,0,333.0,45.0,1.6,13.0,88.0,35.79,25.41
2018,4,13,18,15,207.5,29.5,1.6,12.6,52.5,23.09,11.01
2018,4,13,18,30,82.0,14.0,1.6,12.2,17.0,13.76,0.0
2018,4,13,18,45,41.0,7.0,1.6,11.8,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.35,9.7,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.3,10.1,2.0,0.0,0.0
2018,4,14,5,45,102.0,16.5,1.3,10.5,23.5,44.67,0.0
2018,4,14,6,0,195.0,31.0,1.3,10.9,45.0,114.7,63.39
2018,4,14,6,15,308.5,42.5,1.35,11.45,86.5,181.41,138.72
2018,4,14,6,30,422.0,54.0,1.4,12.0,128.0,257.03,205.25
2018,4,14,6,45,497.0,62.5,1.5,12.55,178.5,321.81,261.9
2018,4,14,7,0,572.0,71.0,1.6,13.1,229.0,392.46,321.65
2018,4,14,7,15,621.5,77.5,1.55,13.6,282.0,452.08,370.27
2018,4,14,7,30,671.0,84.0,1.5,14.1,335.0,514.56,419.17
2018,4,14,7,45,706.0,88.5,1.45,14.6,387.5,567.9,459.19
2018,4,14,8,0,741.0,93.0,1.4,15.1,440.0,622.2,498.45
2018,4,14,8,15,767.5,96.5,1.3,15.65,490.5,667.52,528.69
2018,4,14,8,30,794.0,100.0,1.2,16.2,541.0,715.05,558.66
2018,4,14,8,45,813.5,103.0,1.1,16.75,588.0,755.92,582.93
2018,4,14,9,0,833.0,106.0,1.0,17.3,635.0,795.41,605.57
2018,4,14,9,15,850.5,107.5,1.0,17.8,678.0,829.96,625.82
2018,4,14,9,30,868.0,109.0,1.0,18.3,721.0,857.79,641.39
2018,4,14,9,45,882.5,109.0,0.95,18.75,758.0,884.07,655.17
2018,4,14,10,0,897.0,109.0,0.9,19.2,795.0,907.91,667.2
2018,4,14,10,15,905.5,109.5,0.9,19.5,824.5,924.32,675.65
2018,4,14,10,30,914.0,110.0,0.9,19.8,854.0,937.8,682.38
2018,4,14,10,45,920.0,110.5,0.95,20.1,876.5,946.01,686.8
2018,4,14,11,0,926.0,111.0,1.0,20.4,899.0,951.08,689.41
2018,4,14,11,15,929.0,112.0,1.05,20.55,913.5,950.78,689.14
2018,4,14,11,30,932.0,113.0,1.1,20.7,928.0,947.28,687.01
2018,4,14,11,45,933.5,113.5,1.15,20.85,934.5,938.75,681.8
2018,4,14,12,0,935.0,114.0,1.2,21.0,941.0,927.09,674.72
2018,4,14,12,15,934.0,114.0,1.3,21.05,939.0,909.71,665.02
2018,4,14,12,30,933.0,114.0,1.4,21.1,937.0,889.41,653.38
2018,4,14,12,45,930.5,114.0,1.5,21.15,927.0,865.06,638.97
2018,4,14,13,0,928.0,114.0,1.6,21.2,917.0,838.05,622.64
2018,4,14,13,15,924.0,113.0,1.7,21.15,899.5,806.43,603.24
2018,4,14,13,30,920.0,112.0,1.8,21.1,882.0,772.5,582.0
2018,4,14,13,45,914.0,110.5,1.95,21.0,856.5,734.58,558.14
2018,4,14,14,0,908.0,109.0,2.1,20.9,831.0,694.82,530.95
2018,4,14,14,15,899.5,107.5,2.15,20.75,798.5,651.86,499.79
2018,4,14,14,30,891.0,106.0,2.2,20.6,766.0,607.62,466.84
2018,4,14,14,45,879.5,103.5,2.3,20.4,727.0,559.83,430.57
2018,4,14,15,0,868.0,101.0,2.4,20.2,688.0,511.44,392.67
2018,4,14,15,15,852.0,99.0,2.4,20.2,644.0,457.6,348.96
2018,4,14,15,30,836.0,97.0,2.4,20.2,600.0,407.4,306.82
2018,4,14,15,45,815.0,93.5,2.55,19.55,551.0,354.74,262.71
2018,4,14,16,0,794.0,90.0,2.7,18.9,502.0,303.4,218.52
2018,4,14,16,15,764.0,86.5,2.7,18.35,450.0,251.48,173.51
2018,4,14,16,30,734.0,83.0,2.7,17.8,398.0,202.27,131.33
2018,4,14,16,45,693.0,79.0,2.75,17.25,345.0,150.43,89.66
2018,4,14,17,0,652.0,75.0,2.8,16.7,292.0,106.18,58.67
2018,4,14,17,15,592.0,69.0,2.65,16.05,239.5,64.14,37.57
2018,4,14,17,30,532.0,63.0,2.5,15.4,187.0,44.6,34.02
2018,4,14,17,45,439.5,53.5,2.35,14.7,138.5,39.69,29.42
2018,4,14,18,0,347.0,44.0,2.2,14.0,90.0,34.52,24.26
2018,4,14,18,15,221.0,30.5,2.15,13.65,55.0,23.85,12.07
2018,4,14,18,30,95.0,17.0,2.1,13.3,20.0,16.71,0.0
2018,4,14,18,45,47.5,8.5,2.0,13.0,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,15,5,15,1.0,0.5,1.55,10.4,0.5,0.0,0.0
2018,4,15,5,30,2.0,1.0,1.7,10.6,1.0,0.0,0.0
2018,4,15,5,45,53.0,14.5,1.8,10.8,18.5,29.24,0.0
2018,4,15,6,0,104.0,28.0,1.9,11.0,36.0,75.9,44.44
2018,4,15,6,15,168.5,40.5,2.1,11.35,65.5,126.42,96.91
2018,4,15,6,30,233.0,53.0,2.3,11.7,95.0,175.09,140.72
2018,4,15,6,45,371.5,66.5,2.5,12.1,159.0,266.26,219.12
2018,4,15,7,0,510.0,80.0,2.7,12.5,223.0,372.32,308.52
2018,4,15,7,15,589.5,84.0,2.7,12.9,282.0,443.74,367.75
2018,4,15,7,30,669.0,88.0,2.7,13.3,341.0,520.4,429.39
2018,4,15,7,45,697.0,94.0,2.75,13.75,391.5,570.98,468.57
2018,4,15,8,0,725.0,100.0,2.8,14.2,442.0,621.98,507.0
2018,4,15,8,15,732.0,108.5,2.85,14.55,486.0,660.89,535.19
2018,4,15,8,30,739.0,117.0,2.9,14.9,530.0,698.2,560.81
2018,4,15,8,45,785.5,114.5,3.0,15.25,586.5,749.48,596.52
2018,4,15,9,0,832.0,112.0,3.1,15.6,643.0,803.92,633.86
2018,4,15,9,15,846.5,114.5,3.2,15.85,685.0,837.04,655.62
2018,4,15,9,30,861.0,117.0,3.3,16.1,727.0,868.05,675.94
2018,4,15,9,45,872.0,118.0,3.4,16.3,762.5,887.25,688.01
2018,4,15,10,0,883.0,119.0,3.5,16.5,798.0,908.83,701.9
2018,4,15,10,15,891.0,120.5,3.6,16.6,827.5,925.57,712.7
2018,4,15,10,30,899.0,122.0,3.7,16.7,857.0,939.41,721.61
2018,4,15,10,45,904.0,123.0,3.75,16.8,878.5,947.02,726.01
2018,4,15,11,0,909.0,124.0,3.8,16.9,900.0,951.53,728.45
2018,4,15,11,15,912.5,124.5,3.9,16.95,914.5,951.05,728.02
2018,4,15,11,30,916.0,125.0,4.0,17.0,929.0,947.44,725.58
2018,4,15,11,45,917.5,124.5,4.05,17.0,934.5,937.92,719.01
2018,4,15,12,0,919.0,124.0,4.1,17.0,940.0,925.35,710.46
2018,4,15,12,15,918.0,124.0,4.2,16.95,937.5,908.11,699.13
2018,4,15,12,30,917.0,124.0,4.3,16.9,935.0,888.01,685.8
2018,4,15,12,45,903.5,128.0,4.4,16.85,920.0,858.81,666.33
2018,4,15,13,0,890.0,132.0,4.5,16.8,905.0,827.5,645.25
2018,4,15,13,15,894.0,126.5,4.6,16.65,890.0,798.65,626.01
2018,4,15,13,30,898.0,121.0,4.7,16.5,875.0,767.16,604.64
2018,4,15,13,45,889.0,120.0,4.75,16.4,848.0,728.31,577.27
2018,4,15,14,0,880.0,119.0,4.8,16.3,821.0,687.89,546.62
2018,4,15,14,15,763.0,156.5,4.85,16.05,747.5,613.36,488.35
2018,4,15,14,30,646.0,194.0,4.9,15.8,674.0,545.09,434.17
2018,4,15,14,45,651.0,181.5,4.95,15.6,644.0,506.39,403.41
2018,4,15,15,0,656.0,169.0,5.0,15.4,614.0,466.28,370.53
2018,4,15,15,15,657.5,159.5,5.0,15.4,581.0,425.98,336.19
2018,4,15,15,30,659.0,150.0,5.0,15.4,548.0,384.76,300.22
2018,4,15,15,45,550.0,163.5,5.0,14.6,477.5,326.16,252.17
2018,4,15,16,0,441.0,177.0,5.0,13.8,407.0,276.38,211.83
2018,4,15,16,15,439.0,155.5,4.95,13.4,365.0,233.0,173.97
2018,4,15,16,30,437.0,134.0,4.9,13.0,323.0,189.85,136.35
2018,4,15,16,45,447.5,116.5,4.8,12.6,288.0,151.99,103.63
2018,4,15,17,0,458.0,99.0,4.7,12.2,253.0,113.17,73.02
2018,4,15,17,15,422.5,84.5,4.5,11.9,207.5,74.48,49.61
2018,4,15,17,30,387.0,70.0,4.3,11.6,162.0,50.5,39.85
2018,4,15,17,45,322.5,57.5,4.05,11.3,121.0,42.59,32.45
2018,4,15,18,0,258.0,45.0,3.8,11.0,80.0,34.25,24.38
2018,4,15,18,15,161.5,31.0,3.7,10.85,49.5,24.17,12.97
2018,4,15,18,30,65.0,17.0,3.6,10.7,19.0,16.71,0.0
2018,4,15,18,45,32.5,8.5,3.45,10.55,9.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,16,5,15,1.0,1.0,1.55,9.15,1.0,0.0,0.0
2018,4,16,5,30,2.0,2.0,1.6,9.4,2.0,0.0,0.0
2018,4,16,5,45,21.5,13.5,1.7,9.6,15.0,19.43,0.0
2018,4,16,6,0,41.0,25.0,1.8,9.8,28.0,45.31,26.49
2018,4,16,6,15,65.0,41.5,1.9,9.9,51.0,75.13,56.6
2018,4,16,6,30,89.0,58.0,2.0,10.0,74.0,106.17,84.66
2018,4,16,6,45,53.5,54.0,2.15,10.15,64.5,85.58,68.38
2018,4,16,7,0,18.0,50.0,2.3,10.3,55.0,59.1,45.78
2018,4,16,7,15,9.0,43.0,2.45,10.35,45.5,47.21,35.49
2018,4,16,7,30,0.0,36.0,2.6,10.4,36.0,34.76,24.48
2018,4,16,7,45,0.0,45.5,2.75,10.45,45.5,43.95,32.31
2018,4,16,8,0,0.0,55.0,2.9,10.5,55.0,53.15,40.05
2018,4,16,8,15,59.5,122.0,3.0,10.6,155.5,172.87,142.64
2018,4,16,8,30,119.0,189.0,3.1,10.7,256.0,292.23,241.44
2018,4,16,8,45,158.5,220.0,3.25,10.75,317.0,359.16,295.35
2018,4,16,9,0,198.0,251.0,3.4,10.8,378.0,427.47,349.55
2018,4,16,9,15,138.5,223.5,3.5,10.9,315.0,350.93,286.67
2018,4,16,9,30,79.0,196.0,3.6,11.0,252.0,272.32,221.67
2018,4,16,9,45,43.0,175.5,3.7,11.05,206.0,213.58,172.75
2018,4,16,10,0,7.0,155.0,3.8,11.1,160.0,157.35,125.25
2018,4,16,10,15,79.5,266.0,3.8,11.1,331.0,345.88,279.25
2018,4,16,10,30,152.0,377.0,3.8,11.1,502.0,525.64,419.14
2018,4,16,10,45,180.5,396.5,3.8,11.15,548.5,569.54,451.72
2018,4,16,11,0,209.0,416.0,3.8,11.2,595.0,612.56,483.94
2018,4,16,11,15,276.0,395.0,3.8,11.15,635.5,653.18,516.06
2018,4,16,11,30,343.0,374.0,3.8,11.1,676.0,686.78,542.78
2018,4,16,11,45,373.5,364.0,3.8,11.1,695.0,697.09,550.91
2018,4,16,12,0,404.0,354.0,3.8,11.1,714.0,708.43,559.86
2018,4,16,12,15,365.0,346.0,3.8,11.05,670.5,656.79,520.71
2018,4,16,12,30,326.0,338.0,3.8,11.0,627.0,603.89,480.62
2018,4,16,12,45,193.5,318.0,3.85,11.0,489.0,466.53,373.15
2018,4,16,13,0,61.0,298.0,3.9,11.0,351.0,335.12,267.48
2018,4,16,13,15,56.0,319.0,3.9,11.0,367.0,348.1,277.85
2018,4,16,13,30,51.0,340.0,3.9,11.0,383.0,360.77,287.6
2018,4,16,13,45,111.5,349.5,3.95,10.95,440.0,406.23,324.91
2018,4,16,14,0,172.0,359.0,4.0,10.9,497.0,447.77,358.43
2018,4,16,14,15,353.5,303.0,4.0,10.85,571.5,497.02,399.93
2018,4,16,14,30,535.0,247.0,4.0,10.8,646.0,531.34,428.13
2018,4,16,14,45,633.0,199.5,4.0,10.7,648.0,514.74,414.88
2018,4,16,15,0,731.0,152.0,4.0,10.6,650.0,489.1,393.37
2018,4,16,15,15,703.0,150.0,4.0,10.6,604.0,439.13,350.92
2018,4,16,15,30,675.0,148.0,4.0,10.6,558.0,390.91,309.21
2018,4,16,15,45,656.5,138.5,4.0,10.4,510.5,341.29,265.79
2018,4,16,16,0,638.0,129.0,4.0,10.2,463.0,292.98,222.75
2018,4,16,16,15,683.5,107.0,3.95,10.1,432.0,250.65,182.12
2018,4,16,16,30,729.0,85.0,3.9,10.0,401.0,203.7,137.32
2018,4,16,16,45,637.5,87.0,3.8,9.85,337.5,153.5,97.39
2018,4,16,17,0,546.0,89.0,3.7,9.7,274.0,113.02,69.73
2018,4,16,17,15,448.5,81.5,3.45,9.5,216.0,74.33,48.7
2018,4,16,17,30,351.0,74.0,3.2,9.3,158.0,53.45,42.92
2018,4,16,17,45,357.5,59.0,3.0,9.1,126.0,43.7,33.78
2018,4,16,18,0,364.0,44.0,2.8,8.9,94.0,34.05,24.5
2018,4,16,18,15,239.5,30.5,2.6,8.75,58.0,23.7,13.16
2018,4,16,18,30,115.0,17.0,2.4,8.6,22.0,16.71,0.0
2018,4,16,18,45,57.5,8.5,2.25,8.45,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,1.2,6.8,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,1.1,7.2,5.0,0.0,0.0
2018,4,17,5,45,137.0,19.5,1.05,7.55,30.5,58.96,0.0
2018,4,17,6,0,250.0,34.0,1.0,7.9,56.0,142.47,96.87
2018,4,17,6,15,360.5,44.5,1.05,8.35,100.0,207.29,162.65
2018,4,17,6,30,471.0,55.0,1.1,8.8,144.0,284.63,230.87
2018,4,17,6,45,541.0,63.5,1.15,9.25,196.0,349.92,288.01
2018,4,17,7,0,611.0,72.0,1.2,9.7,248.0,420.62,347.61
2018,4,17,7,15,658.0,77.5,1.25,10.1,302.0,479.74,396.04
2018,4,17,7,30,705.0,83.0,1.3,10.5,356.0,541.42,444.76
2018,4,17,7,45,738.5,88.5,1.35,10.9,410.0,596.5,486.7
2018,4,17,8,0,772.0,94.0,1.4,11.3,464.0,649.8,526.13
2018,4,17,8,15,796.5,97.5,1.45,11.75,515.0,697.42,558.95
2018,4,17,8,30,821.0,101.0,1.5,12.2,566.0,744.44,590.44
2018,4,17,8,45,839.0,104.5,1.5,12.6,613.5,785.47,616.68
2018,4,17,9,0,857.0,108.0,1.5,13.0,661.0,824.96,641.45
2018,4,17,9,15,872.0,109.5,1.45,13.35,703.5,857.95,660.87
2018,4,17,9,30,887.0,111.0,1.4,13.7,746.0,883.97,675.29
2018,4,17,9,45,898.5,112.5,1.35,14.05,783.0,909.5,689.32
2018,4,17,10,0,910.0,114.0,1.3,14.4,820.0,932.42,701.45
2018,4,17,10,15,916.0,116.5,1.3,14.65,849.0,948.68,710.2
2018,4,17,10,30,922.0,119.0,1.3,14.9,878.0,961.9,717.09
2018,4,17,10,45,926.0,120.5,1.25,15.15,900.0,969.16,719.37
2018,4,17,11,0,930.0,122.0,1.2,15.4,922.0,973.24,719.75
2018,4,17,11,15,932.5,123.5,1.2,15.6,936.5,972.75,718.32
2018,4,17,11,30,935.0,125.0,1.2,15.8,951.0,969.04,715.01
2018,4,17,11,45,935.5,125.5,1.2,15.95,956.5,959.37,708.14
2018,4,17,12,0,936.0,126.0,1.2,16.1,962.0,946.6,699.45
2018,4,17,12,15,935.0,126.0,1.25,16.2,959.5,929.01,688.67
2018,4,17,12,30,934.0,126.0,1.3,16.3,957.0,908.5,676.04
2018,4,17,12,45,931.5,125.0,1.35,16.4,946.5,883.0,660.08
2018,4,17,13,0,929.0,124.0,1.4,16.5,936.0,854.87,642.31
2018,4,17,13,15,922.0,125.0,1.4,16.5,917.0,822.68,621.32
2018,4,17,13,30,915.0,126.0,1.4,16.5,898.0,788.37,598.79
2018,4,17,13,45,904.5,127.0,1.45,16.5,871.5,749.67,573.56
2018,4,17,14,0,894.0,128.0,1.5,16.5,845.0,709.44,545.13
2018,4,17,14,15,883.5,127.0,1.6,16.4,812.0,666.09,514.29
2018,4,17,14,30,873.0,126.0,1.7,16.3,779.0,619.37,480.06
2018,4,17,14,45,859.0,123.5,1.75,16.2,739.0,570.52,442.85
2018,4,17,15,0,845.0,121.0,1.8,16.1,699.0,521.41,404.29
2018,4,17,15,15,828.0,118.5,1.8,16.1,654.5,470.95,363.21
2018,4,17,15,30,811.0,116.0,1.8,16.1,610.0,420.98,321.39
2018,4,17,15,45,788.0,112.0,2.05,15.7,560.5,368.33,277.47
2018,4,17,16,0,765.0,108.0,2.3,15.3,511.0,313.69,230.75
2018,4,17,16,15,701.5,107.0,2.3,14.95,448.0,256.85,182.62
2018,4,17,16,30,638.0,106.0,2.3,14.6,385.0,206.23,140.36
2018,4,17,16,45,575.0,98.0,2.3,14.3,325.0,156.06,100.37
2018,4,17,17,0,512.0,90.0,2.3,14.0,265.0,112.48,69.12
2018,4,17,17,15,470.0,78.5,2.2,13.35,218.0,73.28,45.89
2018,4,17,17,30,428.0,67.0,2.1,12.7,171.0,47.47,37.0
2018,4,17,17,45,356.5,56.5,2.0,12.1,128.5,41.62,31.56
2018,4,17,18,0,285.0,46.0,1.9,11.5,86.0,34.89,25.03
2018,4,17,18,15,185.5,31.5,1.9,11.1,53.5,24.44,13.94
2018,4,17,18,30,86.0,17.0,1.9,10.7,21.0,16.71,0.0
2018,4,17,18,45,43.0,8.5,1.9,10.35,10.5,8.36,0.0
2018,4,17,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.15,8.55,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,8.7,1.0,0.98,0.0
2018,4,18,5,45,0.0,4.5,1.05,8.9,4.5,4.42,0.0
2018,4,18,6,0,0.0,8.0,1.0,9.1,8.0,7.71,0.33
2018,4,18,6,15,0.0,11.0,1.1,9.4,11.0,10.6,3.35
2018,4,18,6,30,0.0,14.0,1.2,9.7,14.0,13.5,6.02
2018,4,18,6,45,0.0,22.0,1.3,9.95,22.0,21.22,12.82
2018,4,18,7,0,0.0,30.0,1.4,10.2,30.0,28.95,19.57
2018,4,18,7,15,0.0,38.0,1.35,10.4,38.0,36.69,26.24
2018,4,18,7,30,0.0,46.0,1.3,10.6,46.0,44.43,32.82
2018,4,18,7,45,0.0,51.5,1.3,10.75,51.5,49.76,37.25
2018,4,18,8,0,0.0,57.0,1.3,10.9,57.0,55.09,41.63
2018,4,18,8,15,0.0,64.0,1.25,11.15,64.0,61.88,47.18
2018,4,18,8,30,0.0,71.0,1.2,11.4,71.0,68.67,52.68
2018,4,18,8,45,0.5,82.5,1.2,11.65,83.0,80.22,62.13
2018,4,18,9,0,1.0,94.0,1.2,11.9,95.0,91.81,71.52
2018,4,18,9,15,54.0,195.5,1.2,12.2,234.5,243.5,196.2
2018,4,18,9,30,107.0,297.0,1.2,12.5,374.0,404.88,321.13
2018,4,18,9,45,189.0,329.5,1.25,12.8,473.5,511.15,401.04
2018,4,18,10,0,271.0,362.0,1.3,13.1,573.0,626.68,485.06
2018,4,18,10,15,308.0,366.5,1.4,13.35,614.5,664.55,511.57
2018,4,18,10,30,345.0,371.0,1.5,13.6,656.0,701.92,538.26
2018,4,18,10,45,344.0,380.5,1.55,13.8,671.0,708.99,542.14
2018,4,18,11,0,343.0,390.0,1.6,14.0,686.0,714.65,545.39
2018,4,18,11,15,266.5,409.5,1.7,14.15,641.5,660.55,504.9
2018,4,18,11,30,190.0,429.0,1.8,14.3,597.0,601.48,460.77
2018,4,18,11,45,195.5,431.5,1.9,14.4,605.5,603.84,463.23
2018,4,18,12,0,201.0,434.0,2.0,14.5,614.0,605.34,464.59
2018,4,18,12,15,132.0,396.5,2.1,14.55,514.5,502.98,388.64
2018,4,18,12,30,63.0,359.0,2.2,14.6,415.0,401.66,311.97
2018,4,18,12,45,39.5,317.5,2.3,14.65,352.5,339.42,264.78
2018,4,18,13,0,16.0,276.0,2.4,14.7,290.0,278.85,217.83
2018,4,18,13,15,12.5,246.5,2.45,14.75,257.5,247.03,193.32
2018,4,18,13,30,9.0,217.0,2.5,14.8,225.0,215.56,168.76
2018,4,18,13,45,20.0,243.0,2.55,14.8,259.5,245.74,193.08
2018,4,18,14,0,31.0,269.0,2.6,14.8,294.0,275.39,216.66
2018,4,18,14,15,45.5,292.5,2.6,14.7,327.5,303.36,238.91
2018,4,18,14,30,60.0,316.0,2.6,14.6,361.0,329.3,259.42
2018,4,18,14,45,108.0,311.5,2.65,14.55,387.5,342.88,270.76
2018,4,18,15,0,156.0,307.0,2.7,14.5,414.0,354.97,280.45
2018,4,18,15,15,393.0,231.5,2.7,14.5,477.5,377.46,297.6
2018,4,18,15,30,630.0,156.0,2.7,14.5,541.0,383.56,298.54
2018,4,18,15,45,730.5,121.0,2.7,14.1,533.5,354.92,271.01
2018,4,18,16,0,831.0,86.0,2.7,13.7,526.0,319.1,235.61
2018,4,18,16,15,808.0,82.0,2.6,13.4,474.5,266.42,188.39
2018,4,18,16,30,785.0,78.0,2.5,13.1,423.0,215.69,143.3
2018,4,18,16,45,748.0,73.5,2.45,12.8,368.5,164.69,100.59
2018,4,18,17,0,711.0,69.0,2.4,12.5,314.0,117.51,65.39
2018,4,18,17,15,647.0,64.5,2.15,11.85,258.5,69.5,37.83
2018,4,18,17,30,583.0,60.0,1.9,11.2,203.0,41.24,31.65
2018,4,18,17,45,432.0,53.0,1.7,10.55,145.0,38.38,28.9
2018,4,18,18,0,281.0,46.0,1.5,9.9,87.0,34.79,25.18
2018,4,18,18,15,177.0,31.5,1.45,9.5,53.5,24.35,14.28
2018,4,18,18,30,73.0,17.0,1.4,9.1,20.0,14.4,0.0
2018,4,18,18,45,36.5,8.5,1.4,8.75,10.0,8.36,0.0
2018,4,18,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,19,5,15,22.5,3.0,1.5,7.6,3.0,0.0,0.0
2018,4,19,5,30,45.0,6.0,1.7,8.0,6.0,17.24,0.0
2018,4,19,5,45,180.0,20.0,1.95,8.4,35.0,84.48,0.0
2018,4,19,6,0,315.0,34.0,2.2,8.8,64.0,165.08,118.3
2018,4,19,6,15,420.5,42.5,2.3,9.25,109.5,231.91,183.58
2018,4,19,6,30,526.0,51.0,2.4,9.7,155.0,308.17,251.66
2018,4,19,6,45,587.0,58.5,2.55,10.15,206.5,370.67,307.33
2018,4,19,7,0,648.0,66.0,2.7,10.6,258.0,437.79,364.97
2018,4,19,7,15,690.5,71.5,2.8,11.05,312.0,496.04,413.48
2018,4,19,7,30,733.0,77.0,2.9,11.5,366.0,554.08,460.26
2018,4,19,7,45,761.5,81.5,3.0,11.95,418.5,606.12,500.79
2018,4,19,8,0,790.0,86.0,3.1,12.4,471.0,658.44,539.94
2018,4,19,8,15,812.0,89.0,3.15,12.8,521.0,704.29,572.06
2018,4,19,8,30,834.0,92.0,3.2,13.2,571.0,749.36,603.06
2018,4,19,8,45,850.5,95.0,3.3,13.6,617.5,789.02,629.84
2018,4,19,9,0,867.0,98.0,3.4,14.0,664.0,822.33,651.74
2018,4,19,9,15,880.0,100.5,3.4,14.3,706.0,855.0,672.74
2018,4,19,9,30,893.0,103.0,3.4,14.6,748.0,885.47,692.0
2018,4,19,9,45,903.0,104.5,3.4,14.9,784.0,909.81,706.84
2018,4,19,10,0,913.0,106.0,3.4,15.2,820.0,931.48,719.82
2018,4,19,10,15,920.5,108.0,3.4,15.4,850.0,948.6,729.93
2018,4,19,10,30,928.0,110.0,3.4,15.6,880.0,962.71,738.07
2018,4,19,10,45,934.5,110.0,3.4,15.8,902.5,970.73,742.11
2018,4,19,11,0,941.0,110.0,3.4,16.0,925.0,975.59,744.16
2018,4,19,11,15,944.5,111.0,3.45,16.15,940.0,975.52,743.49
2018,4,19,11,30,948.0,112.0,3.5,16.3,955.0,972.2,740.76
2018,4,19,11,45,949.5,112.0,3.55,16.45,961.0,962.86,734.05
2018,4,19,12,0,951.0,112.0,3.6,16.6,967.0,950.35,725.31
2018,4,19,12,15,948.0,114.0,3.65,16.65,964.5,932.82,713.47
2018,4,19,12,30,945.0,116.0,3.7,16.7,962.0,912.37,699.69
2018,4,19,12,45,939.5,117.0,3.75,16.75,950.5,886.12,681.89
2018,4,19,13,0,934.0,118.0,3.8,16.8,939.0,857.33,662.29
2018,4,19,13,15,930.0,117.0,3.85,16.8,920.5,825.43,640.54
2018,4,19,13,30,926.0,116.0,3.9,16.8,902.0,791.24,617.02
2018,4,19,13,45,920.5,113.5,3.95,16.75,876.0,752.46,590.13
2018,4,19,14,0,915.0,111.0,4.0,16.7,850.0,711.83,560.66
2018,4,19,14,15,906.5,110.0,3.95,16.6,817.5,669.02,527.82
2018,4,19,14,30,898.0,109.0,3.9,16.5,785.0,624.93,493.31
2018,4,19,14,45,885.5,107.0,3.85,16.45,745.5,576.71,454.79
2018,4,19,15,0,873.0,105.0,3.8,16.4,706.0,527.98,414.95
2018,4,19,15,15,858.0,102.0,3.8,16.4,661.5,473.45,369.73
2018,4,19,15,30,843.0,99.0,3.8,16.4,617.0,422.42,326.05
2018,4,19,15,45,820.5,97.0,3.65,16.05,568.0,370.15,280.69
2018,4,19,16,0,798.0,95.0,3.5,15.7,519.0,319.34,235.73
2018,4,19,16,15,767.5,91.5,3.4,15.4,466.5,266.92,189.39
2018,4,19,16,30,737.0,88.0,3.3,15.1,414.0,213.75,142.99
2018,4,19,16,45,695.0,84.0,3.2,14.85,360.0,164.64,102.22
2018,4,19,17,0,653.0,80.0,3.1,14.6,306.0,119.87,68.95
2018,4,19,17,15,594.0,73.0,2.85,13.95,252.5,76.36,43.87
2018,4,19,17,30,535.0,66.0,2.6,13.3,199.0,46.24,35.83
2018,4,19,17,45,446.5,57.0,2.4,12.7,150.0,41.88,31.75
2018,4,19,18,0,358.0,48.0,2.2,12.1,101.0,37.32,27.19
2018,4,19,18,15,234.5,34.5,2.15,11.7,63.5,26.79,16.35
2018,4,19,18,30,111.0,21.0,2.1,11.3,26.0,16.7,0.0
2018,4,19,18,45,55.5,10.5,2.0,10.85,13.0,10.32,0.0
2018,4,19,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.0,1.35,9.3,4.0,0.0,0.0
2018,4,20,5,30,41.0,8.0,1.3,9.8,8.0,18.33,0.0
2018,4,20,5,45,154.0,22.0,1.25,10.3,35.5,81.13,0.0
2018,4,20,6,0,267.0,36.0,1.2,10.8,63.0,152.47,110.2
2018,4,20,6,15,369.5,47.0,1.25,11.25,108.0,217.82,171.27
2018,4,20,6,30,472.0,58.0,1.3,11.7,153.0,293.68,237.4
2018,4,20,6,45,541.0,65.0,1.35,12.2,204.5,357.51,292.52
2018,4,20,7,0,610.0,72.0,1.4,12.7,256.0,426.56,349.96
2018,4,20,7,15,655.5,77.5,1.4,13.25,309.0,485.08,396.81
2018,4,20,7,30,701.0,83.0,1.4,13.8,362.0,546.04,443.75
2018,4,20,7,45,734.0,86.5,1.4,14.35,414.5,596.01,480.77
2018,4,20,8,0,767.0,90.0,1.4,14.9,467.0,649.39,518.77
2018,4,20,8,15,790.5,94.0,1.5,15.45,517.5,696.69,550.84
2018,4,20,8,30,814.0,98.0,1.6,16.0,568.0,743.35,581.91
2018,4,20,8,45,832.0,100.5,1.75,16.5,614.5,783.04,608.14
2018,4,20,9,0,850.0,103.0,1.9,17.0,661.0,821.22,633.09
2018,4,20,9,15,866.0,104.0,2.0,17.35,703.0,849.49,650.87
2018,4,20,9,30,882.0,105.0,2.1,17.7,745.0,880.58,670.62
2018,4,20,9,45,895.5,104.5,2.2,18.05,781.0,905.61,686.14
2018,4,20,10,0,909.0,104.0,2.3,18.4,817.0,928.14,700.02
2018,4,20,10,15,915.5,105.0,2.4,18.7,845.5,943.25,709.08
2018,4,20,10,30,922.0,106.0,2.5,19.0,874.0,955.37,716.29
2018,4,20,10,45,926.5,107.0,2.6,19.25,895.5,962.58,720.48
2018,4,20,11,0,931.0,108.0,2.7,19.5,917.0,966.63,722.7
2018,4,20,11,15,933.5,109.0,2.75,19.7,931.0,965.67,721.4
2018,4,20,11,30,936.0,110.0,2.8,19.9,945.0,961.52,718.14
2018,4,20,11,45,937.0,110.5,2.8,20.05,951.0,952.33,711.38
2018,4,20,12,0,938.0,111.0,2.8,20.2,957.0,940.04,702.69
2018,4,20,12,15,938.0,110.5,2.85,20.2,954.5,922.86,691.63
2018,4,20,12,30,938.0,110.0,2.9,20.2,952.0,902.73,678.64
2018,4,20,12,45,936.0,109.5,2.95,20.25,942.0,878.1,662.48
2018,4,20,13,0,934.0,109.0,3.0,20.3,932.0,850.82,644.48
2018,4,20,13,15,930.0,108.0,3.1,20.2,914.0,818.98,623.91
2018,4,20,13,30,926.0,107.0,3.2,20.1,896.0,784.85,601.54
2018,4,20,13,45,920.0,106.0,3.25,20.05,870.5,747.18,576.06
2018,4,20,14,0,914.0,105.0,3.3,20.0,845.0,707.67,548.37
2018,4,20,14,15,905.5,103.5,3.35,19.8,812.5,664.48,516.48
2018,4,20,14,30,897.0,102.0,3.4,19.6,780.0,620.03,482.83
2018,4,20,14,45,886.0,100.0,3.45,19.4,741.5,572.71,446.13
2018,4,20,15,0,875.0,98.0,3.5,19.2,703.0,524.77,407.89
2018,4,20,15,15,860.0,95.5,3.5,19.2,658.5,474.16,366.15
2018,4,20,15,30,845.0,93.0,3.5,19.2,614.0,419.91,320.6
2018,4,20,15,45,825.0,90.5,3.55,18.5,566.0,367.98,276.58
2018,4,20,16,0,805.0,88.0,3.6,17.8,518.0,317.25,232.45
2018,4,20,16,15,779.0,84.5,3.5,17.3,466.5,265.57,186.93
2018,4,20,16,30,753.0,81.0,3.4,16.8,415.0,216.15,143.63
2018,4,20,16,45,717.5,76.0,3.35,16.3,362.0,166.49,102.26
2018,4,20,17,0,682.0,71.0,3.3,15.8,309.0,116.96,64.75
2018,4,20,17,15,631.0,65.0,3.0,15.1,256.5,73.0,39.07
2018,4,20,17,30,580.0,59.0,2.7,14.4,204.0,40.04,30.17
2018,4,20,17,45,501.5,51.0,2.45,13.7,155.0,36.26,26.65
2018,4,20,18,0,423.0,43.0,2.2,13.0,106.0,32.26,22.7
2018,4,20,18,15,299.0,31.5,2.1,12.5,67.5,24.59,14.7
2018,4,20,18,30,175.0,20.0,2.0,12.0,29.0,16.31,0.0
2018,4,20,18,45,87.5,10.0,1.9,11.45,14.5,9.83,0.0
2018,4,20,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.0,1.5,9.05,4.5,0.0,0.0
2018,4,21,5,30,59.0,8.0,1.6,9.6,9.0,23.12,0.0
2018,4,21,5,45,186.5,21.5,1.7,10.15,38.5,91.28,0.0
2018,4,21,6,0,314.0,35.0,1.8,10.7,68.0,168.35,123.61
2018,4,21,6,15,411.5,44.5,1.8,11.2,113.0,233.56,184.6
2018,4,21,6,30,509.0,54.0,1.8,11.7,158.0,307.67,249.72
2018,4,21,6,45,572.5,60.5,1.75,12.2,209.5,369.87,303.68
2018,4,21,7,0,636.0,67.0,1.7,12.7,261.0,436.87,359.44
2018,4,21,7,15,678.5,72.5,1.6,13.2,314.5,494.79,405.64
2018,4,21,7,30,721.0,78.0,1.5,13.7,368.0,552.54,449.8
2018,4,21,7,45,752.0,82.0,1.4,14.2,420.5,605.28,488.23
2018,4,21,8,0,783.0,86.0,1.3,14.7,473.0,658.5,524.8
2018,4,21,8,15,805.5,89.0,1.2,15.25,523.0,704.48,553.82
2018,4,21,8,30,828.0,92.0,1.1,15.8,573.0,749.73,581.41
2018,4,21,8,45,844.5,94.0,1.0,16.35,618.5,788.07,603.31
2018,4,21,9,0,861.0,96.0,0.9,16.9,664.0,820.08,620.32
2018,4,21,9,15,874.5,98.0,0.9,17.55,705.5,852.46,638.58
2018,4,21,9,30,888.0,100.0,0.9,18.2,747.0,882.69,655.16
2018,4,21,9,45,899.0,100.5,0.9,18.8,782.5,906.72,667.67
2018,4,21,10,0,910.0,101.0,0.9,19.4,818.0,928.14,678.51
2018,4,21,10,15,916.5,103.0,0.95,20.05,847.0,944.31,686.79
2018,4,21,10,30,923.0,105.0,1.0,20.7,876.0,957.48,693.27
2018,4,21,10,45,927.5,105.5,1.1,21.3,897.0,964.15,696.77
2018,4,21,11,0,932.0,106.0,1.2,21.9,918.0,967.67,698.41
2018,4,21,11,15,934.5,106.5,1.2,22.2,931.5,966.18,696.14
2018,4,21,11,30,937.0,107.0,1.2,22.5,945.0,961.51,692.05
2018,4,21,11,45,937.5,107.5,1.25,22.8,950.5,951.88,685.78
2018,4,21,12,0,938.0,108.0,1.3,23.1,956.0,939.14,677.68
2018,4,21,12,15,937.0,108.5,1.35,23.15,954.0,922.08,667.54
2018,4,21,12,30,936.0,109.0,1.4,23.2,952.0,902.1,655.57
2018,4,21,12,45,933.5,108.5,1.45,23.3,941.5,877.1,640.21
2018,4,21,13,0,931.0,108.0,1.5,23.4,931.0,849.48,623.1
2018,4,21,13,15,926.5,108.0,1.6,23.35,913.0,818.29,604.39
2018,4,21,13,30,922.0,108.0,1.7,23.3,895.0,784.84,583.89
2018,4,21,13,45,914.5,107.5,1.75,23.2,869.0,746.7,559.56
2018,4,21,14,0,907.0,107.0,1.8,23.1,843.0,706.85,533.14
2018,4,21,14,15,897.5,106.0,1.9,22.9,810.5,663.76,503.07
2018,4,21,14,30,888.0,105.0,2.0,22.7,778.0,619.5,471.22
2018,4,21,14,45,875.0,103.5,2.1,22.55,739.0,571.92,435.82
2018,4,21,15,0,862.0,102.0,2.2,22.4,700.0,523.9,398.94
2018,4,21,15,15,847.0,100.0,2.2,22.4,656.5,470.75,356.63
2018,4,21,15,30,832.0,98.0,2.2,22.4,613.0,421.17,315.78
2018,4,21,15,45,810.0,95.5,2.3,21.75,564.5,369.15,272.99
2018,4,21,16,0,788.0,93.0,2.4,21.1,516.0,318.55,230.17
2018,4,21,16,15,758.0,90.5,2.35,20.6,464.5,267.59,186.39
2018,4,21,16,30,728.0,88.0,2.3,20.1,413.0,215.88,142.34
2018,4,21,16,45,688.5,83.5,2.25,19.6,360.0,167.07,102.49
2018,4,21,17,0,649.0,79.0,2.2,19.1,307.0,122.33,69.33
2018,4,21,17,15,596.0,72.5,2.1,18.3,255.0,79.48,44.18
2018,4,21,17,30,543.0,66.0,2.0,17.5,203.0,45.84,34.87
2018,4,21,17,45,465.0,57.0,1.85,16.7,155.0,41.47,30.9
2018,4,21,18,0,387.0,48.0,1.7,15.9,107.0,36.86,26.44
2018,4,21,18,15,270.5,35.0,1.7,15.35,68.5,27.05,16.69
2018,4,21,18,30,154.0,22.0,1.7,14.8,30.0,17.43,0.0
2018,4,21,18,45,77.0,11.0,1.65,14.25,15.0,10.81,0.0
2018,4,21,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,5,15,23.5,4.5,1.4,9.75,5.0,0.0,0.0
2018,4,22,5,30,47.0,9.0,1.4,10.3,10.0,21.16,0.0
2018,4,22,5,45,169.5,24.5,1.45,10.85,41.0,91.61,16.65
2018,4,22,6,0,292.0,40.0,1.5,11.4,72.0,167.88,124.47
2018,4,22,6,15,394.5,50.5,1.55,11.9,118.5,234.37,185.22
2018,4,22,6,30,497.0,61.0,1.6,12.4,165.0,311.68,252.39
2018,4,22,6,45,563.5,68.5,1.7,12.9,218.0,376.45,308.17
2018,4,22,7,0,630.0,76.0,1.8,13.4,271.0,446.16,366.05
2018,4,22,7,15,675.5,81.5,1.7,14.0,325.5,505.8,413.14
2018,4,22,7,30,721.0,87.0,1.6,14.6,380.0,567.8,460.02
2018,4,22,7,45,753.5,91.5,1.55,15.2,434.0,621.94,499.32
2018,4,22,8,0,786.0,96.0,1.5,15.8,488.0,674.23,535.52
2018,4,22,8,15,802.0,101.5,1.4,16.3,536.5,718.33,563.23
2018,4,22,8,30,818.0,107.0,1.3,16.8,585.0,761.24,589.31
2018,4,22,8,45,782.0,125.5,1.2,17.35,611.5,775.3,594.54
2018,4,22,9,0,746.0,144.0,1.1,17.9,638.0,788.11,599.14
2018,4,22,9,15,792.0,139.5,1.05,18.4,693.0,834.9,627.41
2018,4,22,9,30,838.0,135.0,1.0,18.9,748.0,884.51,656.41
2018,4,22,9,45,874.0,127.5,0.95,19.4,794.0,920.91,676.08
2018,4,22,10,0,910.0,120.0,0.9,19.9,840.0,950.62,691.28
2018,4,22,10,15,911.5,124.5,0.9,20.4,867.5,964.63,697.39
2018,4,22,10,30,913.0,129.0,0.9,20.9,895.0,975.5,701.83
2018,4,22,10,45,876.0,152.0,0.95,21.35,901.5,971.62,698.25
2018,4,22,11,0,839.0,175.0,1.0,21.8,908.0,959.2,689.63
2018,4,22,11,15,725.0,238.5,1.1,22.0,879.0,916.74,663.58
2018,4,22,11,30,611.0,302.0,1.2,22.2,850.0,867.69,630.3
2018,4,22,11,45,555.5,331.0,1.25,22.35,831.5,836.8,609.11
2018,4,22,12,0,500.0,360.0,1.3,22.5,813.0,804.76,586.76
2018,4,22,12,15,516.5,352.0,1.35,22.6,819.0,799.1,584.04
2018,4,22,12,30,533.0,344.0,1.4,22.7,825.0,791.33,579.59
2018,4,22,12,45,599.0,307.0,1.45,22.8,842.0,794.73,584.05
2018,4,22,13,0,665.0,270.0,1.5,22.9,859.0,793.16,584.94
2018,4,22,13,15,785.0,201.5,1.55,22.9,883.5,799.13,592.41
2018,4,22,13,30,905.0,133.0,1.6,22.9,908.0,797.49,592.49
2018,4,22,13,45,912.0,124.5,1.65,22.95,886.0,762.64,569.92
2018,4,22,14,0,919.0,116.0,1.7,23.0,864.0,725.13,544.87
2018,4,22,14,15,910.0,114.5,1.75,22.9,831.0,681.37,514.11
2018,4,22,14,30,901.0,113.0,1.8,22.8,798.0,636.38,481.64
2018,4,22,14,45,889.0,111.5,1.85,22.7,759.0,588.73,446.28
2018,4,22,15,0,877.0,110.0,1.9,22.6,720.0,537.35,407.19
2018,4,22,15,15,861.5,107.0,1.9,22.6,675.0,485.64,366.29
2018,4,22,15,30,846.0,104.0,1.9,22.6,630.0,434.24,324.46
2018,4,22,15,45,825.0,101.5,1.85,22.2,581.0,381.87,281.19
2018,4,22,16,0,804.0,99.0,1.8,21.8,532.0,330.81,237.96
2018,4,22,16,15,776.0,95.5,1.8,21.4,480.0,278.63,193.57
2018,4,22,16,30,748.0,92.0,1.8,21.0,428.0,225.31,148.44
2018,4,22,16,45,710.0,87.0,1.75,20.6,374.0,175.22,107.62
2018,4,22,17,0,672.0,82.0,1.7,20.2,320.0,129.04,73.27
2018,4,22,17,15,610.0,74.5,1.65,19.25,263.5,83.62,46.34
2018,4,22,17,30,548.0,67.0,1.6,18.3,207.0,46.52,35.36
2018,4,22,17,45,466.5,57.5,1.55,17.3,157.5,41.73,31.07
2018,4,22,18,0,385.0,48.0,1.5,16.3,108.0,36.64,26.24
2018,4,22,18,15,264.5,36.0,1.5,15.75,70.0,27.8,17.44
2018,4,22,18,30,144.0,24.0,1.5,15.2,32.0,19.07,0.0
2018,4,22,18,45,72.0,12.0,1.5,14.6,16.0,11.8,0.0
2018,4,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,23,5,15,11.5,4.5,0.95,11.15,4.5,0.0,0.0
2018,4,23,5,30,23.0,9.0,1.0,11.5,9.0,14.95,0.0
2018,4,23,5,45,105.0,27.0,1.05,11.9,37.5,71.92,21.95
2018,4,23,6,0,187.0,45.0,1.1,12.3,66.0,137.08,102.16
2018,4,23,6,15,266.5,56.5,1.1,12.75,104.0,189.91,149.93
2018,4,23,6,30,346.0,68.0,1.1,13.2,142.0,250.73,202.78
2018,4,23,6,45,415.5,79.0,1.15,13.65,192.0,313.17,255.89
2018,4,23,7,0,485.0,90.0,1.2,14.1,242.0,381.4,312.07
2018,4,23,7,15,515.0,103.5,1.1,14.75,291.0,434.47,353.41
2018,4,23,7,30,545.0,117.0,1.0,15.4,340.0,492.18,396.43
2018,4,23,7,45,608.0,122.0,0.9,16.05,402.0,560.93,446.32
2018,4,23,8,0,671.0,127.0,0.8,16.7,464.0,632.74,496.13
2018,4,23,8,15,702.5,131.5,0.7,17.35,515.5,683.2,528.39
2018,4,23,8,30,734.0,136.0,0.6,18.0,567.0,733.7,558.84
2018,4,23,8,45,752.5,140.5,0.55,18.65,612.5,773.47,581.4
2018,4,23,9,0,771.0,145.0,0.5,19.3,658.0,811.94,602.65
2018,4,23,9,15,799.5,141.0,0.5,19.9,702.0,844.97,620.89
2018,4,23,9,30,828.0,137.0,0.5,20.5,746.0,880.08,640.29
2018,4,23,9,45,856.0,130.0,0.5,21.15,785.5,909.79,655.83
2018,4,23,10,0,884.0,123.0,0.5,21.8,825.0,932.55,666.92
2018,4,23,10,15,879.0,130.5,0.45,22.2,849.0,943.4,670.25
2018,4,23,10,30,874.0,138.0,0.4,22.6,873.0,951.05,671.84
2018,4,23,10,45,890.5,133.0,0.4,22.95,898.0,962.63,677.19
2018,4,23,11,0,907.0,128.0,0.4,23.3,923.0,971.31,680.8
2018,4,23,11,15,909.5,129.5,0.45,23.5,937.0,970.63,680.36
2018,4,23,11,30,912.0,131.0,0.5,23.7,951.0,966.84,678.3
2018,4,23,11,45,912.0,131.5,0.55,23.85,956.0,956.71,672.64
2018,4,23,12,0,912.0,132.0,0.6,24.0,961.0,943.6,665.31
2018,4,23,12,15,909.5,132.5,0.7,24.05,957.5,925.39,656.13
2018,4,23,12,30,907.0,133.0,0.8,24.1,954.0,904.44,645.16
2018,4,23,12,45,882.0,146.0,0.9,24.15,937.0,873.99,628.01
2018,4,23,13,0,857.0,159.0,1.0,24.2,920.0,843.16,610.39
2018,4,23,13,15,856.0,155.0,1.1,24.1,902.5,812.08,592.61
2018,4,23,13,30,855.0,151.0,1.2,24.0,885.0,778.82,573.01
