Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,45,805.5,169.5,1.3,23.9,845.0,730.2,541.48
2018,4,23,14,0,756.0,188.0,1.4,23.8,805.0,681.23,508.08
2018,4,23,14,15,709.5,198.5,1.5,23.6,760.0,629.83,472.49
2018,4,23,14,30,663.0,209.0,1.6,23.4,715.0,580.63,437.51
2018,4,23,14,45,661.5,195.0,1.7,23.15,678.5,536.49,405.93
2018,4,23,15,0,660.0,181.0,1.8,22.9,642.0,491.51,372.6
2018,4,23,15,15,614.5,182.0,1.8,22.9,590.0,439.24,332.06
2018,4,23,15,30,569.0,183.0,1.8,22.9,538.0,390.99,293.92
2018,4,23,15,45,545.5,174.0,2.0,22.15,492.5,344.87,257.79
2018,4,23,16,0,522.0,165.0,2.2,21.4,447.0,300.64,222.13
2018,4,23,16,15,547.5,142.5,2.25,20.8,413.0,259.75,186.81
2018,4,23,16,30,573.0,120.0,2.3,20.2,379.0,215.34,148.01
2018,4,23,16,45,588.5,105.0,2.35,19.6,342.0,173.81,112.29
2018,4,23,17,0,604.0,90.0,2.4,19.0,305.0,130.75,77.75
2018,4,23,17,15,550.5,82.5,2.4,18.2,254.0,89.24,52.4
2018,4,23,17,30,497.0,75.0,2.4,17.4,203.0,53.61,41.72
2018,4,23,17,45,416.0,65.0,2.35,16.6,155.5,47.76,36.46
2018,4,23,18,0,335.0,55.0,2.3,15.8,108.0,41.66,30.68
2018,4,23,18,15,227.0,39.5,2.3,15.25,69.5,30.62,19.96
2018,4,23,18,30,119.0,24.0,2.3,14.7,31.0,18.98,0.0
2018,4,23,18,45,59.5,12.0,2.3,14.15,15.5,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,5,15,31.5,6.0,1.2,9.95,6.5,0.0,0.0
2018,4,24,5,30,63.0,12.0,1.3,10.4,13.0,28.71,0.0
2018,4,24,5,45,165.0,26.0,1.45,10.9,42.0,94.73,39.99
2018,4,24,6,0,267.0,40.0,1.6,11.4,71.0,160.04,120.65
2018,4,24,6,15,323.5,51.5,1.6,11.8,108.0,207.82,165.35
2018,4,24,6,30,380.0,63.0,1.6,12.2,145.0,261.22,212.92
2018,4,24,6,45,209.5,90.5,1.6,12.65,137.5,215.86,177.5
2018,4,24,7,0,39.0,118.0,1.6,13.1,130.0,147.99,120.13
2018,4,24,7,15,134.5,140.0,1.55,13.5,193.5,236.4,194.59
2018,4,24,7,30,230.0,162.0,1.5,13.9,257.0,333.6,273.51
2018,4,24,7,45,400.0,152.0,1.5,14.3,343.5,452.52,368.51
2018,4,24,8,0,570.0,142.0,1.5,14.7,430.0,579.15,465.54
2018,4,24,8,15,692.5,122.0,1.45,15.15,507.0,667.11,529.65
2018,4,24,8,30,815.0,102.0,1.4,15.6,584.0,757.93,590.97
2018,4,24,8,45,832.0,105.0,1.35,16.05,630.0,797.35,614.32
2018,4,24,9,0,849.0,108.0,1.3,16.5,676.0,835.2,636.65
2018,4,24,9,15,862.0,110.5,1.35,16.9,717.5,867.28,656.14
2018,4,24,9,30,875.0,113.0,1.4,17.3,759.0,892.19,670.76
2018,4,24,9,45,885.5,114.5,1.4,17.7,794.5,916.43,684.3
2018,4,24,10,0,896.0,116.0,1.4,18.1,830.0,938.09,696.08
2018,4,24,10,15,901.5,117.5,1.45,18.35,857.5,952.42,704.25
2018,4,24,10,30,907.0,119.0,1.5,18.6,885.0,963.79,710.66
2018,4,24,10,45,911.5,121.0,1.55,18.85,906.5,971.71,714.97
2018,4,24,11,0,916.0,123.0,1.6,19.1,928.0,976.52,717.41
2018,4,24,11,15,919.0,124.0,1.7,19.25,942.0,975.79,717.37
2018,4,24,11,30,922.0,125.0,1.8,19.4,956.0,971.92,715.43
2018,4,24,11,45,923.5,124.5,1.85,19.55,961.5,962.1,709.05
2018,4,24,12,0,925.0,124.0,1.9,19.7,967.0,949.24,700.83
2018,4,24,12,15,926.5,122.5,1.95,19.8,965.0,932.42,690.23
2018,4,24,12,30,928.0,121.0,2.0,19.9,963.0,912.7,677.76
2018,4,24,12,45,929.0,118.5,2.1,19.95,953.5,888.75,663.11
2018,4,24,13,0,930.0,116.0,2.2,20.0,944.0,862.08,646.52
2018,4,24,13,15,926.0,115.0,2.25,20.0,926.0,830.29,626.01
2018,4,24,13,30,922.0,114.0,2.3,20.0,908.0,796.24,603.81
2018,4,24,13,45,916.0,112.5,2.4,19.95,882.0,758.21,579.06
2018,4,24,14,0,910.0,111.0,2.5,19.9,856.0,718.37,552.28
2018,4,24,14,15,894.5,113.0,2.55,19.7,821.5,674.08,520.14
2018,4,24,14,30,879.0,115.0,2.6,19.5,787.0,629.07,486.68
2018,4,24,14,45,859.5,115.0,2.65,19.3,745.0,579.59,449.05
2018,4,24,15,0,840.0,115.0,2.7,19.1,703.0,527.17,408.26
2018,4,24,15,15,835.5,108.5,2.7,19.1,662.5,479.06,369.13
2018,4,24,15,30,831.0,102.0,2.7,19.1,622.0,430.29,328.32
2018,4,24,15,45,807.5,100.5,2.7,18.5,573.5,378.64,285.02
2018,4,24,16,0,784.0,99.0,2.7,17.9,525.0,328.58,241.98
2018,4,24,16,15,718.0,102.0,2.65,17.4,463.0,269.69,192.51
2018,4,24,16,30,652.0,105.0,2.6,16.9,401.0,220.28,151.21
2018,4,24,16,45,634.5,95.0,2.6,16.4,354.0,173.97,111.99
2018,4,24,17,0,617.0,85.0,2.6,15.9,307.0,129.5,76.98
2018,4,24,17,15,553.5,78.0,2.5,15.25,253.0,87.04,50.54
2018,4,24,17,30,490.0,71.0,2.4,14.6,199.0,51.42,40.28
2018,4,24,17,45,427.0,60.5,2.3,13.95,154.0,44.05,33.61
2018,4,24,18,0,364.0,50.0,2.2,13.3,109.0,38.13,27.96
2018,4,24,18,15,259.0,37.5,2.15,12.8,71.5,28.87,18.85
2018,4,24,18,30,154.0,25.0,2.1,12.3,34.0,19.77,1.49
2018,4,24,18,45,77.0,12.5,2.0,11.8,17.0,12.29,0.0
2018,4,24,19,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,25,5,15,32.5,6.0,1.55,8.3,7.0,0.0,0.0
2018,4,25,5,30,65.0,12.0,1.7,8.7,14.0,29.46,0.0
2018,4,25,5,45,131.0,23.5,1.9,9.15,36.5,81.55,40.2
2018,4,25,6,0,197.0,35.0,2.1,9.6,59.0,127.96,97.31
2018,4,25,6,15,180.5,46.5,2.05,9.9,76.5,142.55,114.05
2018,4,25,6,30,164.0,58.0,2.0,10.2,94.0,147.63,120.88
2018,4,25,6,45,84.5,80.5,1.95,10.55,99.5,133.4,109.54
2018,4,25,7,0,5.0,103.0,1.9,10.9,105.0,106.46,85.83
2018,4,25,7,15,27.5,131.5,1.85,11.3,143.0,155.45,127.29
2018,4,25,7,30,50.0,160.0,1.8,11.7,181.0,201.34,165.23
2018,4,25,7,45,162.5,177.0,1.75,12.15,257.5,304.11,250.6
2018,4,25,8,0,275.0,194.0,1.7,12.6,334.0,415.94,339.87
2018,4,25,8,15,534.5,151.0,1.65,13.1,457.0,578.67,468.02
2018,4,25,8,30,794.0,108.0,1.6,13.6,580.0,750.42,592.76
2018,4,25,8,45,811.0,111.0,1.55,14.15,625.5,789.22,615.11
2018,4,25,9,0,828.0,114.0,1.5,14.7,671.0,826.5,637.31
2018,4,25,9,15,840.0,117.0,1.5,15.15,711.0,857.74,655.82
2018,4,25,9,30,852.0,120.0,1.5,15.6,751.0,886.79,672.72
2018,4,25,9,45,861.5,122.0,1.5,16.1,785.5,905.07,682.14
2018,4,25,10,0,871.0,124.0,1.5,16.6,820.0,925.93,693.42
2018,4,25,10,15,877.0,125.5,1.55,17.0,847.5,940.36,701.36
2018,4,25,10,30,883.0,127.0,1.6,17.4,875.0,951.92,707.56
2018,4,25,10,45,886.5,128.5,1.65,17.8,895.0,958.21,710.43
2018,4,25,11,0,890.0,130.0,1.7,18.2,915.0,961.48,711.49
2018,4,25,11,15,891.5,131.5,1.75,18.4,928.0,959.86,710.03
2018,4,25,11,30,893.0,133.0,1.8,18.6,941.0,955.21,706.75
2018,4,25,11,45,893.0,134.0,1.9,18.85,946.0,945.7,700.87
2018,4,25,12,0,893.0,135.0,2.0,19.1,951.0,933.27,693.14
2018,4,25,12,15,893.5,134.0,2.05,19.2,948.5,916.5,682.41
2018,4,25,12,30,894.0,133.0,2.1,19.3,946.0,896.96,669.91
2018,4,25,12,45,892.5,131.0,2.2,19.35,935.5,872.1,654.42
2018,4,25,13,0,891.0,129.0,2.3,19.4,925.0,844.75,637.13
2018,4,25,13,15,886.0,129.0,2.35,19.4,907.0,814.15,617.2
2018,4,25,13,30,881.0,129.0,2.4,19.4,889.0,781.46,595.69
2018,4,25,13,45,873.0,128.0,2.45,19.35,863.0,743.77,570.58
2018,4,25,14,0,865.0,127.0,2.5,19.3,837.0,704.52,543.12
2018,4,25,14,15,854.5,126.0,2.55,19.1,804.5,662.32,512.49
2018,4,25,14,30,844.0,125.0,2.6,18.9,772.0,616.82,478.73
2018,4,25,14,45,829.5,124.0,2.65,18.75,733.5,570.3,443.15
2018,4,25,15,0,815.0,123.0,2.7,18.6,695.0,523.64,406.47
2018,4,25,15,15,799.0,119.5,2.7,18.6,651.5,474.1,366.29
2018,4,25,15,30,783.0,116.0,2.7,18.6,608.0,425.02,325.44
2018,4,25,15,45,758.5,113.5,2.8,17.9,560.0,374.43,283.46
2018,4,25,16,0,734.0,111.0,2.9,17.2,512.0,322.08,239.07
2018,4,25,16,15,701.5,107.5,2.95,16.7,460.5,271.91,195.72
2018,4,25,16,30,669.0,104.0,3.0,16.2,409.0,224.74,154.93
2018,4,25,16,45,628.0,98.5,3.0,15.65,357.0,177.68,115.78
2018,4,25,17,0,587.0,93.0,3.0,15.1,305.0,134.89,82.87
2018,4,25,17,15,531.5,85.5,3.0,14.45,254.0,93.95,56.73
2018,4,25,17,30,476.0,78.0,3.0,13.8,203.0,59.11,47.26
2018,4,25,17,45,398.0,67.0,3.0,13.1,155.5,49.11,38.23
2018,4,25,18,0,320.0,56.0,3.0,12.4,108.0,42.25,31.73
2018,4,25,18,15,218.5,40.5,2.95,11.95,70.5,31.26,21.07
2018,4,25,18,30,117.0,25.0,2.9,11.5,33.0,19.68,3.28
2018,4,25,18,45,59.5,13.0,2.8,11.1,17.0,12.78,0.0
2018,4,25,19,0,2.0,1.0,2.7,10.7,1.0,0.0,0.0
2018,4,25,19,15,1.0,0.5,2.65,10.6,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,26,5,15,4.0,3.5,1.9,8.15,3.5,0.0,0.0
2018,4,26,5,30,8.0,7.0,2.1,8.5,7.0,9.08,0.0
2018,4,26,5,45,30.5,22.5,2.3,8.85,26.0,37.74,18.24
2018,4,26,6,0,53.0,38.0,2.5,9.2,45.0,65.82,48.59
2018,4,26,6,15,76.5,56.5,2.5,9.55,71.0,98.65,78.12
2018,4,26,6,30,100.0,75.0,2.5,9.9,97.0,133.12,108.79
2018,4,26,6,45,75.5,98.0,2.5,10.25,117.5,150.31,123.96
2018,4,26,7,0,51.0,121.0,2.5,10.6,138.0,158.01,130.31
2018,4,26,7,15,56.5,141.0,2.5,10.95,162.5,183.95,151.93
2018,4,26,7,30,62.0,161.0,2.5,11.3,187.0,210.14,173.26
2018,4,26,7,45,114.0,189.5,2.5,11.7,245.0,285.86,235.63
2018,4,26,8,0,166.0,218.0,2.5,12.1,303.0,357.39,293.01
2018,4,26,8,15,246.0,229.0,2.5,12.5,369.0,441.66,359.8
2018,4,26,8,30,326.0,240.0,2.5,12.9,435.0,522.09,421.9
2018,4,26,8,45,534.0,192.0,2.55,13.3,540.0,654.51,525.29
2018,4,26,9,0,742.0,144.0,2.6,13.7,645.0,792.46,626.24
2018,4,26,9,15,792.0,133.0,2.6,14.05,696.5,835.93,653.86
2018,4,26,9,30,842.0,122.0,2.6,14.4,748.0,882.2,683.85
2018,4,26,9,45,859.0,120.0,2.6,14.75,784.5,902.68,695.51
2018,4,26,10,0,876.0,118.0,2.6,15.1,821.0,926.09,709.43
2018,4,26,10,15,884.0,119.0,2.7,15.35,849.5,941.91,719.25
2018,4,26,10,30,892.0,120.0,2.8,15.6,878.0,954.89,727.27
2018,4,26,10,45,897.5,120.5,2.85,15.85,899.0,962.08,731.04
2018,4,26,11,0,903.0,121.0,2.9,16.1,920.0,966.25,732.92
2018,4,26,11,15,906.0,122.0,3.0,16.25,933.5,965.53,732.32
2018,4,26,11,30,909.0,123.0,3.1,16.4,947.0,961.73,729.77
2018,4,26,11,45,911.0,123.0,3.15,16.5,953.0,952.97,723.7
2018,4,26,12,0,913.0,123.0,3.2,16.6,959.0,941.2,715.71
2018,4,26,12,15,913.0,122.0,3.25,16.6,956.5,923.75,704.18
2018,4,26,12,30,913.0,121.0,3.3,16.6,954.0,903.49,690.78
2018,4,26,12,45,911.5,121.0,3.4,16.6,944.5,880.2,675.6
2018,4,26,13,0,910.0,121.0,3.5,16.6,935.0,854.32,658.55
2018,4,26,13,15,906.5,120.0,3.5,16.45,917.5,823.47,637.73
2018,4,26,13,30,903.0,119.0,3.5,16.3,900.0,790.4,615.24
2018,4,26,13,45,897.5,117.5,3.55,16.2,875.0,753.35,589.85
2018,4,26,14,0,892.0,116.0,3.6,16.1,850.0,714.53,562.48
2018,4,26,14,15,884.5,114.5,3.65,15.9,818.5,672.81,531.28
2018,4,26,14,30,877.0,113.0,3.7,15.7,787.0,629.82,498.35
2018,4,26,14,45,867.0,110.5,3.7,15.55,749.5,583.47,461.79
2018,4,26,15,0,857.0,108.0,3.7,15.4,712.0,536.45,423.78
2018,4,26,15,15,842.0,105.5,3.7,15.4,668.0,483.18,379.79
2018,4,26,15,30,827.0,103.0,3.7,15.4,624.0,433.41,337.36
2018,4,26,15,45,808.0,100.0,3.75,14.9,576.5,382.25,293.47
2018,4,26,16,0,789.0,97.0,3.8,14.4,529.0,332.23,249.46
2018,4,26,16,15,763.5,93.0,3.75,14.05,478.5,280.95,203.8
2018,4,26,16,30,738.0,89.0,3.7,13.7,428.0,231.91,160.12
2018,4,26,16,45,702.0,84.0,3.7,13.35,375.0,179.09,115.01
2018,4,26,17,0,666.0,79.0,3.7,13.0,322.0,133.34,78.75
2018,4,26,17,15,615.0,73.5,3.55,12.65,270.0,90.1,50.56
2018,4,26,17,30,564.0,68.0,3.4,12.3,218.0,52.39,35.42
2018,4,26,17,45,488.0,59.5,3.25,11.9,168.5,42.76,32.77
2018,4,26,18,0,412.0,51.0,3.1,11.5,119.0,38.68,28.72
2018,4,26,18,15,298.0,39.0,2.95,11.15,79.0,30.84,20.9
2018,4,26,18,30,184.0,27.0,2.8,10.8,39.0,21.33,5.62
2018,4,26,18,45,95.5,14.5,2.6,10.5,20.5,14.25,0.0
2018,4,26,19,0,7.0,2.0,2.4,10.2,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.45,10.1,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,27,5,15,0.0,2.0,1.2,10.75,2.0,0.0,0.0
2018,4,27,5,30,0.0,4.0,1.3,11.2,4.0,3.93,0.0
2018,4,27,5,45,14.0,12.0,1.45,11.65,14.0,18.02,6.44
2018,4,27,6,0,28.0,20.0,1.6,12.1,24.0,32.76,21.28
2018,4,27,6,15,57.0,30.5,1.7,12.45,42.5,57.77,43.23
2018,4,27,6,30,86.0,41.0,1.8,12.8,61.0,90.38,71.86
2018,4,27,6,45,57.0,67.0,1.85,13.15,81.5,103.31,83.13
2018,4,27,7,0,28.0,93.0,1.9,13.5,102.0,112.11,90.2
2018,4,27,7,15,28.0,115.0,1.9,13.85,125.5,136.5,110.37
2018,4,27,7,30,28.0,137.0,1.9,14.2,149.0,160.66,129.89
2018,4,27,7,45,42.0,158.0,1.9,14.55,178.5,193.03,156.15
2018,4,27,8,0,56.0,179.0,1.9,14.9,208.0,226.22,182.61
2018,4,27,8,15,42.0,185.5,1.95,15.25,208.5,223.05,178.8
2018,4,27,8,30,28.0,192.0,2.0,15.6,209.0,219.05,174.41
2018,4,27,8,45,43.5,220.0,2.0,15.9,248.5,261.36,207.74
2018,4,27,9,0,59.0,248.0,2.0,16.2,288.0,304.2,240.75
2018,4,27,9,15,85.0,284.0,2.05,16.45,345.5,365.04,287.44
2018,4,27,9,30,111.0,320.0,2.1,16.7,403.0,434.84,339.75
2018,4,27,9,45,107.5,339.0,2.2,16.95,422.5,451.62,350.94
2018,4,27,10,0,104.0,358.0,2.3,17.2,442.0,459.76,356.06
2018,4,27,10,15,211.0,367.0,2.35,17.35,544.5,574.34,443.1
2018,4,27,10,30,318.0,376.0,2.4,17.5,647.0,688.92,526.77
2018,4,27,10,45,287.5,397.0,2.45,17.7,646.5,680.14,517.8
2018,4,27,11,0,257.0,418.0,2.5,17.9,646.0,669.83,508.75
2018,4,27,11,15,339.5,397.5,2.55,17.95,703.5,721.06,547.46
2018,4,27,11,30,422.0,377.0,2.6,18.0,761.0,774.42,586.59
2018,4,27,11,45,429.0,370.5,2.65,18.1,762.5,766.14,580.53
2018,4,27,12,0,436.0,364.0,2.7,18.2,764.0,756.3,573.91
2018,4,27,12,15,517.5,323.5,2.75,18.2,797.5,777.6,591.63
2018,4,27,12,30,599.0,283.0,2.8,18.2,831.0,794.4,605.81
2018,4,27,12,45,515.0,322.5,2.85,18.2,790.0,745.17,568.78
2018,4,27,13,0,431.0,362.0,2.9,18.2,749.0,697.24,532.81
2018,4,27,13,15,345.0,388.0,2.95,18.15,694.0,638.76,489.22
2018,4,27,13,30,259.0,414.0,3.0,18.1,639.0,583.89,447.8
2018,4,27,13,45,350.5,364.0,3.05,18.0,659.0,591.37,456.42
2018,4,27,14,0,442.0,314.0,3.1,17.9,679.0,590.19,457.92
2018,4,27,14,15,642.0,225.5,3.15,17.8,732.5,617.28,481.52
2018,4,27,14,30,842.0,137.0,3.2,17.7,786.0,630.21,493.08
2018,4,27,14,45,829.0,134.0,3.25,17.55,747.0,582.75,456.18
2018,4,27,15,0,816.0,131.0,3.3,17.4,708.0,535.04,418.45
2018,4,27,15,15,799.5,128.5,3.3,17.4,664.5,486.11,378.45
2018,4,27,15,30,783.0,126.0,3.3,17.4,621.0,437.72,337.86
2018,4,27,15,45,761.5,122.0,3.35,16.9,573.0,383.39,292.48
2018,4,27,16,0,740.0,118.0,3.4,16.4,525.0,333.7,249.66
2018,4,27,16,15,711.0,113.0,3.4,16.1,473.5,282.79,205.26
2018,4,27,16,30,682.0,108.0,3.4,15.8,422.0,234.53,163.12
2018,4,27,16,45,642.5,102.0,3.35,15.5,369.5,186.51,122.71
2018,4,27,17,0,603.0,96.0,3.3,15.2,317.0,142.6,88.33
2018,4,27,17,15,549.5,88.0,3.1,14.75,265.0,100.33,60.47
2018,4,27,17,30,496.0,80.0,2.9,14.3,213.0,63.94,44.34
2018,4,27,17,45,418.0,69.5,2.7,13.85,164.5,50.87,39.72
2018,4,27,18,0,340.0,59.0,2.5,13.4,116.0,44.49,33.64
2018,4,27,18,15,233.0,44.5,2.35,12.95,77.5,34.42,23.88
2018,4,27,18,30,126.0,30.0,2.2,12.5,39.0,24.8,8.84
2018,4,27,18,45,64.5,16.0,2.0,12.05,20.5,15.73,0.0
2018,4,27,19,0,3.0,2.0,1.8,11.6,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.75,11.45,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,28,5,15,6.0,5.0,1.5,11.3,5.0,0.0,0.0
2018,4,28,5,30,12.0,10.0,1.7,11.7,10.0,13.21,0.0
2018,4,28,5,45,33.0,21.5,1.95,12.05,25.0,37.13,20.29
2018,4,28,6,0,54.0,33.0,2.2,12.4,40.0,59.03,42.8
2018,4,28,6,15,128.5,51.0,2.3,12.7,78.0,119.54,94.77
2018,4,28,6,30,203.0,69.0,2.4,13.0,116.0,180.95,147.96
2018,4,28,6,45,250.5,80.0,2.55,13.3,153.0,234.49,194.13
2018,4,28,7,0,298.0,91.0,2.7,13.6,190.0,284.0,236.27
2018,4,28,7,15,160.5,83.5,2.75,13.85,138.0,194.07,160.89
2018,4,28,7,30,23.0,76.0,2.8,14.1,86.0,90.93,71.96
2018,4,28,7,45,63.0,132.5,2.8,14.4,164.0,179.2,146.09
2018,4,28,8,0,103.0,189.0,2.8,14.7,242.0,279.34,227.36
2018,4,28,8,15,374.5,172.0,2.8,14.85,393.5,485.3,395.38
2018,4,28,8,30,646.0,155.0,2.8,15.0,545.0,694.89,556.73
2018,4,28,8,45,480.5,184.5,2.8,15.2,487.0,605.12,483.91
2018,4,28,9,0,315.0,214.0,2.8,15.4,429.0,499.39,399.72
2018,4,28,9,15,161.5,193.5,2.8,15.6,304.0,349.94,280.57
2018,4,28,9,30,8.0,173.0,2.8,15.8,179.0,176.41,138.05
2018,4,28,9,45,12.0,206.5,2.85,15.95,216.0,213.46,167.64
2018,4,28,10,0,16.0,240.0,2.9,16.1,253.0,250.54,196.45
2018,4,28,10,15,13.0,227.5,2.95,16.2,238.5,235.01,183.76
2018,4,28,10,30,10.0,215.0,3.0,16.3,224.0,219.56,171.3
2018,4,28,10,45,22.0,279.0,3.05,16.4,298.5,299.26,233.52
2018,4,28,11,0,34.0,343.0,3.1,16.5,373.0,374.17,290.56
2018,4,28,11,15,47.0,372.0,3.15,16.5,414.5,413.83,320.47
2018,4,28,11,30,60.0,401.0,3.2,16.5,456.0,452.76,349.71
2018,4,28,11,45,56.5,379.5,3.2,16.45,431.5,425.58,329.15
2018,4,28,12,0,53.0,358.0,3.2,16.4,407.0,398.67,309.01
2018,4,28,12,15,87.5,396.0,3.25,16.35,476.5,463.58,358.96
2018,4,28,12,30,122.0,434.0,3.3,16.3,546.0,527.61,407.14
2018,4,28,12,45,112.0,430.5,3.35,16.2,532.5,509.9,393.7
2018,4,28,13,0,102.0,427.0,3.4,16.1,519.0,492.56,380.93
2018,4,28,13,15,73.0,393.5,3.45,16.0,458.5,433.09,336.16
2018,4,28,13,30,44.0,360.0,3.5,15.9,398.0,375.68,292.5
2018,4,28,13,45,73.5,356.5,3.5,15.75,418.0,390.25,305.07
2018,4,28,14,0,103.0,353.0,3.5,15.6,438.0,400.23,313.76
2018,4,28,14,15,167.0,348.0,3.55,15.6,480.0,430.3,338.19
2018,4,28,14,30,231.0,343.0,3.6,15.6,522.0,451.38,355.19
2018,4,28,14,45,247.0,330.5,3.65,15.6,513.0,436.44,343.72
2018,4,28,15,0,263.0,318.0,3.7,15.6,504.0,419.8,330.76
2018,4,28,15,15,241.0,300.0,3.7,15.6,462.5,378.91,298.6
2018,4,28,15,30,219.0,282.0,3.7,15.6,421.0,344.31,271.11
2018,4,28,15,45,284.5,246.5,3.65,15.25,412.5,320.86,251.57
2018,4,28,16,0,350.0,211.0,3.6,14.9,404.0,295.48,229.01
2018,4,28,16,15,347.5,190.5,3.55,14.7,367.0,257.68,196.85
2018,4,28,16,30,345.0,170.0,3.5,14.5,330.0,220.15,164.72
2018,4,28,16,45,337.5,149.0,3.5,14.3,290.0,181.71,132.34
2018,4,28,17,0,330.0,128.0,3.5,14.1,250.0,144.24,101.83
2018,4,28,17,15,326.0,109.0,3.35,13.75,213.5,104.52,71.7
2018,4,28,17,30,322.0,90.0,3.2,13.4,177.0,70.42,50.91
2018,4,28,17,45,275.0,74.0,3.0,13.1,137.0,54.21,42.82
2018,4,28,18,0,228.0,58.0,2.8,12.8,97.0,43.51,32.89
2018,4,28,18,15,199.5,44.0,2.65,12.5,69.5,33.88,23.56
2018,4,28,18,30,171.0,30.0,2.5,12.2,42.0,23.72,9.37
2018,4,28,18,45,89.5,16.0,2.35,11.9,22.0,15.73,0.0
2018,4,28,19,0,8.0,2.0,2.2,11.6,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.15,11.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,5,15,32.5,9.0,1.85,11.0,10.0,0.0,0.0
2018,4,29,5,30,65.0,18.0,2.1,11.3,20.0,36.18,0.0
2018,4,29,5,45,47.5,19.5,2.35,11.6,22.5,44.11,26.14
2018,4,29,6,0,30.0,21.0,2.6,11.9,25.0,34.72,23.08
2018,4,29,6,15,15.0,29.5,2.7,12.1,31.5,35.15,24.3
2018,4,29,6,30,0.0,38.0,2.8,12.3,38.0,36.69,25.88
2018,4,29,6,45,0.0,57.0,2.95,12.5,57.0,55.08,41.73
2018,4,29,7,0,0.0,76.0,3.1,12.7,76.0,74.16,57.94
2018,4,29,7,15,11.5,102.0,3.15,12.9,107.0,107.74,86.43
2018,4,29,7,30,23.0,128.0,3.2,13.1,138.0,147.21,119.42
2018,4,29,7,45,192.5,149.5,3.25,13.25,249.0,302.62,250.9
2018,4,29,8,0,362.0,171.0,3.3,13.4,360.0,464.72,382.42
2018,4,29,8,15,281.0,213.0,3.35,13.65,368.0,451.72,368.23
2018,4,29,8,30,200.0,255.0,3.4,13.9,376.0,432.61,349.79
2018,4,29,8,45,154.5,245.0,3.45,14.15,343.0,387.81,312.85
2018,4,29,9,0,109.0,235.0,3.5,14.4,310.0,340.7,273.91
2018,4,29,9,15,70.5,229.0,3.55,14.6,278.5,294.09,235.38
2018,4,29,9,30,32.0,223.0,3.6,14.8,247.0,254.08,201.75
2018,4,29,9,45,51.0,278.5,3.65,15.05,319.0,328.78,260.49
2018,4,29,10,0,70.0,334.0,3.7,15.3,391.0,403.63,317.8
2018,4,29,10,15,55.0,309.0,3.75,15.45,354.5,362.79,285.22
2018,4,29,10,30,40.0,284.0,3.8,15.6,318.0,322.17,253.06
2018,4,29,10,45,36.0,313.5,3.85,15.7,345.0,347.5,272.08
2018,4,29,11,0,32.0,343.0,3.9,15.8,372.0,372.35,290.42
2018,4,29,11,15,23.5,302.5,3.9,15.8,324.0,322.07,251.36
2018,4,29,11,30,15.0,262.0,3.9,15.8,276.0,269.24,210.19
2018,4,29,11,45,13.0,245.5,3.95,15.75,257.5,250.72,195.79
2018,4,29,12,0,11.0,229.0,4.0,15.7,239.0,232.33,181.38
2018,4,29,12,15,14.0,248.5,4.0,15.7,261.5,253.42,198.03
2018,4,29,12,30,17.0,268.0,4.0,15.7,284.0,274.21,214.3
2018,4,29,12,45,97.5,341.5,3.95,15.7,429.5,413.09,323.93
2018,4,29,13,0,178.0,415.0,3.9,15.7,575.0,543.24,423.07
2018,4,29,13,15,167.5,408.5,3.9,15.7,557.0,520.8,405.55
2018,4,29,13,30,157.0,402.0,3.9,15.7,539.0,498.64,388.89
2018,4,29,13,45,121.0,386.0,3.85,15.7,489.5,449.84,351.42
2018,4,29,14,0,85.0,370.0,3.8,15.7,440.0,405.96,317.54
2018,4,29,14,15,74.5,337.5,3.85,15.65,397.5,364.38,286.05
2018,4,29,14,30,64.0,305.0,3.9,15.6,355.0,323.85,255.03
2018,4,29,14,45,145.0,303.0,3.9,15.55,408.5,359.52,284.28
2018,4,29,15,0,226.0,301.0,3.9,15.5,462.0,386.57,305.69
2018,4,29,15,15,448.0,226.5,3.9,15.5,520.5,409.35,323.4
2018,4,29,15,30,670.0,152.0,3.9,15.5,579.0,413.39,323.56
2018,4,29,15,45,720.0,127.5,3.9,15.25,554.5,376.3,290.38
2018,4,29,16,0,770.0,103.0,3.9,15.0,530.0,337.18,254.07
2018,4,29,16,15,746.0,98.5,3.9,14.75,480.0,286.79,209.3
2018,4,29,16,30,722.0,94.0,3.9,14.5,430.0,234.93,163.38
2018,4,29,16,45,688.0,88.5,3.85,14.2,378.0,186.12,121.38
2018,4,29,17,0,654.0,83.0,3.8,13.9,326.0,140.78,84.88
2018,4,29,17,15,606.5,76.0,3.65,13.6,274.0,96.88,54.91
2018,4,29,17,30,559.0,69.0,3.5,13.3,222.0,58.1,36.65
2018,4,29,17,45,489.0,60.5,3.4,12.95,173.5,43.07,32.95
2018,4,29,18,0,419.0,52.0,3.3,12.6,125.0,38.99,28.96
2018,4,29,18,15,308.5,41.0,3.1,12.25,85.0,32.19,22.21
2018,4,29,18,30,198.0,30.0,2.9,11.9,45.0,23.64,10.27
2018,4,29,18,45,103.5,16.0,2.7,11.55,23.5,15.73,0.0
2018,4,29,19,0,9.0,2.0,2.5,11.2,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.45,11.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,30,5,15,1.5,4.0,2.35,10.75,4.0,3.93,0.0
2018,4,30,5,30,3.0,8.0,2.5,10.9,8.0,8.73,0.0
2018,4,30,5,45,1.5,17.5,2.6,11.1,17.5,17.39,7.52
2018,4,30,6,0,0.0,27.0,2.7,11.3,27.0,26.06,16.22
2018,4,30,6,15,5.5,35.0,2.75,11.55,36.5,36.18,25.27
2018,4,30,6,30,11.0,43.0,2.8,11.8,46.0,47.9,35.65
2018,4,30,6,45,62.5,77.5,2.85,12.0,98.0,118.7,96.8
2018,4,30,7,0,114.0,112.0,2.9,12.2,150.0,189.55,157.19
2018,4,30,7,15,145.0,139.0,2.85,12.5,196.0,242.75,201.49
2018,4,30,7,30,176.0,166.0,2.8,12.8,242.0,297.87,246.44
2018,4,30,7,45,240.0,186.0,2.8,13.1,303.5,377.82,310.95
2018,4,30,8,0,304.0,206.0,2.8,13.4,365.0,453.75,370.7
2018,4,30,8,15,267.5,232.5,2.8,13.65,382.5,464.0,376.03
2018,4,30,8,30,231.0,259.0,2.8,13.9,400.0,462.0,372.17
2018,4,30,8,45,208.0,284.0,2.75,14.15,418.0,475.06,380.0
2018,4,30,9,0,185.0,309.0,2.7,14.4,436.0,486.01,386.01
2018,4,30,9,15,264.5,317.0,2.75,14.6,510.5,574.31,453.51
2018,4,30,9,30,344.0,325.0,2.8,14.8,585.0,656.22,514.42
2018,4,30,9,45,291.5,354.0,2.85,15.0,581.0,642.82,501.17
2018,4,30,10,0,239.0,383.0,2.9,15.2,577.0,618.49,480.74
2018,4,30,10,15,291.5,381.5,3.0,15.25,626.0,672.85,521.59
2018,4,30,10,30,344.0,380.0,3.1,15.3,675.0,719.14,555.84
2018,4,30,10,45,498.0,322.0,3.15,15.35,761.0,807.95,623.36
2018,4,30,11,0,652.0,264.0,3.2,15.4,847.0,891.29,685.4
2018,4,30,11,15,760.0,210.5,3.3,15.35,899.5,932.76,714.84
2018,4,30,11,30,868.0,157.0,3.4,15.3,952.0,968.52,739.65
2018,4,30,11,45,868.0,158.5,3.45,15.25,957.5,959.05,733.09
2018,4,30,12,0,868.0,160.0,3.5,15.2,963.0,946.72,725.03
2018,4,30,12,15,866.0,161.5,3.55,15.15,960.5,929.83,713.89
2018,4,30,12,30,864.0,163.0,3.6,15.1,958.0,910.31,700.99
2018,4,30,12,45,859.0,164.0,3.6,15.05,947.0,885.27,683.94
2018,4,30,13,0,854.0,165.0,3.6,15.0,936.0,857.99,665.34
2018,4,30,13,15,850.5,162.5,3.65,15.0,918.0,826.49,643.82
2018,4,30,13,30,847.0,160.0,3.7,15.0,900.0,792.99,620.76
2018,4,30,13,45,842.0,157.5,3.75,15.05,875.5,756.55,595.24
2018,4,30,14,0,837.0,155.0,3.8,15.1,851.0,718.51,566.9
2018,4,30,14,15,828.5,152.5,3.85,15.0,819.0,676.76,535.52
2018,4,30,14,30,820.0,150.0,3.9,14.9,787.0,634.02,502.71
2018,4,30,14,45,808.5,146.5,3.95,14.8,749.0,587.88,466.53
2018,4,30,15,0,797.0,143.0,4.0,14.7,711.0,541.42,429.2
2018,4,30,15,15,780.0,139.5,4.0,14.7,667.5,492.24,388.58
2018,4,30,15,30,763.0,136.0,4.0,14.7,624.0,440.23,344.88
2018,4,30,15,45,740.0,132.5,4.0,14.35,576.0,389.9,301.95
2018,4,30,16,0,717.0,129.0,4.0,14.0,528.0,341.2,259.46
2018,4,30,16,15,685.5,124.0,3.95,13.7,476.5,290.7,215.17
2018,4,30,16,30,654.0,119.0,3.9,13.4,425.0,243.13,173.37
2018,4,30,16,45,612.5,112.5,3.9,13.15,372.5,195.64,133.02
2018,4,30,17,0,571.0,106.0,3.9,12.9,320.0,152.52,98.59
2018,4,30,17,15,516.0,98.0,3.8,12.6,268.5,111.29,70.25
2018,4,30,17,30,461.0,90.0,3.7,12.3,217.0,75.39,52.0
2018,4,30,17,45,384.5,78.0,3.65,11.95,168.5,57.22,45.74
2018,4,30,18,0,308.0,66.0,3.6,11.6,120.0,49.86,38.74
2018,4,30,18,15,211.0,49.5,3.4,11.4,81.0,38.29,27.64
2018,4,30,18,30,114.0,33.0,3.2,11.2,42.0,27.18,13.57
2018,4,30,18,45,58.5,17.5,3.05,10.95,22.0,17.2,0.0
2018,4,30,19,0,3.0,2.0,2.9,10.7,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.75,10.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,1,5,15,10.5,8.0,2.55,10.0,8.5,10.44,0.0
2018,5,1,5,30,21.0,16.0,2.6,10.2,17.0,25.21,0.0
2018,5,1,5,45,73.5,33.0,2.65,10.35,42.5,73.35,49.88
2018,5,1,6,0,126.0,50.0,2.7,10.5,68.0,115.58,89.89
2018,5,1,6,15,188.0,67.5,2.7,10.65,107.0,167.47,135.88
2018,5,1,6,30,250.0,85.0,2.7,10.8,146.0,224.96,186.35
2018,5,1,6,45,262.0,104.0,2.65,10.95,181.0,263.17,219.74
2018,5,1,7,0,274.0,123.0,2.6,11.1,216.0,301.89,252.51
2018,5,1,7,15,297.5,143.0,2.55,11.45,259.5,349.27,291.26
2018,5,1,7,30,321.0,163.0,2.5,11.8,303.0,397.84,329.85
2018,5,1,7,45,364.5,177.0,2.45,12.15,354.5,454.37,374.18
2018,5,1,8,0,408.0,191.0,2.4,12.5,406.0,522.16,425.84
2018,5,1,8,15,550.5,170.5,2.4,13.0,490.0,620.65,501.96
2018,5,1,8,30,693.0,150.0,2.4,13.5,574.0,731.35,583.81
2018,5,1,8,45,728.0,148.0,2.4,13.95,623.0,776.34,612.99
2018,5,1,9,0,763.0,146.0,2.4,14.4,672.0,820.95,641.93
2018,5,1,9,15,789.0,143.0,2.45,14.8,714.5,852.89,662.04
2018,5,1,9,30,815.0,140.0,2.5,15.2,757.0,886.77,683.46
2018,5,1,9,45,840.0,133.5,2.55,15.65,794.5,914.22,700.14
2018,5,1,10,0,865.0,127.0,2.6,16.1,832.0,934.49,711.9
2018,5,1,10,15,873.0,128.0,2.65,16.4,860.0,950.01,720.92
2018,5,1,10,30,881.0,129.0,2.7,16.7,888.0,962.72,728.17
2018,5,1,10,45,886.5,130.0,2.75,17.05,909.0,970.2,731.85
2018,5,1,11,0,892.0,131.0,2.8,17.4,930.0,974.69,733.67
2018,5,1,11,15,896.0,131.5,2.85,17.55,944.0,974.25,732.88
2018,5,1,11,30,900.0,132.0,2.9,17.7,958.0,970.79,730.22
2018,5,1,11,45,901.5,132.0,2.9,17.85,963.5,961.52,723.37
2018,5,1,12,0,903.0,132.0,2.9,18.0,969.0,949.32,714.7
2018,5,1,12,15,904.5,130.5,2.95,18.1,967.0,932.79,703.74
2018,5,1,12,30,906.0,129.0,3.0,18.2,965.0,913.46,690.96
2018,5,1,12,45,906.0,127.0,3.05,18.3,955.0,889.65,675.13
2018,5,1,13,0,906.0,125.0,3.1,18.4,945.0,863.26,657.53
2018,5,1,13,15,902.0,124.0,3.2,18.35,927.0,832.16,637.24
2018,5,1,13,30,898.0,123.0,3.3,18.3,909.0,798.9,615.27
2018,5,1,13,45,892.0,121.5,3.35,18.3,883.5,761.72,589.93
2018,5,1,14,0,886.0,120.0,3.4,18.3,858.0,722.83,563.03
2018,5,1,14,15,845.0,134.5,3.5,18.15,816.5,672.46,525.54
2018,5,1,14,30,804.0,149.0,3.6,18.0,775.0,625.02,489.45
2018,5,1,14,45,810.5,137.5,3.65,17.85,742.5,582.43,456.8
2018,5,1,15,0,817.0,126.0,3.7,17.7,710.0,538.0,421.72
2018,5,1,15,15,737.0,143.0,3.7,17.7,645.5,473.55,369.83
2018,5,1,15,30,657.0,160.0,3.7,17.7,581.0,418.01,324.3
2018,5,1,15,45,661.5,142.5,3.8,17.1,539.0,370.74,284.99
2018,5,1,16,0,666.0,125.0,3.9,16.5,497.0,322.64,243.68
2018,5,1,16,15,623.0,122.5,3.95,16.0,445.0,273.67,201.73
2018,5,1,16,30,580.0,120.0,4.0,15.5,393.0,228.83,163.31
2018,5,1,16,45,539.0,112.5,4.0,15.05,342.5,184.27,125.93
2018,5,1,17,0,498.0,105.0,4.0,14.6,292.0,144.52,94.44
2018,5,1,17,15,455.0,93.0,3.9,14.05,244.0,104.28,65.9
2018,5,1,17,30,412.0,81.0,3.8,13.5,196.0,68.61,46.04
2018,5,1,17,45,373.5,69.0,3.7,12.95,156.5,50.02,39.17
2018,5,1,18,0,335.0,57.0,3.6,12.4,117.0,42.46,32.11
2018,5,1,18,15,250.5,45.0,3.45,12.05,81.5,34.45,24.31
2018,5,1,18,30,166.0,33.0,3.3,11.7,46.0,26.02,13.41
2018,5,1,18,45,87.5,18.5,3.15,11.3,25.0,18.18,0.0
2018,5,1,19,0,9.0,4.0,3.0,10.9,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,3.05,10.85,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,5,15,40.5,10.0,2.0,10.3,12.0,19.85,0.0
2018,5,2,5,30,81.0,20.0,2.0,10.4,24.0,51.54,0.0
2018,5,2,5,45,181.5,35.0,2.05,10.55,57.5,119.56,84.8
2018,5,2,6,0,282.0,50.0,2.1,10.7,91.0,183.36,144.18
2018,5,2,6,15,375.0,61.5,2.05,10.95,139.5,249.49,202.73
2018,5,2,6,30,468.0,73.0,2.0,11.2,188.0,326.32,269.12
2018,5,2,6,45,535.0,80.0,2.0,11.5,241.0,391.28,324.37
2018,5,2,7,0,602.0,87.0,2.0,11.8,294.0,461.1,381.77
2018,5,2,7,15,645.5,91.5,1.9,12.25,346.5,518.09,426.56
2018,5,2,7,30,689.0,96.0,1.8,12.7,399.0,577.22,471.35
2018,5,2,7,45,722.5,99.5,1.7,13.2,451.5,630.06,509.56
2018,5,2,8,0,756.0,103.0,1.6,13.7,504.0,681.0,544.14
2018,5,2,8,15,779.5,105.5,1.55,14.2,553.0,726.34,573.44
2018,5,2,8,30,803.0,108.0,1.5,14.7,602.0,771.04,601.6
2018,5,2,8,45,821.5,110.0,1.4,15.2,647.5,810.13,624.59
2018,5,2,9,0,840.0,112.0,1.3,15.7,693.0,847.76,646.01
2018,5,2,9,15,854.0,113.0,1.3,16.15,733.0,873.53,660.44
2018,5,2,9,30,868.0,114.0,1.3,16.6,773.0,902.38,676.95
2018,5,2,9,45,879.0,115.0,1.25,17.1,808.0,926.24,689.1
2018,5,2,10,0,890.0,116.0,1.2,17.6,843.0,947.57,699.52
2018,5,2,10,15,897.5,117.0,1.3,18.0,871.0,962.95,708.81
2018,5,2,10,30,905.0,118.0,1.4,18.4,899.0,975.45,716.36
2018,5,2,10,45,910.0,118.5,1.5,18.75,919.5,982.1,720.36
2018,5,2,11,0,915.0,119.0,1.6,19.1,940.0,985.71,722.53
2018,5,2,11,15,918.0,119.0,1.75,19.3,953.0,983.86,722.37
2018,5,2,11,30,921.0,119.0,1.9,19.5,966.0,978.93,720.24
2018,5,2,11,45,922.0,119.0,2.05,19.7,971.0,969.1,714.91
2018,5,2,12,0,923.0,119.0,2.2,19.9,976.0,956.29,707.61
2018,5,2,12,15,922.5,119.0,2.35,19.95,973.5,939.21,697.83
2018,5,2,12,30,922.0,119.0,2.5,20.0,971.0,919.33,686.1
2018,5,2,12,45,920.5,117.5,2.6,20.0,960.5,894.45,670.61
2018,5,2,13,0,919.0,116.0,2.7,20.0,950.0,867.01,653.29
2018,5,2,13,15,915.5,115.5,2.8,19.9,932.5,836.48,633.94
2018,5,2,13,30,912.0,115.0,2.9,19.8,915.0,803.72,612.85
2018,5,2,13,45,906.5,114.0,2.95,19.7,890.0,766.97,588.43
2018,5,2,14,0,901.0,113.0,3.0,19.6,865.0,728.42,562.5
2018,5,2,14,15,893.0,111.5,3.0,19.4,833.0,686.18,531.93
2018,5,2,14,30,885.0,110.0,3.0,19.2,801.0,642.71,499.45
2018,5,2,14,45,874.5,108.0,3.0,19.0,763.0,596.33,464.01
2018,5,2,15,0,864.0,106.0,3.0,18.8,725.0,549.34,427.15
2018,5,2,15,15,850.0,103.0,3.0,18.8,681.5,499.38,386.74
2018,5,2,15,30,836.0,100.0,3.0,18.8,638.0,445.82,342.59
2018,5,2,15,45,818.0,97.0,2.95,18.25,590.5,394.67,299.72
2018,5,2,16,0,800.0,94.0,2.9,17.7,543.0,344.54,256.56
2018,5,2,16,15,777.0,90.0,2.9,17.3,492.5,293.37,211.84
2018,5,2,16,30,754.0,86.0,2.9,16.9,442.0,244.16,168.5
2018,5,2,16,45,721.5,81.5,2.85,16.5,390.0,194.98,126.33
2018,5,2,17,0,689.0,77.0,2.8,16.1,338.0,145.54,86.27
2018,5,2,17,15,642.5,71.5,2.7,15.55,286.0,100.96,55.27
2018,5,2,17,30,596.0,66.0,2.6,15.0,234.0,61.37,35.58
2018,5,2,17,45,526.5,58.5,2.5,14.45,184.0,40.78,30.75
2018,5,2,18,0,457.0,51.0,2.4,13.9,134.0,37.47,27.55
2018,5,2,18,15,350.0,41.0,2.2,13.4,92.5,31.57,21.76
2018,5,2,18,30,243.0,31.0,2.0,12.9,51.0,24.26,12.59
2018,5,2,18,45,133.5,17.5,1.85,12.35,27.5,17.2,0.0
2018,5,2,19,0,24.0,4.0,1.7,11.8,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,1.7,11.6,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.0,2.15,10.9,3.0,3.95,0.0
2018,5,3,5,30,8.0,6.0,2.2,11.0,6.0,8.69,0.0
2018,5,3,5,45,4.0,10.5,2.25,11.05,10.5,11.58,3.51
2018,5,3,6,0,0.0,15.0,2.3,11.1,15.0,14.46,6.58
2018,5,3,6,15,75.0,29.0,2.3,11.2,47.5,68.84,53.33
2018,5,3,6,30,150.0,43.0,2.3,11.3,80.0,132.2,108.57
2018,5,3,6,45,75.0,57.0,2.25,11.45,75.5,101.85,82.86
2018,5,3,7,0,0.0,71.0,2.2,11.6,71.0,68.81,53.56
2018,5,3,7,15,0.0,75.0,2.2,11.8,75.0,72.54,56.59
2018,5,3,7,30,0.0,79.0,2.2,12.0,79.0,76.4,59.63
2018,5,3,7,45,5.5,112.0,2.2,12.2,115.0,113.46,90.67
2018,5,3,8,0,11.0,145.0,2.2,12.4,151.0,151.18,121.67
2018,5,3,8,15,22.5,182.5,2.25,12.75,196.0,198.6,160.19
2018,5,3,8,30,34.0,220.0,2.3,13.1,241.0,254.15,204.41
2018,5,3,8,45,73.0,260.5,2.3,13.5,310.0,329.83,264.43
2018,5,3,9,0,112.0,301.0,2.3,13.9,379.0,415.84,330.64
2018,5,3,9,15,185.5,323.5,2.35,14.3,461.0,504.86,398.8
2018,5,3,9,30,259.0,346.0,2.4,14.7,543.0,604.69,472.84
2018,5,3,9,45,381.0,320.0,2.45,15.05,624.5,689.52,536.49
2018,5,3,10,0,503.0,294.0,2.5,15.4,706.0,785.16,606.05
2018,5,3,10,15,693.0,213.5,2.55,15.65,801.5,883.46,677.63
2018,5,3,10,30,883.0,133.0,2.6,15.9,897.0,971.87,736.13
2018,5,3,10,45,862.0,149.5,2.65,16.15,910.0,975.18,736.52
2018,5,3,11,0,841.0,166.0,2.7,16.4,923.0,970.12,732.25
2018,5,3,11,15,881.0,144.5,2.75,16.6,947.5,976.21,735.84
2018,5,3,11,30,921.0,123.0,2.8,16.8,972.0,984.47,740.89
2018,5,3,11,45,898.0,136.5,2.85,16.95,968.0,965.75,728.0
