Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,15,889.5,117.5,2.55,18.5,883.0,971.02,727.32
2018,5,13,10,30,896.0,119.0,2.6,18.8,910.0,982.95,733.95
2018,5,13,10,45,901.0,119.5,2.65,19.05,930.5,989.49,737.25
2018,5,13,11,0,906.0,120.0,2.7,19.3,951.0,993.05,738.74
2018,5,13,11,15,909.0,120.0,2.8,19.45,963.5,991.19,737.52
2018,5,13,11,30,912.0,120.0,2.9,19.6,976.0,986.34,734.44
2018,5,13,11,45,913.0,120.5,2.95,19.75,981.0,977.13,728.15
2018,5,13,12,0,914.0,121.0,3.0,19.9,986.0,965.01,720.03
2018,5,13,12,15,904.0,127.0,3.05,19.95,980.5,945.38,707.23
2018,5,13,12,30,894.0,133.0,3.1,20.0,975.0,923.29,692.85
2018,5,13,12,45,879.5,140.5,3.2,20.0,961.5,896.44,675.68
2018,5,13,13,0,865.0,148.0,3.3,20.0,948.0,867.67,657.1
2018,5,13,13,15,860.5,146.5,3.3,19.9,929.5,837.02,636.77
2018,5,13,13,30,856.0,145.0,3.3,19.8,911.0,804.41,614.97
2018,5,13,13,45,849.5,144.0,3.35,19.75,886.5,768.95,591.15
2018,5,13,14,0,843.0,143.0,3.4,19.7,862.0,730.93,565.22
2018,5,13,14,15,834.5,140.5,3.4,19.5,830.5,689.37,535.01
2018,5,13,14,30,826.0,138.0,3.4,19.3,799.0,646.84,503.43
2018,5,13,14,45,815.0,135.5,3.4,19.15,762.0,602.03,469.34
2018,5,13,15,0,804.0,133.0,3.4,19.0,725.0,556.85,434.13
2018,5,13,15,15,788.5,130.0,3.4,19.0,682.5,508.78,395.64
2018,5,13,15,30,773.0,127.0,3.4,19.0,640.0,461.16,356.57
2018,5,13,15,45,755.5,122.5,3.35,18.5,594.0,412.04,315.98
2018,5,13,16,0,738.0,118.0,3.3,18.0,548.0,360.52,272.56
2018,5,13,16,15,716.0,112.5,3.25,17.65,499.5,311.22,229.96
2018,5,13,16,30,694.0,107.0,3.2,17.3,451.0,263.81,188.46
2018,5,13,16,45,663.0,100.5,3.15,16.95,400.0,215.76,147.04
2018,5,13,17,0,632.0,94.0,3.1,16.6,349.0,170.85,109.49
2018,5,13,17,15,588.0,87.5,3.0,16.15,298.5,127.85,76.9
2018,5,13,17,30,544.0,81.0,2.9,15.7,248.0,89.58,52.84
2018,5,13,17,45,482.0,72.0,2.8,15.25,199.5,53.79,42.26
2018,5,13,18,0,420.0,63.0,2.7,14.8,151.0,46.5,35.63
2018,5,13,18,15,328.5,51.5,2.55,14.35,109.0,38.71,28.33
2018,5,13,18,30,237.0,40.0,2.4,13.9,67.0,30.9,20.52
2018,5,13,18,45,139.5,25.5,2.2,13.45,39.5,20.11,3.6
2018,5,13,19,0,42.0,11.0,2.0,13.0,12.0,10.81,0.0
2018,5,13,19,15,21.0,5.5,2.0,12.8,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.5,1.75,10.9,1.5,0.0,0.0
2018,5,14,5,0,5.0,3.0,1.7,10.9,3.0,0.0,0.0
2018,5,14,5,15,4.0,11.5,1.7,11.05,11.5,12.41,0.0
2018,5,14,5,30,3.0,20.0,1.7,11.2,20.0,20.28,9.03
2018,5,14,5,45,21.0,35.0,1.75,11.35,38.5,44.33,31.11
2018,5,14,6,0,39.0,50.0,1.8,11.5,57.0,68.72,52.66
2018,5,14,6,15,61.5,67.5,1.75,11.85,82.5,105.11,84.35
2018,5,14,6,30,84.0,85.0,1.7,12.2,108.0,138.25,113.02
2018,5,14,6,45,83.0,110.5,1.7,12.55,137.5,169.52,139.3
2018,5,14,7,0,82.0,136.0,1.7,12.9,167.0,193.15,158.62
2018,5,14,7,15,65.5,158.5,1.7,13.3,185.5,209.36,170.98
2018,5,14,7,30,49.0,181.0,1.7,13.7,204.0,223.94,181.6
2018,5,14,7,45,67.0,207.5,1.7,14.1,242.5,266.4,215.28
2018,5,14,8,0,85.0,234.0,1.7,14.5,281.0,309.8,248.93
2018,5,14,8,15,113.0,261.0,1.75,14.95,329.5,371.12,296.05
2018,5,14,8,30,141.0,288.0,1.8,15.4,378.0,425.2,336.59
2018,5,14,8,45,285.5,273.0,1.85,15.8,472.0,541.55,426.73
2018,5,14,9,0,430.0,258.0,1.9,16.2,566.0,665.23,518.49
2018,5,14,9,15,631.5,193.5,2.0,16.55,673.5,787.25,608.54
2018,5,14,9,30,833.0,129.0,2.1,16.9,781.0,908.6,690.05
2018,5,14,9,45,837.5,133.5,2.2,17.25,813.0,929.33,701.71
2018,5,14,10,0,842.0,138.0,2.3,17.6,845.0,947.41,712.67
2018,5,14,10,15,849.5,139.5,2.4,17.8,872.0,956.96,718.4
2018,5,14,10,30,857.0,141.0,2.5,18.0,899.0,969.37,726.23
2018,5,14,10,45,862.0,141.5,2.6,18.25,918.5,975.59,729.83
2018,5,14,11,0,867.0,142.0,2.7,18.5,938.0,978.96,731.69
2018,5,14,11,15,870.5,142.0,2.75,18.65,950.5,977.52,730.29
2018,5,14,11,30,874.0,142.0,2.8,18.8,963.0,973.22,727.13
2018,5,14,11,45,875.5,142.0,2.9,18.9,968.0,964.17,721.48
2018,5,14,12,0,877.0,142.0,3.0,19.0,973.0,952.35,714.06
2018,5,14,12,15,877.0,142.0,3.05,19.0,971.0,936.45,703.82
2018,5,14,12,30,877.0,142.0,3.1,19.0,969.0,917.93,691.88
2018,5,14,12,45,875.0,140.5,3.2,19.05,958.5,893.74,676.28
2018,5,14,13,0,873.0,139.0,3.3,19.1,948.0,867.22,659.02
2018,5,14,13,15,869.5,138.0,3.35,18.95,930.5,837.7,639.79
2018,5,14,13,30,866.0,137.0,3.4,18.8,913.0,806.15,619.0
2018,5,14,13,45,860.5,135.0,3.45,18.7,888.5,770.27,594.86
2018,5,14,14,0,855.0,133.0,3.5,18.6,864.0,732.77,569.34
2018,5,14,14,15,847.5,131.0,3.5,18.4,833.0,692.45,540.19
2018,5,14,14,30,840.0,129.0,3.5,18.2,802.0,648.86,507.7
2018,5,14,14,45,830.0,126.0,3.5,18.0,765.5,603.67,473.24
2018,5,14,15,0,820.0,123.0,3.5,17.8,729.0,557.99,437.54
2018,5,14,15,15,805.5,120.5,3.5,17.8,687.0,510.21,399.0
2018,5,14,15,30,791.0,118.0,3.5,17.8,645.0,462.74,359.75
2018,5,14,15,45,773.5,114.5,3.45,17.25,599.0,413.69,318.97
2018,5,14,16,0,756.0,111.0,3.4,16.7,553.0,365.67,277.98
2018,5,14,16,15,733.5,106.0,3.4,16.35,504.0,312.62,232.14
2018,5,14,16,30,711.0,101.0,3.4,16.0,455.0,264.66,189.88
2018,5,14,16,45,680.0,96.0,3.35,15.6,404.5,217.04,148.42
2018,5,14,17,0,649.0,91.0,3.3,15.2,354.0,172.53,110.84
2018,5,14,17,15,605.0,84.5,3.25,14.75,303.0,128.61,77.1
2018,5,14,17,30,561.0,78.0,3.2,14.3,252.0,89.38,51.94
2018,5,14,17,45,499.0,70.0,3.15,13.85,203.5,53.47,42.22
2018,5,14,18,0,437.0,62.0,3.1,13.4,155.0,45.36,34.85
2018,5,14,18,15,345.5,51.5,3.0,13.0,112.5,38.63,28.46
2018,5,14,18,30,254.0,41.0,2.9,12.6,70.0,31.65,21.39
2018,5,14,18,45,151.0,26.0,2.75,12.25,41.0,20.46,5.15
2018,5,14,19,0,48.0,11.0,2.6,11.9,12.0,10.81,0.0
2018,5,14,19,15,24.0,5.5,2.6,11.75,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,4,45,1.5,0.5,1.4,10.7,0.5,0.0,0.0
2018,5,15,5,0,3.0,1.0,1.4,10.8,1.0,0.98,0.0
2018,5,15,5,15,1.5,5.0,1.55,11.15,5.0,5.33,0.0
2018,5,15,5,30,0.0,9.0,1.7,11.5,9.0,8.67,0.78
2018,5,15,5,45,0.0,16.0,1.8,11.8,16.0,15.43,7.26
2018,5,15,6,0,0.0,23.0,1.9,12.1,23.0,22.19,13.29
2018,5,15,6,15,0.0,33.5,1.85,12.45,33.5,32.34,22.15
2018,5,15,6,30,0.0,44.0,1.8,12.8,44.0,42.49,30.93
2018,5,15,6,45,0.0,71.5,1.75,13.15,71.5,69.51,53.91
2018,5,15,7,0,0.0,99.0,1.7,13.5,99.0,97.64,77.42
2018,5,15,7,15,3.0,125.5,1.7,13.8,127.0,126.67,101.33
2018,5,15,7,30,6.0,152.0,1.7,14.1,155.0,155.88,124.95
2018,5,15,7,45,14.0,177.5,1.65,14.45,185.0,187.74,150.44
2018,5,15,8,0,22.0,203.0,1.6,14.8,215.0,220.05,175.82
2018,5,15,8,15,27.5,225.5,1.6,15.15,242.0,255.49,203.16
2018,5,15,8,30,33.0,248.0,1.6,15.5,269.0,283.7,224.42
2018,5,15,8,45,33.5,265.0,1.6,15.85,287.5,301.77,237.39
2018,5,15,9,0,34.0,282.0,1.6,16.2,306.0,319.7,250.18
2018,5,15,9,15,41.5,306.5,1.7,16.55,337.5,351.75,274.02
2018,5,15,9,30,49.0,331.0,1.8,16.9,369.0,383.78,297.5
2018,5,15,9,45,91.5,367.0,1.85,17.25,442.5,460.41,354.97
2018,5,15,10,0,134.0,403.0,1.9,17.6,516.0,545.68,416.91
2018,5,15,10,15,170.5,418.0,2.0,17.9,566.0,594.74,452.01
2018,5,15,10,30,207.0,433.0,2.1,18.2,616.0,643.56,486.75
2018,5,15,10,45,237.0,437.0,2.2,18.45,651.5,674.2,508.44
2018,5,15,11,0,267.0,441.0,2.3,18.7,687.0,709.79,533.47
2018,5,15,11,15,443.0,359.5,2.4,18.9,773.5,795.75,598.76
2018,5,15,11,30,619.0,278.0,2.5,19.1,860.0,875.16,657.86
2018,5,15,11,45,755.0,205.0,2.65,19.3,919.0,918.23,688.31
2018,5,15,12,0,891.0,132.0,2.8,19.5,978.0,956.72,714.39
2018,5,15,12,15,890.5,132.0,2.9,19.5,975.5,940.24,703.8
2018,5,15,12,30,890.0,132.0,3.0,19.5,973.0,921.13,691.93
2018,5,15,12,45,887.5,131.5,3.1,19.55,962.5,897.26,676.66
2018,5,15,13,0,885.0,131.0,3.2,19.6,952.0,871.02,659.71
2018,5,15,13,15,881.5,130.5,3.25,19.5,935.0,841.72,640.62
2018,5,15,13,30,878.0,130.0,3.3,19.4,918.0,810.34,619.95
2018,5,15,13,45,873.0,128.0,3.4,19.3,893.5,774.52,596.22
2018,5,15,14,0,868.0,126.0,3.5,19.2,869.0,737.0,571.02
2018,5,15,14,15,861.0,124.0,3.55,18.95,838.5,696.61,542.56
2018,5,15,14,30,854.0,122.0,3.6,18.7,808.0,655.01,511.8
2018,5,15,14,45,844.5,119.0,3.65,18.45,771.0,610.01,477.74
2018,5,15,15,0,835.0,116.0,3.7,18.2,734.0,561.37,440.12
2018,5,15,15,15,821.0,113.5,3.7,18.2,692.0,513.21,401.28
2018,5,15,15,30,807.0,111.0,3.7,18.2,650.0,465.3,361.65
2018,5,15,15,45,789.5,108.0,3.7,17.45,604.0,415.97,320.9
2018,5,15,16,0,772.0,105.0,3.7,16.7,558.0,367.65,279.81
2018,5,15,16,15,750.0,100.5,3.7,16.3,509.0,317.79,236.35
2018,5,15,16,30,728.0,96.0,3.7,15.9,460.0,266.46,191.24
2018,5,15,16,45,698.0,91.5,3.65,15.55,409.5,218.62,149.32
2018,5,15,17,0,668.0,87.0,3.6,15.2,359.0,173.77,111.16
2018,5,15,17,15,627.5,80.5,3.5,14.8,308.0,129.21,76.51
2018,5,15,17,30,587.0,74.0,3.4,14.4,257.0,88.97,50.24
2018,5,15,17,45,419.5,72.5,3.35,14.05,191.0,56.75,39.3
2018,5,15,18,0,252.0,71.0,3.3,13.7,125.0,52.13,40.83
2018,5,15,18,15,246.5,55.0,3.15,13.45,96.0,41.32,30.79
2018,5,15,18,30,241.0,39.0,3.0,13.2,67.0,29.91,19.93
2018,5,15,18,45,151.5,25.5,2.8,12.9,40.5,19.97,5.94
2018,5,15,19,0,62.0,12.0,2.6,12.6,14.0,11.8,0.0
2018,5,15,19,15,31.0,6.0,2.5,12.45,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,10.05,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,10.2,5.0,11.26,0.0
2018,5,16,5,15,115.5,18.5,1.75,10.75,27.5,50.49,0.0
2018,5,16,5,30,204.0,32.0,2.0,11.3,50.0,120.49,80.87
2018,5,16,5,45,319.5,43.0,2.2,11.9,92.5,185.23,143.18
2018,5,16,6,0,435.0,54.0,2.4,12.5,135.0,261.94,210.26
2018,5,16,6,15,514.5,60.5,2.4,12.8,185.0,327.3,267.69
2018,5,16,6,30,594.0,67.0,2.4,13.1,235.0,399.23,329.03
2018,5,16,6,45,606.0,76.5,2.4,13.45,278.0,443.0,365.79
2018,5,16,7,0,618.0,86.0,2.4,13.8,321.0,486.81,401.15
2018,5,16,7,15,478.0,127.5,2.4,14.1,325.0,464.58,381.46
2018,5,16,7,30,338.0,169.0,2.4,14.4,329.0,424.42,346.96
2018,5,16,7,45,511.0,146.0,2.35,14.7,418.0,543.96,442.12
2018,5,16,8,0,684.0,123.0,2.3,15.0,507.0,670.9,538.08
2018,5,16,8,15,424.0,169.0,2.3,15.35,414.0,533.22,428.01
2018,5,16,8,30,164.0,215.0,2.3,15.7,321.0,363.64,291.0
2018,5,16,8,45,149.0,251.5,2.3,16.0,352.5,393.74,313.12
2018,5,16,9,0,134.0,288.0,2.3,16.3,384.0,422.26,332.77
2018,5,16,9,15,108.5,289.5,2.35,16.6,370.0,402.1,315.59
2018,5,16,9,30,83.0,291.0,2.4,16.9,356.0,372.42,291.49
2018,5,16,9,45,134.5,335.0,2.45,17.15,446.0,474.85,369.36
2018,5,16,10,0,186.0,379.0,2.5,17.4,536.0,569.46,438.73
2018,5,16,10,15,107.0,334.0,2.6,17.55,425.0,446.61,345.23
2018,5,16,10,30,28.0,289.0,2.7,17.7,314.0,316.55,244.63
2018,5,16,10,45,24.0,296.5,2.75,17.9,318.0,319.35,246.63
2018,5,16,11,0,20.0,304.0,2.8,18.1,322.0,316.93,244.24
2018,5,16,11,15,17.0,283.5,2.85,18.2,299.0,293.22,225.92
2018,5,16,11,30,14.0,263.0,2.9,18.3,276.0,269.67,207.75
2018,5,16,11,45,10.5,222.0,2.9,18.35,232.0,225.79,173.84
2018,5,16,12,0,7.0,181.0,2.9,18.4,188.0,182.25,139.92
2018,5,16,12,15,7.5,186.5,2.95,18.45,194.0,187.76,144.31
2018,5,16,12,30,8.0,192.0,3.0,18.5,200.0,193.2,148.56
2018,5,16,12,45,5.5,173.0,3.05,18.5,178.5,172.3,132.17
2018,5,16,13,0,3.0,154.0,3.1,18.5,157.0,151.58,115.9
2018,5,16,13,15,3.0,153.5,3.15,18.45,156.5,150.9,115.5
2018,5,16,13,30,3.0,153.0,3.2,18.4,156.0,150.21,115.08
2018,5,16,13,45,7.0,192.0,3.25,18.4,198.0,190.28,146.87
2018,5,16,14,0,11.0,231.0,3.3,18.4,240.0,229.64,177.81
2018,5,16,14,15,15.5,255.5,3.3,18.25,268.0,254.87,197.73
2018,5,16,14,30,20.0,280.0,3.3,18.1,296.0,279.28,217.02
2018,5,16,14,45,41.5,287.0,3.35,18.0,318.5,292.83,228.26
2018,5,16,15,0,63.0,294.0,3.4,17.9,341.0,307.43,240.18
2018,5,16,15,15,309.5,245.0,3.4,17.9,454.5,375.96,295.12
2018,5,16,15,30,556.0,196.0,3.4,17.9,568.0,425.63,331.89
2018,5,16,15,45,672.5,150.5,3.45,17.45,569.0,404.15,312.46
2018,5,16,16,0,789.0,105.0,3.5,17.0,570.0,375.42,285.35
2018,5,16,16,15,767.5,101.0,3.45,16.65,520.5,325.35,241.63
2018,5,16,16,30,746.0,97.0,3.4,16.3,471.0,277.08,198.95
2018,5,16,16,45,716.5,92.0,3.4,16.0,419.5,224.62,153.33
2018,5,16,17,0,687.0,87.0,3.4,15.7,368.0,178.48,114.05
2018,5,16,17,15,620.5,83.0,3.35,15.3,310.5,132.13,78.96
2018,5,16,17,30,554.0,79.0,3.3,14.9,253.0,92.73,53.97
2018,5,16,17,45,519.0,69.0,3.25,14.5,208.5,55.54,36.38
2018,5,16,18,0,484.0,59.0,3.2,14.1,164.0,42.26,32.03
2018,5,16,18,15,397.5,49.5,2.95,13.7,120.5,37.08,27.07
2018,5,16,18,30,311.0,40.0,2.7,13.3,77.0,31.58,21.44
2018,5,16,18,45,193.0,26.5,2.45,12.9,46.0,20.76,7.32
2018,5,16,19,0,75.0,13.0,2.2,12.5,15.0,12.78,0.0
2018,5,16,19,15,37.5,6.5,2.1,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,1.6,11.3,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,1.7,11.5,5.0,9.64,0.0
2018,5,17,5,15,110.5,20.5,1.9,11.8,29.5,62.13,0.0
2018,5,17,5,30,201.0,36.0,2.1,12.1,54.0,125.03,85.3
2018,5,17,5,45,298.5,47.5,2.3,12.4,93.5,182.65,141.37
2018,5,17,6,0,396.0,59.0,2.5,12.7,133.0,250.32,201.15
2018,5,17,6,15,463.0,67.5,2.55,13.05,180.0,311.5,254.98
2018,5,17,6,30,530.0,76.0,2.6,13.4,227.0,377.14,311.15
2018,5,17,6,45,577.5,83.0,2.6,13.7,277.5,435.29,359.65
2018,5,17,7,0,625.0,90.0,2.6,14.0,328.0,496.55,409.05
2018,5,17,7,15,541.5,116.0,2.6,14.35,343.5,496.91,407.78
2018,5,17,7,30,458.0,142.0,2.6,14.7,359.0,485.73,397.06
2018,5,17,7,45,335.5,189.0,2.6,15.05,357.5,456.64,370.77
2018,5,17,8,0,213.0,236.0,2.6,15.4,356.0,417.85,336.35
2018,5,17,8,15,230.0,255.5,2.55,15.7,395.5,457.88,366.37
2018,5,17,8,30,247.0,275.0,2.5,16.0,435.0,507.28,402.36
2018,5,17,8,45,337.0,265.0,2.5,16.35,499.0,577.47,455.77
2018,5,17,9,0,427.0,255.0,2.5,16.7,563.0,660.92,517.23
2018,5,17,9,15,636.5,187.5,2.55,16.95,674.5,787.58,611.66
2018,5,17,9,30,846.0,120.0,2.6,17.2,786.0,908.31,693.39
2018,5,17,9,45,856.0,121.0,2.6,17.5,819.0,930.71,705.57
2018,5,17,10,0,866.0,122.0,2.6,17.8,852.0,950.66,717.0
2018,5,17,10,15,872.5,123.0,2.65,18.05,878.5,964.69,725.08
2018,5,17,10,30,879.0,124.0,2.7,18.3,905.0,975.95,731.45
2018,5,17,10,45,883.5,124.5,2.75,18.5,924.5,981.93,734.55
2018,5,17,11,0,888.0,125.0,2.8,18.7,944.0,985.01,735.87
2018,5,17,11,15,890.5,126.0,2.9,18.85,956.5,983.74,735.0
2018,5,17,11,30,893.0,127.0,3.0,19.0,969.0,979.53,732.3
2018,5,17,11,45,893.5,127.0,3.1,19.1,973.5,969.55,725.96
2018,5,17,12,0,894.0,127.0,3.2,19.2,978.0,956.77,717.83
2018,5,17,12,15,894.0,126.5,3.25,19.25,975.5,940.31,707.05
2018,5,17,12,30,894.0,126.0,3.3,19.3,973.0,921.2,694.53
2018,5,17,12,45,893.5,124.0,3.4,19.3,963.0,897.66,679.44
2018,5,17,13,0,893.0,122.0,3.5,19.3,953.0,871.68,662.62
2018,5,17,13,15,889.5,121.0,3.6,19.2,935.5,841.82,643.24
2018,5,17,13,30,886.0,120.0,3.7,19.1,918.0,809.88,622.23
2018,5,17,13,45,880.5,118.5,3.8,19.0,893.5,774.01,598.23
2018,5,17,14,0,875.0,117.0,3.9,18.9,869.0,736.46,572.77
2018,5,17,14,15,867.0,115.5,3.95,18.7,838.0,695.72,544.18
2018,5,17,14,30,859.0,114.0,4.0,18.5,807.0,653.83,512.89
2018,5,17,14,45,849.0,112.5,4.05,18.3,770.5,609.79,479.22
2018,5,17,15,0,839.0,111.0,4.1,18.1,734.0,565.15,444.24
2018,5,17,15,15,825.5,108.0,4.1,18.1,692.0,513.62,402.79
2018,5,17,15,30,812.0,105.0,4.1,18.1,650.0,465.36,362.8
2018,5,17,15,45,795.0,102.0,4.15,17.45,604.0,416.06,321.87
2018,5,17,16,0,778.0,99.0,4.2,16.8,558.0,367.7,280.6
2018,5,17,16,15,755.5,95.5,4.15,16.45,509.5,318.32,237.29
2018,5,17,16,30,733.0,92.0,4.1,16.1,461.0,270.82,195.07
2018,5,17,16,45,703.0,87.5,4.05,15.7,410.5,219.59,150.31
2018,5,17,17,0,673.0,83.0,4.0,15.3,360.0,174.46,111.7
2018,5,17,17,15,631.0,78.0,3.95,14.85,309.5,130.65,77.35
2018,5,17,17,30,589.0,73.0,3.9,14.4,259.0,91.29,51.24
2018,5,17,17,45,529.0,66.0,3.8,14.0,210.5,54.47,34.45
2018,5,17,18,0,469.0,59.0,3.7,13.6,162.0,42.08,31.94
2018,5,17,18,15,378.5,50.0,3.65,13.35,119.0,37.36,27.38
2018,5,17,18,30,288.0,41.0,3.6,13.1,76.0,31.42,21.39
2018,5,17,18,45,176.0,27.0,3.5,12.8,45.5,21.11,8.31
2018,5,17,19,0,64.0,13.0,3.4,12.5,15.0,12.78,0.0
2018,5,17,19,15,32.0,6.5,3.35,12.45,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.5,2.6,11.75,1.5,0.0,0.0
2018,5,18,5,0,2.0,3.0,2.6,11.8,3.0,3.42,0.0
2018,5,18,5,15,51.5,16.0,2.7,11.9,20.5,36.22,0.0
2018,5,18,5,30,101.0,29.0,2.8,12.0,38.0,75.22,50.43
2018,5,18,5,45,191.5,42.5,2.85,12.15,73.5,135.87,105.07
2018,5,18,6,0,282.0,56.0,2.9,12.3,109.0,198.37,159.94
2018,5,18,6,15,144.5,68.0,2.9,12.5,95.5,151.31,123.37
2018,5,18,6,30,7.0,80.0,2.9,12.7,82.0,83.07,65.51
2018,5,18,6,45,30.0,110.5,2.95,12.95,121.5,133.1,108.17
2018,5,18,7,0,53.0,141.0,3.0,13.2,161.0,181.39,148.6
2018,5,18,7,15,63.0,164.5,2.95,13.4,192.0,214.62,175.7
2018,5,18,7,30,73.0,188.0,2.9,13.6,223.0,248.35,202.76
2018,5,18,7,45,47.5,192.0,2.9,13.8,215.5,234.71,190.22
2018,5,18,8,0,22.0,196.0,2.9,14.0,208.0,212.57,170.83
2018,5,18,8,15,16.5,197.5,2.85,14.35,207.0,209.41,167.4
2018,5,18,8,30,11.0,199.0,2.8,14.7,206.0,206.11,163.83
2018,5,18,8,45,20.0,230.0,2.75,15.05,244.0,245.31,194.7
2018,5,18,9,0,29.0,261.0,2.7,15.4,282.0,292.75,231.38
2018,5,18,9,15,64.5,301.5,2.7,15.75,351.5,367.05,289.14
2018,5,18,9,30,100.0,342.0,2.7,16.1,421.0,442.31,346.13
2018,5,18,9,45,310.5,311.0,2.7,16.45,570.5,621.93,485.02
2018,5,18,10,0,521.0,280.0,2.7,16.8,720.0,798.04,613.99
2018,5,18,10,15,693.5,208.0,2.75,17.1,813.5,892.66,680.79
2018,5,18,10,30,866.0,136.0,2.8,17.4,907.0,976.71,736.0
2018,5,18,10,45,829.0,161.0,2.8,17.7,912.0,972.96,731.15
2018,5,18,11,0,792.0,186.0,2.8,18.0,917.0,960.38,721.34
2018,5,18,11,15,669.0,267.0,2.9,18.15,890.5,921.96,695.04
2018,5,18,11,30,546.0,348.0,3.0,18.3,864.0,877.17,660.31
2018,5,18,11,45,560.0,334.0,3.05,18.45,865.5,867.28,654.29
2018,5,18,12,0,574.0,320.0,3.1,18.6,867.0,855.42,646.63
2018,5,18,12,15,733.0,226.5,3.2,18.6,923.0,896.32,679.2
2018,5,18,12,30,892.0,133.0,3.3,18.6,979.0,927.16,700.78
2018,5,18,12,45,833.5,163.0,3.35,18.6,947.0,885.43,672.42
2018,5,18,13,0,775.0,193.0,3.4,18.6,915.0,841.48,642.82
2018,5,18,13,15,637.0,258.5,3.45,18.5,844.5,766.59,588.9
2018,5,18,13,30,499.0,324.0,3.5,18.4,774.0,697.62,536.56
2018,5,18,13,45,433.5,345.5,3.55,18.3,729.0,648.23,499.92
2018,5,18,14,0,368.0,367.0,3.6,18.2,684.0,604.38,466.76
2018,5,18,14,15,414.0,334.5,3.6,18.0,679.0,586.86,455.55
2018,5,18,14,30,460.0,302.0,3.6,17.8,674.0,567.67,442.46
2018,5,18,14,45,453.5,285.5,3.6,17.55,638.0,527.21,412.21
2018,5,18,15,0,447.0,269.0,3.6,17.3,602.0,486.78,381.51
2018,5,18,15,15,558.0,215.0,3.6,17.3,606.5,473.24,371.05
2018,5,18,15,30,669.0,161.0,3.6,17.3,611.0,447.96,349.95
2018,5,18,15,45,710.5,135.0,3.6,16.7,583.0,408.93,317.29
2018,5,18,16,0,752.0,109.0,3.6,16.1,555.0,368.76,282.14
2018,5,18,16,15,733.5,105.0,3.65,15.65,508.5,318.2,238.25
2018,5,18,16,30,715.0,101.0,3.7,15.2,462.0,272.2,197.4
2018,5,18,16,45,683.5,96.5,3.75,14.8,412.0,224.62,155.74
2018,5,18,17,0,652.0,92.0,3.8,14.4,362.0,180.19,117.76
2018,5,18,17,15,610.5,85.5,3.75,13.95,311.0,136.18,83.02
2018,5,18,17,30,569.0,79.0,3.7,13.5,260.0,96.57,56.2
2018,5,18,17,45,510.5,71.5,3.7,13.1,212.0,60.29,38.84
2018,5,18,18,0,452.0,64.0,3.7,12.7,164.0,46.46,35.98
2018,5,18,18,15,362.5,54.0,3.6,12.5,121.0,40.31,30.12
2018,5,18,18,30,273.0,44.0,3.5,12.3,78.0,33.82,23.6
2018,5,18,18,45,165.5,29.0,3.45,12.1,47.0,22.73,10.11
2018,5,18,19,0,58.0,14.0,3.4,11.9,16.0,13.76,0.0
2018,5,18,19,15,29.0,7.0,3.4,11.85,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.0,3.8,11.4,3.0,0.0,0.0
2018,5,19,5,0,12.0,6.0,3.8,11.4,6.0,8.77,0.0
2018,5,19,5,15,83.5,22.0,3.8,11.45,29.5,54.19,0.0
2018,5,19,5,30,155.0,38.0,3.8,11.5,53.0,106.98,74.61
2018,5,19,5,45,191.5,49.0,3.85,11.55,78.5,144.45,112.54
2018,5,19,6,0,228.0,60.0,3.9,11.6,104.0,180.54,146.07
2018,5,19,6,15,133.0,80.0,3.9,11.65,107.5,154.49,126.58
2018,5,19,6,30,38.0,100.0,3.9,11.7,111.0,126.26,102.85
2018,5,19,6,45,85.0,124.0,3.9,11.8,155.0,186.87,154.77
2018,5,19,7,0,132.0,148.0,3.9,11.9,199.0,244.89,203.77
2018,5,19,7,15,159.0,171.5,3.9,12.15,241.5,292.77,243.12
2018,5,19,7,30,186.0,195.0,3.9,12.4,284.0,342.3,283.1
2018,5,19,7,45,257.0,207.0,3.95,12.7,344.5,420.75,346.48
2018,5,19,8,0,328.0,219.0,4.0,13.0,405.0,495.48,405.59
2018,5,19,8,15,409.0,214.5,4.0,13.25,466.5,573.04,466.02
2018,5,19,8,30,490.0,210.0,4.0,13.5,528.0,645.92,521.75
2018,5,19,8,45,555.0,202.0,4.0,13.8,585.5,704.54,565.42
2018,5,19,9,0,620.0,194.0,4.0,14.1,643.0,769.03,612.55
2018,5,19,9,15,687.0,182.0,4.05,14.4,704.5,828.42,654.04
2018,5,19,9,30,754.0,170.0,4.1,14.7,766.0,888.16,694.87
2018,5,19,9,45,807.5,154.0,4.1,15.0,816.0,927.86,720.64
2018,5,19,10,0,861.0,138.0,4.1,15.3,866.0,964.42,744.11
2018,5,19,10,15,868.0,139.0,4.1,15.55,893.0,978.74,752.12
2018,5,19,10,30,875.0,140.0,4.1,15.8,920.0,990.31,758.48
2018,5,19,10,45,879.0,142.0,4.15,16.05,940.0,997.18,762.01
2018,5,19,11,0,883.0,144.0,4.2,16.3,960.0,1001.14,763.68
2018,5,19,11,15,883.0,146.5,4.25,16.4,972.0,998.8,761.6
2018,5,19,11,30,883.0,149.0,4.3,16.5,984.0,993.56,757.68
2018,5,19,11,45,880.5,152.0,4.3,16.6,988.5,983.58,750.35
2018,5,19,12,0,878.0,155.0,4.3,16.7,993.0,970.87,741.26
2018,5,19,12,15,876.5,155.5,4.35,16.65,990.0,954.07,730.23
2018,5,19,12,30,875.0,156.0,4.4,16.6,987.0,934.74,717.59
2018,5,19,12,45,872.0,156.5,4.45,16.55,977.0,911.66,702.33
2018,5,19,13,0,869.0,157.0,4.5,16.5,967.0,886.29,685.44
2018,5,19,13,15,864.5,155.5,4.55,16.35,949.0,855.69,665.02
2018,5,19,13,30,860.0,154.0,4.6,16.2,931.0,823.47,643.3
2018,5,19,13,45,854.5,152.5,4.65,16.1,907.0,787.79,618.78
2018,5,19,14,0,849.0,151.0,4.7,16.0,883.0,750.55,592.89
2018,5,19,14,15,839.0,149.5,4.7,15.85,851.0,708.86,561.74
2018,5,19,14,30,829.0,148.0,4.7,15.7,819.0,666.29,529.25
2018,5,19,14,45,815.5,146.0,4.7,15.5,781.0,620.49,493.71
2018,5,19,15,0,802.0,144.0,4.7,15.3,743.0,574.53,457.25
2018,5,19,15,15,786.5,141.0,4.7,15.3,700.5,526.69,418.16
2018,5,19,15,30,771.0,138.0,4.7,15.3,658.0,476.13,376.14
2018,5,19,15,45,746.0,136.5,4.65,14.85,610.5,426.44,334.38
2018,5,19,16,0,721.0,135.0,4.6,14.4,563.0,378.53,293.17
2018,5,19,16,15,686.5,133.0,4.6,14.1,512.5,329.16,250.22
2018,5,19,16,30,652.0,131.0,4.6,13.8,462.0,282.96,209.6
2018,5,19,16,45,611.0,126.5,4.55,13.55,410.5,236.52,169.29
2018,5,19,17,0,570.0,122.0,4.5,13.3,359.0,194.31,133.64
2018,5,19,17,15,393.0,94.5,4.45,12.95,247.5,120.63,79.75
2018,5,19,17,30,216.0,67.0,4.4,12.6,136.0,65.29,42.41
2018,5,19,17,45,108.0,47.5,4.3,12.25,82.0,41.02,27.97
2018,5,19,18,0,0.0,28.0,4.2,11.9,28.0,27.02,18.69
2018,5,19,18,15,0.0,21.5,4.1,11.65,21.5,20.74,12.85
2018,5,19,18,30,0.0,15.0,4.0,11.4,15.0,14.46,6.94
2018,5,19,18,45,0.0,10.0,3.9,11.2,10.0,9.64,1.3
2018,5,19,19,0,0.0,5.0,3.8,11.0,5.0,4.91,0.0
2018,5,19,19,15,0.0,2.5,3.8,11.0,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,3.5,11.05,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,3.5,11.1,3.0,3.19,0.0
2018,5,20,5,15,0.5,7.0,3.55,11.2,7.0,6.89,0.0
2018,5,20,5,30,0.0,11.0,3.6,11.3,11.0,10.6,2.69
2018,5,20,5,45,0.0,17.0,3.65,11.4,17.0,16.39,8.15
2018,5,20,6,0,0.0,23.0,3.7,11.5,23.0,22.19,13.35
2018,5,20,6,15,0.0,27.0,3.7,11.65,27.0,26.05,16.83
2018,5,20,6,30,0.0,31.0,3.7,11.8,31.0,29.92,20.21
2018,5,20,6,45,0.0,47.5,3.7,11.95,47.5,45.88,33.92
2018,5,20,7,0,0.0,64.0,3.7,12.1,64.0,61.86,47.47
2018,5,20,7,15,33.0,110.0,3.75,12.3,126.0,133.81,108.97
2018,5,20,7,30,66.0,156.0,3.8,12.5,188.0,207.33,170.44
2018,5,20,7,45,89.0,195.0,3.8,12.7,243.0,268.28,220.07
2018,5,20,8,0,112.0,234.0,3.8,12.9,298.0,338.98,276.43
2018,5,20,8,15,148.0,260.0,3.75,12.9,352.0,398.21,323.34
2018,5,20,8,30,184.0,286.0,3.7,12.9,406.0,459.06,370.72
2018,5,20,8,45,173.0,308.5,3.7,12.9,427.0,477.23,383.12
2018,5,20,9,0,162.0,331.0,3.7,12.9,448.0,494.13,394.63
2018,5,20,9,15,199.5,350.0,3.7,13.0,502.0,549.66,436.94
2018,5,20,9,30,237.0,369.0,3.7,13.1,556.0,605.91,478.95
2018,5,20,9,45,253.5,383.0,3.75,13.15,591.0,645.93,507.88
2018,5,20,10,0,270.0,397.0,3.8,13.2,626.0,676.7,530.0
2018,5,20,10,15,450.0,328.0,3.8,13.4,723.5,783.48,612.91
2018,5,20,10,30,630.0,259.0,3.8,13.6,821.0,887.34,691.07
2018,5,20,10,45,744.5,205.5,3.85,13.85,884.0,942.14,728.83
2018,5,20,11,0,859.0,152.0,3.9,14.1,947.0,986.82,758.59
2018,5,20,11,15,789.5,189.5,3.95,14.4,928.0,957.95,737.19
2018,5,20,11,30,720.0,227.0,4.0,14.7,909.0,924.33,713.06
2018,5,20,11,45,593.5,294.0,4.05,15.0,858.0,860.46,665.08
2018,5,20,12,0,467.0,361.0,4.1,15.3,807.0,797.16,615.44
2018,5,20,12,15,444.0,382.0,4.15,15.45,805.0,784.7,605.63
2018,5,20,12,30,421.0,403.0,4.2,15.6,803.0,771.29,594.84
2018,5,20,12,45,404.0,402.5,4.25,15.8,783.0,742.31,573.43
2018,5,20,13,0,387.0,402.0,4.3,16.0,763.0,713.64,552.29
2018,5,20,13,15,381.5,398.5,4.35,15.85,749.0,691.6,536.87
2018,5,20,13,30,376.0,395.0,4.4,15.7,735.0,669.0,520.85
2018,5,20,13,45,305.0,400.5,4.45,15.6,671.5,604.69,472.21
2018,5,20,14,0,234.0,406.0,4.5,15.5,608.0,547.33,428.29
2018,5,20,14,15,190.0,396.5,4.5,15.15,556.5,497.07,390.33
2018,5,20,14,30,146.0,387.0,4.5,14.8,505.0,449.92,354.33
2018,5,20,14,45,102.0,342.0,4.5,14.45,422.5,378.71,299.61
2018,5,20,15,0,58.0,297.0,4.5,14.1,340.0,307.97,244.51
2018,5,20,15,15,35.0,250.0,4.5,14.1,275.5,250.36,199.07
2018,5,20,15,30,12.0,203.0,4.5,14.1,211.0,198.38,157.66
2018,5,20,15,45,45.0,226.0,4.4,13.5,253.0,227.2,181.6
2018,5,20,16,0,78.0,249.0,4.3,12.9,295.0,254.85,204.03
2018,5,20,16,15,48.0,200.0,4.2,12.7,227.5,198.03,158.51
2018,5,20,16,30,18.0,151.0,4.1,12.5,160.0,147.49,117.99
2018,5,20,16,45,9.0,102.0,4.05,12.3,106.5,99.75,78.79
2018,5,20,17,0,0.0,53.0,4.0,12.1,53.0,51.21,38.27
2018,5,20,17,15,83.0,67.0,3.95,12.0,94.0,70.75,51.43
2018,5,20,17,30,166.0,81.0,3.9,11.9,135.0,78.75,55.8
2018,5,20,17,45,193.0,79.5,3.85,11.75,131.5,68.09,49.61
2018,5,20,18,0,220.0,78.0,3.8,11.6,128.0,61.43,49.56
2018,5,20,18,15,170.5,61.0,3.75,11.6,94.0,48.93,37.92
2018,5,20,18,30,121.0,44.0,3.7,11.6,60.0,35.96,25.66
2018,5,20,18,45,67.5,28.0,3.65,11.55,36.5,23.34,11.65
2018,5,20,19,0,14.0,12.0,3.6,11.5,13.0,11.8,0.0
2018,5,20,19,15,7.0,6.0,3.55,11.5,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.9,11.3,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.8,11.3,7.0,9.06,0.0
2018,5,21,5,15,68.0,24.5,1.8,11.45,31.0,53.8,0.0
2018,5,21,5,30,127.0,42.0,1.8,11.6,55.0,103.49,73.52
2018,5,21,5,45,214.5,58.0,1.8,11.75,94.0,159.25,124.38
2018,5,21,6,0,302.0,74.0,1.8,11.9,133.0,229.94,185.74
2018,5,21,6,15,371.0,85.5,1.7,12.15,179.5,289.14,237.08
2018,5,21,6,30,440.0,97.0,1.6,12.4,226.0,354.42,292.06
2018,5,21,6,45,491.5,106.0,1.55,12.65,276.0,412.51,339.71
2018,5,21,7,0,543.0,115.0,1.5,12.9,326.0,474.36,388.75
2018,5,21,7,15,582.5,121.5,1.4,13.35,376.5,532.4,432.49
2018,5,21,7,30,622.0,128.0,1.3,13.8,427.0,589.52,473.96
2018,5,21,7,45,652.5,132.0,1.25,14.2,476.0,638.83,508.66
2018,5,21,8,0,683.0,136.0,1.2,14.6,525.0,688.66,542.72
2018,5,21,8,15,706.5,140.0,1.2,15.15,572.5,733.15,571.18
2018,5,21,8,30,730.0,144.0,1.2,15.7,620.0,777.17,598.73
2018,5,21,8,45,749.0,146.5,1.2,16.25,663.5,814.94,621.44
2018,5,21,9,0,768.0,149.0,1.2,16.8,707.0,848.11,640.75
2018,5,21,9,15,786.0,149.0,1.3,17.25,746.5,879.78,660.52
2018,5,21,9,30,804.0,149.0,1.4,17.7,786.0,909.69,679.03
2018,5,21,9,45,820.0,147.0,1.5,18.2,820.0,933.65,693.42
2018,5,21,10,0,836.0,145.0,1.6,18.7,854.0,955.4,706.41
2018,5,21,10,15,843.5,146.5,1.8,19.05,881.0,970.34,716.7
2018,5,21,10,30,851.0,148.0,2.0,19.4,908.0,976.98,721.59
2018,5,21,10,45,856.5,148.5,2.15,19.7,928.0,983.67,726.13
2018,5,21,11,0,862.0,149.0,2.3,20.0,948.0,987.54,728.86
2018,5,21,11,15,865.0,150.0,2.4,20.2,960.5,986.67,728.3
2018,5,21,11,30,868.0,151.0,2.5,20.4,973.0,982.95,725.99
2018,5,21,11,45,869.5,150.5,2.65,20.55,978.0,973.54,720.63
2018,5,21,12,0,871.0,150.0,2.8,20.7,983.0,961.42,713.49
2018,5,21,12,15,866.5,153.0,2.95,20.7,979.5,944.46,703.52
2018,5,21,12,30,862.0,156.0,3.1,20.7,976.0,925.07,691.88
2018,5,21,12,45,855.5,157.5,3.2,20.65,964.5,900.23,676.24
2018,5,21,13,0,849.0,159.0,3.3,20.6,953.0,874.92,660.22
2018,5,21,13,15,845.5,157.5,3.4,20.45,935.5,845.15,641.25
2018,5,21,13,30,842.0,156.0,3.5,20.3,918.0,813.45,620.76
2018,5,21,13,45,836.0,153.5,3.6,20.15,893.0,777.13,596.8
2018,5,21,14,0,830.0,151.0,3.7,20.0,868.0,739.34,571.51
2018,5,21,14,15,822.5,147.0,3.75,19.75,836.5,697.84,541.84
2018,5,21,14,30,815.0,143.0,3.8,19.5,805.0,655.32,510.68
2018,5,21,14,45,804.5,140.0,3.8,19.25,768.5,611.08,477.3
2018,5,21,15,0,794.0,137.0,3.8,19.0,732.0,566.44,442.8
2018,5,21,15,15,779.0,134.0,3.8,19.0,690.5,519.29,405.14
2018,5,21,15,30,764.0,131.0,3.8,19.0,649.0,472.53,366.92
2018,5,21,15,45,746.5,126.0,3.85,18.2,603.0,420.34,324.76
2018,5,21,16,0,729.0,121.0,3.9,17.4,557.0,372.16,284.49
2018,5,21,16,15,707.0,115.5,3.9,16.9,508.5,323.35,242.49
2018,5,21,16,30,685.0,110.0,3.9,16.4,460.0,276.42,201.43
2018,5,21,16,45,655.0,104.5,3.9,15.85,410.5,229.74,160.86
2018,5,21,17,0,625.0,99.0,3.9,15.3,361.0,186.08,123.61
2018,5,21,17,15,581.5,92.0,3.85,14.75,310.5,142.59,89.16
2018,5,21,17,30,538.0,85.0,3.8,14.2,260.0,103.7,62.17
2018,5,21,17,45,478.5,77.5,3.8,13.6,212.5,68.66,44.17
2018,5,21,18,0,419.0,70.0,3.8,13.0,165.0,50.88,39.92
2018,5,21,18,15,332.5,59.0,3.75,12.6,122.5,44.06,33.49
2018,5,21,18,30,246.0,48.0,3.7,12.2,80.0,36.88,26.44
2018,5,21,18,45,150.5,32.0,3.7,11.85,49.0,25.06,13.35
2018,5,21,19,0,55.0,16.0,3.7,11.5,18.0,15.73,0.0
2018,5,21,19,15,27.5,8.0,3.7,11.4,9.0,7.86,0.0
2018,5,21,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,4,45,12.0,4.0,2.85,11.25,4.0,0.0,0.0
2018,5,22,5,0,24.0,8.0,2.8,11.3,8.0,13.71,0.0
2018,5,22,5,15,107.5,23.5,2.85,11.45,33.0,67.38,0.0
2018,5,22,5,30,191.0,39.0,2.9,11.6,58.0,126.05,90.62
2018,5,22,5,45,283.0,51.0,2.95,11.7,97.5,182.7,143.29
2018,5,22,6,0,375.0,63.0,3.0,11.8,137.0,248.62,201.68
2018,5,22,6,15,274.0,77.0,3.0,12.0,139.5,232.85,192.04
2018,5,22,6,30,173.0,91.0,3.0,12.2,142.0,199.24,165.18
2018,5,22,6,45,189.5,107.0,3.0,12.4,172.5,233.44,194.53
2018,5,22,7,0,206.0,123.0,3.0,12.6,203.0,268.69,223.91
2018,5,22,7,15,166.5,152.5,2.95,12.9,223.0,275.88,228.43
2018,5,22,7,30,127.0,182.0,2.9,13.2,243.0,286.77,235.44
2018,5,22,7,45,136.5,197.0,2.9,13.45,269.0,313.39,256.28
2018,5,22,8,0,146.0,212.0,2.9,13.7,295.0,340.35,277.03
2018,5,22,8,15,212.0,216.5,2.95,14.1,349.0,409.81,332.41
2018,5,22,8,30,278.0,221.0,3.0,14.5,403.0,474.17,382.66
2018,5,22,8,45,398.5,213.0,3.0,14.9,493.0,584.24,467.63
2018,5,22,9,0,519.0,205.0,3.0,15.3,583.0,689.81,546.49
2018,5,22,9,15,611.0,190.5,3.05,15.6,658.5,770.93,605.21
2018,5,22,9,30,703.0,176.0,3.1,15.9,734.0,849.81,659.34
2018,5,22,9,45,775.0,154.5,3.15,16.25,793.0,900.19,692.35
2018,5,22,10,0,847.0,133.0,3.2,16.6,852.0,948.29,723.57
2018,5,22,10,15,855.0,133.5,3.3,16.8,879.0,962.99,732.47
2018,5,22,10,30,863.0,134.0,3.4,17.0,906.0,975.03,739.93
2018,5,22,10,45,868.5,134.5,3.45,17.2,926.0,981.89,743.62
2018,5,22,11,0,874.0,135.0,3.5,17.4,946.0,985.92,745.53
2018,5,22,11,15,877.0,136.0,3.55,17.5,959.0,985.16,744.61
2018,5,22,11,30,880.0,137.0,3.6,17.6,972.0,981.53,741.88
2018,5,22,11,45,881.5,137.5,3.65,17.65,977.5,973.13,736.18
2018,5,22,12,0,883.0,138.0,3.7,17.7,983.0,961.96,728.72
2018,5,22,12,15,881.0,139.0,3.75,17.65,980.0,945.34,717.88
2018,5,22,12,30,879.0,140.0,3.8,17.6,977.0,926.19,705.37
2018,5,22,12,45,875.0,140.5,3.8,17.5,966.5,902.37,689.5
2018,5,22,13,0,871.0,141.0,3.8,17.4,956.0,876.32,672.08
2018,5,22,13,15,867.0,140.5,3.85,17.3,939.0,847.22,652.73
2018,5,22,13,30,863.0,140.0,3.9,17.2,922.0,816.12,631.86
2018,5,22,13,45,857.0,138.5,3.9,17.1,898.0,780.74,607.57
2018,5,22,14,0,851.0,137.0,3.9,17.0,874.0,743.78,581.97
2018,5,22,14,15,843.0,135.0,3.9,16.8,843.0,703.58,553.1
2018,5,22,14,30,835.0,133.0,3.9,16.6,812.0,660.31,520.69
2018,5,22,14,45,824.0,131.0,3.9,16.45,775.5,615.93,486.59
2018,5,22,15,0,813.0,129.0,3.9,16.3,739.0,571.14,451.38
2018,5,22,15,15,799.0,126.0,3.9,16.3,697.5,523.69,413.06
2018,5,22,15,30,785.0,123.0,3.9,16.3,656.0,476.53,374.05
2018,5,22,15,45,767.5,119.5,3.85,15.85,610.5,427.92,333.53
2018,5,22,16,0,750.0,116.0,3.8,15.4,565.0,380.34,292.83
2018,5,22,16,15,727.0,111.5,3.75,15.1,516.5,327.84,247.37
2018,5,22,16,30,704.0,107.0,3.7,14.8,468.0,280.52,205.5
2018,5,22,16,45,674.0,102.0,3.65,14.5,418.0,233.31,164.0
2018,5,22,17,0,644.0,97.0,3.6,14.2,368.0,189.11,125.87
2018,5,22,17,15,601.5,90.5,3.55,13.85,317.5,145.17,90.67
2018,5,22,17,30,559.0,84.0,3.5,13.5,267.0,105.73,62.95
2018,5,22,17,45,500.5,76.0,3.45,13.15,218.5,69.11,43.55
2018,5,22,18,0,442.0,68.0,3.4,12.8,170.0,49.42,38.66
2018,5,22,18,15,358.0,57.5,3.3,12.5,127.0,42.78,32.41
2018,5,22,18,30,274.0,47.0,3.2,12.2,84.0,35.97,25.72
2018,5,22,18,45,172.5,32.0,3.1,11.95,52.0,24.99,13.68
2018,5,22,19,0,71.0,17.0,3.0,11.7,20.0,16.71,0.0
2018,5,22,19,15,35.5,8.5,3.0,11.7,10.0,8.36,0.0
2018,5,22,19,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,15.5,4.5,2.0,11.35,4.5,0.0,0.0
2018,5,23,5,0,31.0,9.0,2.0,11.4,9.0,16.44,0.0
2018,5,23,5,15,125.0,24.0,2.1,11.5,35.5,73.53,3.05
2018,5,23,5,30,219.0,39.0,2.2,11.6,62.0,135.61,98.1
