Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,5,45,314.0,50.5,2.25,11.75,102.5,194.32,152.4
2018,5,23,6,0,409.0,62.0,2.3,11.9,143.0,262.55,212.57
2018,5,23,6,15,392.5,75.5,2.35,12.1,171.5,288.36,237.45
2018,5,23,6,30,376.0,89.0,2.4,12.3,200.0,312.2,259.25
2018,5,23,6,45,237.0,113.0,2.4,12.45,187.5,267.88,222.72
2018,5,23,7,0,98.0,137.0,2.4,12.6,175.0,211.28,174.09
2018,5,23,7,15,62.0,151.0,2.45,12.9,176.5,198.41,162.44
2018,5,23,7,30,26.0,165.0,2.5,13.2,178.0,189.64,153.67
2018,5,23,7,45,24.5,186.0,2.55,13.5,199.0,204.23,164.89
2018,5,23,8,0,23.0,207.0,2.6,13.8,220.0,224.9,180.79
2018,5,23,8,15,25.0,225.0,2.7,14.05,240.5,244.97,196.21
2018,5,23,8,30,27.0,243.0,2.8,14.3,261.0,273.13,217.88
2018,5,23,8,45,31.0,266.5,2.9,14.6,288.0,301.15,239.21
2018,5,23,9,0,35.0,290.0,3.0,14.9,315.0,329.12,260.28
2018,5,23,9,15,31.0,295.0,3.05,15.3,318.0,330.0,259.81
2018,5,23,9,30,27.0,300.0,3.1,15.7,321.0,330.71,259.34
2018,5,23,9,45,34.0,326.5,3.2,16.05,354.5,364.16,284.52
2018,5,23,10,0,41.0,353.0,3.3,16.4,388.0,397.44,309.2
2018,5,23,10,15,45.5,372.0,3.35,16.65,412.0,420.26,325.76
2018,5,23,10,30,50.0,391.0,3.4,16.9,436.0,442.78,342.04
2018,5,23,10,45,51.0,395.5,3.45,17.1,442.0,446.67,344.37
2018,5,23,11,0,52.0,400.0,3.5,17.3,448.0,450.35,346.67
2018,5,23,11,15,93.0,433.5,3.55,17.4,521.0,521.65,400.58
2018,5,23,11,30,134.0,467.0,3.6,17.5,594.0,596.23,455.57
2018,5,23,11,45,149.0,472.5,3.6,17.65,614.5,611.23,466.08
2018,5,23,12,0,164.0,478.0,3.6,17.8,635.0,625.24,476.17
2018,5,23,12,15,174.0,478.5,3.6,17.8,644.5,628.72,478.85
2018,5,23,12,30,184.0,479.0,3.6,17.8,654.0,631.28,480.96
2018,5,23,12,45,224.0,466.5,3.6,17.8,677.5,646.82,493.52
2018,5,23,13,0,264.0,454.0,3.6,17.8,701.0,659.43,503.82
2018,5,23,13,15,340.0,406.0,3.6,17.75,718.5,666.0,511.3
2018,5,23,13,30,416.0,358.0,3.6,17.7,736.0,666.72,514.39
2018,5,23,13,45,562.5,271.5,3.6,17.7,768.0,680.29,528.48
2018,5,23,14,0,709.0,185.0,3.6,17.7,800.0,684.31,534.93
2018,5,23,14,15,788.0,150.0,3.6,17.55,810.5,679.37,532.43
2018,5,23,14,30,867.0,115.0,3.6,17.4,821.0,668.04,524.68
2018,5,23,14,45,859.0,112.0,3.6,17.3,785.0,623.77,490.62
2018,5,23,15,0,851.0,109.0,3.6,17.2,749.0,578.72,455.35
2018,5,23,15,15,851.5,102.0,3.6,17.2,712.0,533.93,419.27
2018,5,23,15,30,852.0,95.0,3.6,17.2,675.0,488.0,381.29
2018,5,23,15,45,837.0,92.5,3.6,16.75,629.5,438.5,340.08
2018,5,23,16,0,822.0,90.0,3.6,16.3,584.0,385.56,295.11
2018,5,23,16,15,802.0,87.0,3.55,15.95,535.0,335.35,251.15
2018,5,23,16,30,782.0,84.0,3.5,15.6,486.0,286.73,207.83
2018,5,23,16,45,754.5,80.0,3.5,15.25,435.0,237.3,164.07
2018,5,23,17,0,727.0,76.0,3.5,14.9,384.0,190.58,123.41
2018,5,23,17,15,688.5,71.5,3.4,14.5,332.5,144.87,86.35
2018,5,23,17,30,650.0,67.0,3.3,14.1,281.0,99.82,54.01
2018,5,23,17,45,595.0,62.0,3.25,13.65,231.5,61.19,34.1
2018,5,23,18,0,540.0,57.0,3.2,13.2,182.0,39.46,29.73
2018,5,23,18,15,427.0,49.5,3.1,12.85,133.5,35.93,26.33
2018,5,23,18,30,314.0,42.0,3.0,12.5,85.0,32.27,22.51
2018,5,23,18,45,162.0,26.5,2.85,12.1,48.0,20.36,10.35
2018,5,23,19,0,10.0,11.0,2.7,11.7,11.0,10.81,0.0
2018,5,23,19,15,5.0,5.5,2.7,11.55,5.5,5.41,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,24,4,45,17.0,4.5,1.85,10.6,4.5,0.0,0.0
2018,5,24,5,0,34.0,9.0,1.9,10.7,9.0,17.22,0.0
2018,5,24,5,15,131.0,23.5,1.9,10.9,35.5,75.05,9.13
2018,5,24,5,30,228.0,38.0,1.9,11.1,62.0,137.46,100.05
2018,5,24,5,45,305.5,47.5,1.85,11.3,98.0,187.46,147.21
2018,5,24,6,0,383.0,57.0,1.8,11.5,134.0,247.63,200.64
2018,5,24,6,15,217.5,49.0,1.8,11.85,95.0,171.28,140.71
2018,5,24,6,30,52.0,41.0,1.8,12.2,56.0,71.26,56.23
2018,5,24,6,45,26.0,60.0,1.75,12.55,67.5,74.64,58.88
2018,5,24,7,0,0.0,79.0,1.7,12.9,79.0,76.64,59.81
2018,5,24,7,15,0.0,91.0,1.7,13.3,91.0,88.54,69.54
2018,5,24,7,30,0.0,103.0,1.7,13.7,103.0,100.44,79.1
2018,5,24,7,45,0.0,117.0,1.7,14.15,117.0,114.37,90.18
2018,5,24,8,0,0.0,131.0,1.7,14.6,131.0,128.28,101.09
2018,5,24,8,15,0.0,136.5,1.7,15.0,136.5,133.55,104.88
2018,5,24,8,30,0.0,142.0,1.7,15.4,142.0,138.86,108.69
2018,5,24,8,45,2.5,163.5,1.75,15.75,165.5,162.43,127.29
2018,5,24,9,0,5.0,185.0,1.8,16.1,189.0,186.1,145.7
2018,5,24,9,15,9.0,215.0,1.85,16.45,222.0,219.77,171.81
2018,5,24,9,30,13.0,245.0,1.9,16.8,255.0,253.54,197.6
2018,5,24,9,45,13.5,251.0,1.95,17.15,262.0,259.78,201.76
2018,5,24,10,0,14.0,257.0,2.0,17.5,269.0,266.01,206.02
2018,5,24,10,15,13.5,254.5,2.1,17.8,266.5,262.74,203.05
2018,5,24,10,30,13.0,252.0,2.2,18.1,264.0,259.48,200.17
2018,5,24,10,45,8.0,201.5,2.25,18.35,209.0,204.42,157.22
2018,5,24,11,0,3.0,151.0,2.3,18.6,154.0,149.85,114.31
2018,5,24,11,15,2.5,145.0,2.4,18.7,147.5,143.42,109.24
2018,5,24,11,30,2.0,139.0,2.5,18.8,141.0,137.01,104.1
2018,5,24,11,45,3.5,154.0,2.6,18.95,157.5,152.95,116.63
2018,5,24,12,0,5.0,169.0,2.7,19.1,174.0,168.8,129.0
2018,5,24,12,15,20.5,241.0,2.8,19.0,260.5,254.18,195.78
2018,5,24,12,30,36.0,313.0,2.9,18.9,347.0,336.7,258.93
2018,5,24,12,45,31.0,293.5,3.0,18.75,322.5,311.44,239.67
2018,5,24,13,0,26.0,274.0,3.1,18.6,298.0,286.59,220.96
2018,5,24,13,15,26.0,284.0,3.25,18.2,308.0,294.34,227.47
2018,5,24,13,30,26.0,294.0,3.4,17.8,318.0,301.89,233.78
2018,5,24,13,45,23.5,300.5,3.5,17.45,321.5,304.03,235.85
2018,5,24,14,0,21.0,307.0,3.6,17.1,325.0,308.72,239.94
2018,5,24,14,15,19.0,290.0,3.65,16.65,306.0,289.89,226.05
2018,5,24,14,30,17.0,273.0,3.7,16.2,287.0,271.27,212.29
2018,5,24,14,45,25.5,279.5,3.75,15.8,299.5,277.25,217.83
2018,5,24,15,0,34.0,286.0,3.8,15.4,312.0,285.29,224.91
2018,5,24,15,15,59.5,271.5,3.8,15.4,313.5,282.52,223.33
2018,5,24,15,30,85.0,257.0,3.8,15.4,315.0,277.43,219.65
2018,5,24,15,45,128.0,257.5,3.75,14.85,338.0,286.02,226.76
2018,5,24,16,0,171.0,258.0,3.7,14.3,361.0,294.0,232.73
2018,5,24,16,15,167.5,228.0,3.6,14.15,322.0,257.03,202.69
2018,5,24,16,30,164.0,198.0,3.5,14.0,283.0,220.64,172.85
2018,5,24,16,45,151.5,179.5,3.4,13.85,251.5,192.08,149.43
2018,5,24,17,0,139.0,161.0,3.3,13.7,220.0,164.85,127.19
2018,5,24,17,15,236.5,135.5,3.25,13.5,220.0,143.17,105.07
2018,5,24,17,30,334.0,110.0,3.2,13.3,220.0,112.05,76.6
2018,5,24,17,45,292.0,94.5,3.1,13.1,179.0,79.95,56.17
2018,5,24,18,0,250.0,79.0,3.0,12.9,138.0,62.14,50.0
2018,5,24,18,15,202.5,63.5,2.9,12.75,103.5,50.81,39.52
2018,5,24,18,30,155.0,48.0,2.8,12.6,69.0,39.06,28.45
2018,5,24,18,45,92.5,32.0,2.7,12.4,43.0,26.52,15.45
2018,5,24,19,0,30.0,16.0,2.6,12.2,17.0,14.41,0.0
2018,5,24,19,15,15.0,8.0,2.55,12.15,8.5,7.86,0.0
2018,5,24,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,1.65,11.5,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,1.7,11.6,4.0,3.93,0.0
2018,5,25,5,15,0.5,14.5,1.8,11.75,14.5,14.14,0.0
2018,5,25,5,30,1.0,25.0,1.9,11.9,25.0,24.48,14.06
2018,5,25,5,45,7.0,40.0,2.0,12.1,41.5,42.08,29.75
2018,5,25,6,0,13.0,55.0,2.1,12.3,58.0,60.24,45.72
2018,5,25,6,15,10.5,65.5,2.1,12.55,68.0,69.7,54.15
2018,5,25,6,30,8.0,76.0,2.1,12.8,78.0,79.02,62.16
2018,5,25,6,45,22.5,104.0,2.15,13.05,112.5,121.0,97.77
2018,5,25,7,0,37.0,132.0,2.2,13.3,147.0,160.91,131.04
2018,5,25,7,15,74.5,160.0,2.2,13.65,194.5,216.88,177.39
2018,5,25,7,30,112.0,188.0,2.2,14.0,242.0,283.37,231.15
2018,5,25,7,45,120.5,202.5,2.2,14.35,266.5,308.08,249.94
2018,5,25,8,0,129.0,217.0,2.2,14.7,291.0,333.13,268.88
2018,5,25,8,15,77.0,209.5,2.25,14.95,254.5,277.41,222.61
2018,5,25,8,30,25.0,202.0,2.3,15.2,218.0,227.22,180.43
2018,5,25,8,45,26.0,229.5,2.35,15.5,247.5,257.05,203.48
2018,5,25,9,0,27.0,257.0,2.4,15.8,277.0,286.69,225.84
2018,5,25,9,15,23.0,245.5,2.45,16.05,263.0,270.33,212.26
2018,5,25,9,30,19.0,234.0,2.5,16.3,249.0,247.95,194.19
2018,5,25,9,45,21.5,265.0,2.55,16.55,282.5,288.12,224.97
2018,5,25,10,0,24.0,296.0,2.6,16.8,316.0,321.89,250.26
2018,5,25,10,15,57.0,351.5,2.65,16.9,402.0,410.04,317.71
2018,5,25,10,30,90.0,407.0,2.7,17.0,488.0,498.08,383.21
2018,5,25,10,45,76.0,409.5,2.75,17.15,479.0,485.36,372.35
2018,5,25,11,0,62.0,412.0,2.8,17.3,470.0,472.35,361.86
2018,5,25,11,15,53.0,411.5,2.9,17.3,461.5,460.97,353.13
2018,5,25,11,30,44.0,411.0,3.0,17.3,453.0,449.51,344.34
2018,5,25,11,45,49.5,419.5,3.05,17.3,467.0,460.74,352.86
2018,5,25,12,0,55.0,428.0,3.1,17.3,481.0,471.51,360.96
2018,5,25,12,15,85.0,449.5,3.15,17.3,531.0,517.0,395.43
2018,5,25,12,30,115.0,471.0,3.2,17.3,581.0,561.95,428.97
2018,5,25,12,45,117.0,467.0,3.25,17.3,578.0,553.91,423.16
2018,5,25,13,0,119.0,463.0,3.3,17.3,575.0,545.55,417.41
2018,5,25,13,15,140.5,456.0,3.3,17.25,585.5,550.14,421.75
2018,5,25,13,30,162.0,449.0,3.3,17.2,596.0,553.24,424.89
2018,5,25,13,45,211.0,425.5,3.35,17.15,612.0,560.61,432.14
2018,5,25,14,0,260.0,402.0,3.4,17.1,628.0,561.65,434.56
2018,5,25,14,15,405.0,326.0,3.35,17.0,663.5,577.64,450.14
2018,5,25,14,30,550.0,250.0,3.3,16.9,699.0,584.71,458.1
2018,5,25,14,45,650.0,200.0,3.3,16.8,707.5,574.38,451.42
2018,5,25,15,0,750.0,150.0,3.3,16.7,716.0,558.69,439.73
2018,5,25,15,15,713.5,154.0,3.3,16.7,668.5,505.73,397.48
2018,5,25,15,30,677.0,158.0,3.3,16.7,621.0,457.74,358.43
2018,5,25,15,45,665.5,150.0,3.2,16.45,579.0,412.47,320.96
2018,5,25,16,0,654.0,142.0,3.1,16.2,537.0,367.8,283.08
2018,5,25,16,15,689.0,120.0,3.0,16.05,505.0,326.99,246.55
2018,5,25,16,30,724.0,98.0,2.9,15.9,473.0,282.77,206.07
2018,5,25,16,45,689.0,95.0,2.8,15.75,422.0,235.09,164.35
2018,5,25,17,0,654.0,92.0,2.7,15.6,371.0,190.87,126.35
2018,5,25,17,15,621.5,84.0,2.6,15.35,321.5,146.31,90.02
2018,5,25,17,30,589.0,76.0,2.5,15.1,272.0,105.23,60.11
2018,5,25,17,45,538.5,69.5,2.4,14.85,225.0,68.33,39.88
2018,5,25,18,0,488.0,63.0,2.3,14.6,178.0,44.38,33.95
2018,5,25,18,15,407.5,54.0,2.15,14.25,134.5,39.77,29.6
2018,5,25,18,30,327.0,45.0,2.0,13.9,91.0,34.13,24.08
2018,5,25,18,45,218.0,32.5,1.85,13.55,58.0,25.23,14.59
2018,5,25,19,0,109.0,20.0,1.7,13.2,25.0,15.86,0.0
2018,5,25,19,15,54.5,10.0,1.65,13.0,12.5,9.83,0.0
2018,5,25,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,26,4,45,1.0,1.5,2.0,11.85,1.5,0.0,0.0
2018,5,26,5,0,2.0,3.0,2.1,11.9,3.0,3.45,0.0
2018,5,26,5,15,1.0,6.0,2.2,12.05,6.0,6.08,0.0
2018,5,26,5,30,0.0,9.0,2.3,12.2,9.0,8.67,1.35
2018,5,26,5,45,16.0,16.0,2.4,12.3,19.5,23.37,13.96
2018,5,26,6,0,32.0,23.0,2.5,12.4,30.0,38.6,27.38
2018,5,26,6,15,16.0,25.5,2.5,12.55,29.0,32.56,22.51
2018,5,26,6,30,0.0,28.0,2.5,12.7,28.0,27.02,17.65
2018,5,26,6,45,1.5,54.5,2.5,12.85,55.0,53.52,40.36
2018,5,26,7,0,3.0,81.0,2.5,13.0,82.0,80.51,63.17
2018,5,26,7,15,2.0,101.0,2.5,13.15,101.5,100.1,79.35
2018,5,26,7,30,1.0,121.0,2.5,13.3,121.0,119.59,95.22
2018,5,26,7,45,0.5,119.0,2.45,13.5,119.0,116.75,92.43
2018,5,26,8,0,0.0,117.0,2.4,13.7,117.0,114.08,89.83
2018,5,26,8,15,2.5,146.0,2.35,13.85,147.5,145.17,115.06
2018,5,26,8,30,5.0,175.0,2.3,14.0,178.0,176.45,140.04
2018,5,26,8,45,19.5,220.0,2.25,14.2,234.0,234.56,186.5
2018,5,26,9,0,34.0,265.0,2.2,14.4,290.0,301.4,238.68
2018,5,26,9,15,40.5,289.0,2.2,14.6,320.0,332.2,261.77
2018,5,26,9,30,47.0,313.0,2.2,14.8,350.0,362.94,284.7
2018,5,26,9,45,47.0,328.0,2.2,15.0,366.5,377.97,295.24
2018,5,26,10,0,47.0,343.0,2.2,15.2,383.0,392.74,305.6
2018,5,26,10,15,83.0,379.5,2.25,15.5,453.0,464.19,359.6
2018,5,26,10,30,119.0,416.0,2.3,15.8,523.0,542.81,417.28
2018,5,26,10,45,349.0,353.0,2.3,16.15,676.0,705.3,540.91
2018,5,26,11,0,579.0,290.0,2.3,16.5,829.0,868.12,658.18
2018,5,26,11,15,716.5,223.5,2.4,16.75,899.5,929.22,700.44
2018,5,26,11,30,854.0,157.0,2.5,17.0,970.0,979.21,733.36
2018,5,26,11,45,857.5,156.5,2.55,17.25,976.5,971.93,727.58
2018,5,26,12,0,861.0,156.0,2.6,17.5,983.0,961.94,720.66
2018,5,26,12,15,867.5,151.5,2.7,17.65,983.0,948.26,712.07
2018,5,26,12,30,874.0,147.0,2.8,17.8,983.0,931.89,701.7
2018,5,26,12,45,881.0,140.5,2.9,17.9,976.0,911.4,688.66
2018,5,26,13,0,888.0,134.0,3.0,18.0,969.0,888.22,673.76
2018,5,26,13,15,885.0,133.5,3.1,18.05,952.5,859.69,655.21
2018,5,26,13,30,882.0,133.0,3.2,18.1,936.0,829.06,635.07
2018,5,26,13,45,877.0,131.5,3.25,18.15,912.5,794.03,611.39
2018,5,26,14,0,872.0,130.0,3.3,18.2,889.0,757.31,586.33
2018,5,26,14,15,864.5,129.0,3.4,18.15,859.0,717.78,559.08
2018,5,26,14,30,857.0,128.0,3.5,18.1,829.0,677.08,529.04
2018,5,26,14,45,846.0,126.5,3.55,18.0,792.5,630.35,493.81
2018,5,26,15,0,835.0,125.0,3.6,17.9,756.0,585.23,458.88
2018,5,26,15,15,821.5,122.5,3.6,17.9,714.5,537.65,420.92
2018,5,26,15,30,808.0,120.0,3.6,17.9,673.0,490.27,382.19
2018,5,26,15,45,788.5,117.0,3.65,17.6,626.5,440.26,341.0
2018,5,26,16,0,769.0,114.0,3.7,17.3,580.0,391.43,299.7
2018,5,26,16,15,640.5,132.5,3.7,17.0,498.5,323.14,244.18
2018,5,26,16,30,512.0,151.0,3.7,16.7,417.0,271.02,202.28
2018,5,26,16,45,527.5,133.5,3.7,16.45,383.0,232.97,168.22
2018,5,26,17,0,543.0,116.0,3.7,16.2,349.0,192.75,132.43
2018,5,26,17,15,551.0,103.5,3.65,15.75,313.5,155.15,100.37
2018,5,26,17,30,559.0,91.0,3.6,15.3,278.0,117.04,70.96
2018,5,26,17,45,497.5,83.0,3.55,14.9,228.5,80.0,50.15
2018,5,26,18,0,436.0,75.0,3.5,14.5,179.0,54.35,42.8
2018,5,26,18,15,349.5,64.5,3.4,14.1,135.0,48.06,36.93
2018,5,26,18,30,263.0,54.0,3.3,13.7,91.0,41.44,30.48
2018,5,26,18,45,164.5,38.0,3.2,13.35,58.0,29.79,18.47
2018,5,26,19,0,66.0,22.0,3.1,13.0,25.0,18.38,0.0
2018,5,26,19,15,33.0,11.0,3.0,12.85,12.5,10.81,0.0
2018,5,26,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.25,11.3,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.3,11.5,11.0,17.82,0.0
2018,5,27,5,15,122.5,25.5,1.4,11.95,37.5,76.27,22.01
2018,5,27,5,30,213.0,41.0,1.5,12.4,64.0,136.53,100.14
2018,5,27,5,45,307.0,52.5,1.6,12.9,105.0,195.09,152.8
2018,5,27,6,0,401.0,64.0,1.7,13.4,146.0,262.95,211.74
2018,5,27,6,15,469.0,72.0,1.65,13.9,193.5,325.11,265.06
2018,5,27,6,30,537.0,80.0,1.6,14.4,241.0,391.6,320.26
2018,5,27,6,45,587.5,85.0,1.6,14.9,292.0,449.85,367.27
2018,5,27,7,0,638.0,90.0,1.6,15.4,343.0,511.37,415.21
2018,5,27,7,15,671.5,95.0,1.65,16.0,393.5,564.67,455.28
2018,5,27,7,30,705.0,100.0,1.7,16.6,444.0,619.28,495.11
2018,5,27,7,45,663.0,122.0,1.7,17.2,473.0,638.76,506.4
2018,5,27,8,0,621.0,144.0,1.7,17.8,502.0,653.15,513.79
2018,5,27,8,15,688.0,135.0,1.8,18.25,562.5,716.14,558.09
2018,5,27,8,30,755.0,126.0,1.9,18.7,623.0,778.4,599.78
2018,5,27,8,45,799.0,118.0,2.0,19.15,675.0,827.03,631.26
2018,5,27,9,0,843.0,110.0,2.1,19.6,727.0,870.3,658.77
2018,5,27,9,15,854.5,111.5,2.15,19.95,765.5,899.46,676.29
2018,5,27,9,30,866.0,113.0,2.2,20.3,804.0,926.51,692.44
2018,5,27,9,45,875.0,114.0,2.25,20.65,836.5,948.41,705.15
2018,5,27,10,0,884.0,115.0,2.3,21.0,869.0,967.81,716.25
2018,5,27,10,15,890.5,115.5,2.4,21.3,895.5,981.65,724.42
2018,5,27,10,30,897.0,116.0,2.5,21.6,922.0,992.72,730.9
2018,5,27,10,45,901.5,116.5,2.55,21.9,941.5,998.99,733.86
2018,5,27,11,0,906.0,117.0,2.6,22.2,961.0,1002.34,735.06
2018,5,27,11,15,908.5,117.5,2.65,22.4,973.5,1000.79,733.49
2018,5,27,11,30,911.0,118.0,2.7,22.6,986.0,996.3,730.16
2018,5,27,11,45,911.5,118.0,2.75,22.8,990.5,986.48,723.47
2018,5,27,12,0,912.0,118.0,2.8,23.0,995.0,973.85,715.07
2018,5,27,12,15,911.0,118.0,2.9,23.1,992.0,957.07,704.7
2018,5,27,12,30,910.0,118.0,3.0,23.2,989.0,937.65,692.6
2018,5,27,12,45,907.5,118.0,3.1,23.3,979.0,914.36,677.9
2018,5,27,13,0,905.0,118.0,3.2,23.4,969.0,888.68,661.53
2018,5,27,13,15,901.5,117.0,3.25,23.35,952.0,858.94,642.4
2018,5,27,13,30,898.0,116.0,3.3,23.3,935.0,827.1,621.73
2018,5,27,13,45,893.0,114.5,3.35,23.3,911.0,791.68,598.3
2018,5,27,14,0,888.0,113.0,3.4,23.3,887.0,754.54,573.48
2018,5,27,14,15,881.0,111.5,3.4,23.2,856.5,714.44,546.34
2018,5,27,14,30,874.0,110.0,3.4,23.1,826.0,673.11,516.49
2018,5,27,14,45,864.5,108.0,3.4,23.05,790.0,628.73,483.32
2018,5,27,15,0,855.0,106.0,3.4,23.0,754.0,583.69,448.89
2018,5,27,15,15,842.5,103.5,3.4,23.0,712.5,536.17,411.69
2018,5,27,15,30,830.0,101.0,3.4,23.0,671.0,488.66,373.58
2018,5,27,15,45,815.0,98.0,3.35,22.65,626.0,435.99,331.07
2018,5,27,16,0,800.0,95.0,3.3,22.3,581.0,387.67,290.72
2018,5,27,16,15,780.5,91.5,3.25,22.0,533.0,338.3,248.66
2018,5,27,16,30,761.0,88.0,3.2,21.7,485.0,290.47,207.17
2018,5,27,16,45,733.5,84.5,3.1,21.4,435.0,242.5,165.64
2018,5,27,17,0,706.0,81.0,3.0,21.1,385.0,197.22,127.0
2018,5,27,17,15,669.0,76.0,2.85,20.55,334.5,148.77,88.17
2018,5,27,17,30,632.0,71.0,2.7,20.0,284.0,107.42,58.6
2018,5,27,17,45,579.0,65.5,2.6,19.45,235.0,69.0,37.54
2018,5,27,18,0,526.0,60.0,2.5,18.9,186.0,41.5,30.82
2018,5,27,18,15,446.5,52.0,2.25,18.15,141.5,37.65,27.29
2018,5,27,18,30,367.0,44.0,2.0,17.4,97.0,33.59,23.31
2018,5,27,18,45,251.5,32.5,1.75,16.65,62.5,25.12,14.65
2018,5,27,19,0,136.0,21.0,1.5,15.9,28.0,16.62,0.0
2018,5,27,19,15,68.0,10.5,1.4,15.55,14.0,10.32,0.0
2018,5,27,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,4,45,37.5,5.5,1.1,12.75,6.5,0.0,0.0
2018,5,28,5,0,75.0,11.0,1.1,12.9,13.0,29.6,0.0
2018,5,28,5,15,196.5,23.0,1.25,13.4,41.5,95.41,31.81
2018,5,28,5,30,318.0,35.0,1.4,13.9,70.0,165.65,120.94
2018,5,28,5,45,409.5,43.0,1.5,14.4,112.0,225.78,175.61
2018,5,28,6,0,501.0,51.0,1.6,14.9,154.0,294.32,235.26
2018,5,28,6,15,561.5,57.0,1.55,15.55,202.5,353.55,285.99
2018,5,28,6,30,622.0,63.0,1.5,16.2,251.0,417.67,338.73
2018,5,28,6,45,664.5,67.5,1.45,16.85,302.0,474.17,383.49
2018,5,28,7,0,707.0,72.0,1.4,17.5,353.0,531.32,426.98
2018,5,28,7,15,737.0,75.5,1.4,18.3,403.5,583.51,464.98
2018,5,28,7,30,767.0,79.0,1.4,19.1,454.0,636.61,501.57
2018,5,28,7,45,790.0,81.5,1.4,19.95,503.5,684.02,531.91
2018,5,28,8,0,813.0,84.0,1.4,20.8,553.0,731.26,561.31
2018,5,28,8,15,829.5,87.0,1.45,21.45,600.0,768.66,584.15
2018,5,28,8,30,846.0,90.0,1.5,22.1,647.0,809.62,609.14
2018,5,28,8,45,859.5,91.5,1.55,22.7,690.0,845.0,630.07
2018,5,28,9,0,873.0,93.0,1.6,23.3,733.0,878.69,649.69
2018,5,28,9,15,880.5,96.0,1.7,23.9,770.5,906.67,665.98
2018,5,28,9,30,888.0,99.0,1.8,24.5,808.0,932.3,680.71
2018,5,28,9,45,892.0,103.0,1.85,25.05,840.0,953.2,691.91
2018,5,28,10,0,896.0,107.0,1.9,25.6,872.0,971.35,701.39
2018,5,28,10,15,902.5,108.0,2.0,25.9,899.0,985.92,709.94
2018,5,28,10,30,909.0,109.0,2.1,26.2,926.0,997.68,716.8
2018,5,28,10,45,913.5,109.5,2.25,26.5,946.0,1004.08,720.9
2018,5,28,11,0,918.0,110.0,2.4,26.8,966.0,1007.52,723.21
2018,5,28,11,15,920.5,110.5,2.45,26.95,978.5,1006.03,721.88
2018,5,28,11,30,923.0,111.0,2.5,27.1,991.0,1001.56,718.8
2018,5,28,11,45,924.0,111.0,2.55,27.2,996.0,992.21,712.88
2018,5,28,12,0,925.0,111.0,2.6,27.3,1001.0,979.98,705.23
2018,5,28,12,15,924.5,111.5,2.7,27.35,999.0,964.03,695.84
2018,5,28,12,30,924.0,112.0,2.8,27.4,997.0,945.39,684.71
2018,5,28,12,45,921.5,112.0,2.85,27.45,987.0,921.88,670.01
2018,5,28,13,0,919.0,112.0,2.9,27.5,977.0,895.93,653.71
2018,5,28,13,15,915.5,111.0,2.95,27.45,960.0,865.89,634.88
2018,5,28,13,30,912.0,110.0,3.0,27.4,943.0,833.71,614.52
2018,5,28,13,45,906.5,109.5,3.1,27.35,919.0,798.46,592.17
2018,5,28,14,0,901.0,109.0,3.2,27.3,895.0,761.47,568.38
2018,5,28,14,15,894.0,107.5,3.2,27.2,864.5,720.96,541.52
2018,5,28,14,30,887.0,106.0,3.2,27.1,834.0,679.18,512.2
2018,5,28,14,45,877.5,104.5,3.25,27.0,797.5,634.78,479.9
2018,5,28,15,0,868.0,103.0,3.3,26.9,761.0,589.69,446.28
2018,5,28,15,15,855.5,100.5,3.3,26.9,719.5,541.65,409.34
2018,5,28,15,30,843.0,98.0,3.3,26.9,678.0,493.59,371.45
2018,5,28,15,45,827.0,96.0,3.25,26.5,632.5,440.79,329.6
2018,5,28,16,0,811.0,94.0,3.2,26.1,587.0,392.42,289.91
2018,5,28,16,15,790.5,90.5,3.15,25.75,538.5,342.2,247.91
2018,5,28,16,30,770.0,87.0,3.1,25.4,490.0,293.61,206.49
2018,5,28,16,45,742.5,83.5,3.1,25.05,439.5,245.18,165.25
2018,5,28,17,0,715.0,80.0,3.1,24.7,389.0,199.44,126.74
2018,5,28,17,15,678.0,75.0,2.95,24.0,338.0,150.59,88.04
2018,5,28,17,30,641.0,70.0,2.8,23.3,287.0,108.76,58.33
2018,5,28,17,45,589.5,64.5,2.65,22.6,238.0,69.87,36.94
2018,5,28,18,0,538.0,59.0,2.5,21.9,189.0,40.52,29.58
2018,5,28,18,15,460.5,51.0,2.25,21.0,144.0,36.62,26.07
2018,5,28,18,30,383.0,43.0,2.0,20.1,99.0,32.48,22.11
2018,5,28,18,45,267.0,32.0,1.7,19.2,64.0,25.11,14.6
2018,5,28,19,0,151.0,21.0,1.4,18.3,29.0,16.57,0.0
2018,5,28,19,15,75.5,10.5,1.35,17.95,14.5,10.32,0.0
2018,5,28,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,45,32.0,6.0,1.9,13.6,6.5,0.0,0.0
2018,5,29,5,0,64.0,12.0,2.1,13.8,13.0,27.88,0.0
2018,5,29,5,15,178.0,24.5,2.2,14.25,41.5,92.09,33.52
2018,5,29,5,30,292.0,37.0,2.3,14.7,70.0,158.88,116.22
2018,5,29,5,45,383.0,46.0,2.4,15.1,111.5,218.96,170.61
2018,5,29,6,0,474.0,55.0,2.5,15.5,153.0,287.35,230.3
2018,5,29,6,15,535.5,61.5,2.45,16.1,201.0,346.57,281.38
2018,5,29,6,30,597.0,68.0,2.4,16.7,249.0,410.71,334.75
2018,5,29,6,45,640.0,73.0,2.4,17.25,299.5,467.06,380.3
2018,5,29,7,0,683.0,78.0,2.4,17.8,350.0,526.08,426.32
2018,5,29,7,15,714.0,82.0,2.4,18.3,400.5,576.21,464.14
2018,5,29,7,30,745.0,86.0,2.4,18.8,451.0,629.71,502.93
2018,5,29,7,45,768.5,89.0,2.4,19.35,500.5,677.27,534.92
2018,5,29,8,0,792.0,92.0,2.4,19.9,550.0,724.72,566.12
2018,5,29,8,15,809.5,95.0,2.4,20.45,596.5,766.96,592.95
2018,5,29,8,30,827.0,98.0,2.4,21.0,643.0,808.18,618.6
2018,5,29,8,45,840.0,100.5,2.4,21.5,686.0,838.67,636.56
2018,5,29,9,0,853.0,103.0,2.4,22.0,729.0,872.46,656.64
2018,5,29,9,15,866.5,103.5,2.45,22.45,768.0,902.64,674.59
2018,5,29,9,30,880.0,104.0,2.5,22.9,807.0,930.79,691.1
2018,5,29,9,45,892.0,102.5,2.55,23.35,840.5,953.17,703.73
2018,5,29,10,0,904.0,101.0,2.6,23.8,874.0,973.13,714.82
2018,5,29,10,15,909.0,103.0,2.65,24.1,900.5,987.47,722.7
2018,5,29,10,30,914.0,105.0,2.7,24.4,927.0,998.93,728.83
2018,5,29,10,45,917.0,106.0,2.75,24.7,946.0,1004.47,731.24
2018,5,29,11,0,920.0,107.0,2.8,25.0,965.0,1007.02,731.88
2018,5,29,11,15,921.5,108.0,2.9,25.2,977.5,1005.13,730.5
2018,5,29,11,30,923.0,109.0,3.0,25.4,990.0,1000.25,727.31
2018,5,29,11,45,923.5,109.0,3.05,25.6,994.5,990.47,720.64
2018,5,29,12,0,924.0,109.0,3.1,25.8,999.0,977.84,712.23
2018,5,29,12,15,921.5,111.0,3.2,25.8,996.5,961.58,702.45
2018,5,29,12,30,919.0,113.0,3.3,25.8,994.0,942.67,690.95
2018,5,29,12,45,914.5,114.0,3.4,25.8,983.5,918.49,675.93
2018,5,29,13,0,910.0,115.0,3.5,25.8,973.0,891.98,659.3
2018,5,29,13,15,906.0,115.5,3.6,25.65,956.5,863.21,641.41
2018,5,29,13,30,902.0,116.0,3.7,25.5,940.0,832.34,621.94
2018,5,29,13,45,896.5,115.0,3.8,25.35,916.0,796.96,599.16
2018,5,29,14,0,891.0,114.0,3.9,25.2,892.0,759.88,574.94
2018,5,29,14,15,884.0,113.0,3.95,24.85,862.5,720.21,548.86
2018,5,29,14,30,877.0,112.0,4.0,24.5,833.0,679.3,520.07
2018,5,29,14,45,867.5,110.5,4.05,24.2,797.0,635.32,487.79
2018,5,29,15,0,858.0,109.0,4.1,23.9,761.0,590.67,454.16
2018,5,29,15,15,845.5,107.0,4.1,23.9,720.0,543.51,417.18
2018,5,29,15,30,833.0,105.0,4.1,23.9,679.0,492.78,376.71
2018,5,29,15,45,818.0,102.0,4.1,22.95,634.0,443.64,337.65
2018,5,29,16,0,803.0,99.0,4.1,22.0,589.0,395.2,297.88
2018,5,29,16,15,783.0,96.5,4.1,21.35,541.5,346.43,256.51
2018,5,29,16,30,763.0,94.0,4.1,20.7,494.0,299.25,215.64
2018,5,29,16,45,735.5,90.0,4.05,20.0,443.5,250.72,173.7
2018,5,29,17,0,708.0,86.0,4.0,19.3,393.0,201.43,131.67
2018,5,29,17,15,669.5,81.0,4.0,18.5,342.0,155.81,94.76
2018,5,29,17,30,631.0,76.0,4.0,17.7,291.0,114.23,64.48
2018,5,29,17,45,576.5,70.5,4.0,16.85,241.5,75.67,42.55
2018,5,29,18,0,522.0,65.0,4.0,16.0,192.0,45.6,34.84
2018,5,29,18,15,441.0,56.5,4.0,15.4,146.5,41.51,31.03
2018,5,29,18,30,360.0,48.0,4.0,14.8,101.0,37.2,26.76
2018,5,29,18,45,244.5,36.0,4.0,14.15,66.0,27.91,17.4
2018,5,29,19,0,129.0,24.0,4.0,13.5,31.0,19.08,0.0
2018,5,29,19,15,64.5,12.0,3.95,13.3,15.5,11.8,0.0
2018,5,29,19,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,30,4,45,5.0,5.0,4.65,11.35,5.0,0.0,0.0
2018,5,30,5,0,10.0,10.0,4.7,11.4,10.0,12.35,0.0
2018,5,30,5,15,45.0,24.0,4.75,11.5,28.5,43.38,14.83
2018,5,30,5,30,80.0,38.0,4.8,11.6,47.0,74.72,53.89
2018,5,30,5,45,111.5,55.5,4.85,11.75,75.0,115.69,90.71
2018,5,30,6,0,143.0,73.0,4.9,11.9,103.0,153.88,124.86
2018,5,30,6,15,117.5,77.0,4.9,12.05,106.0,143.75,117.86
2018,5,30,6,30,92.0,81.0,4.9,12.2,109.0,138.2,113.74
2018,5,30,6,45,83.5,116.5,4.85,12.4,145.5,177.07,146.48
2018,5,30,7,0,75.0,152.0,4.8,12.6,182.0,207.49,171.4
2018,5,30,7,15,82.0,175.0,4.85,12.85,212.0,239.08,197.17
2018,5,30,7,30,89.0,198.0,4.9,13.1,242.0,270.9,222.72
2018,5,30,7,45,129.5,219.5,4.9,13.3,290.5,334.19,274.27
2018,5,30,8,0,170.0,241.0,4.9,13.5,339.0,391.96,320.55
2018,5,30,8,15,225.5,260.5,4.9,13.7,402.0,461.71,375.96
2018,5,30,8,30,281.0,280.0,4.9,13.9,465.0,543.29,439.27
2018,5,30,8,45,207.5,310.0,4.9,14.1,451.5,509.45,409.23
2018,5,30,9,0,134.0,340.0,4.9,14.3,438.0,479.97,382.71
2018,5,30,9,15,180.5,349.0,4.85,14.5,489.0,532.47,423.5
2018,5,30,9,30,227.0,358.0,4.8,14.7,540.0,586.3,464.41
2018,5,30,9,45,446.0,291.0,4.8,14.95,666.5,739.53,584.55
2018,5,30,10,0,665.0,224.0,4.8,15.2,793.0,884.4,693.5
2018,5,30,10,15,534.5,283.5,4.8,15.55,750.0,822.13,642.59
2018,5,30,10,30,404.0,343.0,4.8,15.9,707.0,757.7,590.29
2018,5,30,10,45,321.0,397.0,4.8,16.25,690.0,724.38,561.83
2018,5,30,11,0,238.0,451.0,4.8,16.6,673.0,695.51,536.29
2018,5,30,11,15,478.0,343.5,4.8,16.75,797.5,820.07,634.5
2018,5,30,11,30,718.0,236.0,4.8,16.9,922.0,937.73,722.69
2018,5,30,11,45,802.0,191.0,4.85,17.1,961.0,960.29,737.34
2018,5,30,12,0,886.0,146.0,4.9,17.3,1000.0,978.72,749.76
2018,5,30,12,15,885.5,146.0,4.95,17.35,997.5,962.69,738.7
2018,5,30,12,30,885.0,146.0,5.0,17.4,995.0,944.11,726.12
2018,5,30,12,45,883.5,145.5,5.1,17.4,986.0,921.7,711.35
2018,5,30,13,0,882.0,145.0,5.2,17.4,977.0,896.95,694.88
2018,5,30,13,15,879.0,144.0,5.2,17.3,960.5,868.24,675.17
2018,5,30,13,30,876.0,143.0,5.2,17.2,944.0,837.46,653.92
2018,5,30,13,45,871.5,141.0,5.25,17.05,920.5,802.68,630.04
2018,5,30,14,0,867.0,139.0,5.3,16.9,897.0,766.2,604.72
2018,5,30,14,15,860.0,137.0,5.3,16.75,867.0,726.43,576.11
2018,5,30,14,30,853.0,135.0,5.3,16.6,837.0,683.58,543.52
2018,5,30,14,45,843.5,132.5,5.3,16.4,801.0,639.21,509.16
2018,5,30,15,0,834.0,130.0,5.3,16.2,765.0,594.27,473.59
2018,5,30,15,15,820.5,127.5,5.3,16.2,723.5,546.84,434.92
2018,5,30,15,30,807.0,125.0,5.3,16.2,682.0,499.6,395.54
2018,5,30,15,45,789.5,122.0,5.3,15.7,636.5,450.57,354.56
2018,5,30,16,0,772.0,119.0,5.3,15.2,591.0,402.53,313.35
2018,5,30,16,15,746.0,116.5,5.3,14.9,542.0,349.71,267.4
2018,5,30,16,30,720.0,114.0,5.3,14.6,493.0,302.32,225.25
2018,5,30,16,45,686.5,109.5,5.3,14.25,441.5,253.78,182.39
2018,5,30,17,0,653.0,105.0,5.3,13.9,390.0,208.57,142.97
2018,5,30,17,15,605.0,101.0,5.2,13.5,338.5,165.21,107.46
2018,5,30,17,30,557.0,97.0,5.1,13.1,287.0,126.96,79.35
2018,5,30,17,45,491.0,89.5,5.05,12.7,237.0,89.47,56.97
2018,5,30,18,0,425.0,82.0,5.0,12.3,187.0,59.46,47.79
2018,5,30,18,15,332.0,71.0,4.85,12.0,141.5,52.94,41.67
2018,5,30,18,30,239.0,60.0,4.7,11.7,96.0,46.09,34.96
2018,5,30,18,45,140.0,41.5,4.55,11.4,60.5,33.9,22.75
2018,5,30,19,0,41.0,23.0,4.4,11.1,25.0,20.17,0.0
2018,5,30,19,15,20.5,11.5,4.4,11.1,12.5,11.3,0.0
2018,5,30,19,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,4,45,0.5,1.5,3.8,11.45,1.5,0.0,0.0
2018,5,31,5,0,1.0,3.0,3.8,11.4,3.0,3.2,0.0
2018,5,31,5,15,0.5,6.5,3.8,11.55,6.5,6.41,0.0
2018,5,31,5,30,0.0,10.0,3.8,11.7,10.0,9.64,2.23
2018,5,31,5,45,0.0,16.0,3.85,11.8,16.0,15.43,7.42
2018,5,31,6,0,0.0,22.0,3.9,11.9,22.0,21.22,12.56
2018,5,31,6,15,0.0,28.0,3.95,12.15,28.0,27.02,17.65
2018,5,31,6,30,0.0,34.0,4.0,12.4,34.0,32.82,22.66
2018,5,31,6,45,0.0,53.0,4.05,12.6,53.0,51.2,38.36
2018,5,31,7,0,0.0,72.0,4.1,12.8,72.0,69.61,53.89
2018,5,31,7,15,1.5,105.0,4.1,13.1,105.5,103.85,82.54
2018,5,31,7,30,3.0,138.0,4.1,13.4,139.0,138.59,111.13
2018,5,31,7,45,6.0,153.0,4.15,13.65,156.0,155.78,124.9
2018,5,31,8,0,9.0,168.0,4.2,13.9,173.0,173.14,138.71
2018,5,31,8,15,32.5,201.0,4.2,14.25,222.0,232.53,187.1
2018,5,31,8,30,56.0,234.0,4.2,14.6,271.0,287.47,230.97
2018,5,31,8,45,216.0,243.5,4.2,14.9,400.0,452.92,365.22
2018,5,31,9,0,376.0,253.0,4.2,15.2,529.0,618.07,493.38
2018,5,31,9,15,264.5,292.5,4.25,15.4,491.5,556.63,441.74
2018,5,31,9,30,153.0,332.0,4.3,15.6,454.0,489.99,386.63
2018,5,31,9,45,154.0,366.5,4.35,15.8,494.0,528.0,414.41
2018,5,31,10,0,155.0,401.0,4.4,16.0,534.0,565.08,440.8
2018,5,31,10,15,210.0,403.5,4.45,16.15,589.5,619.72,482.41
2018,5,31,10,30,265.0,406.0,4.5,16.3,645.0,681.63,528.58
2018,5,31,10,45,273.0,408.5,4.55,16.4,659.0,689.69,533.92
2018,5,31,11,0,281.0,411.0,4.6,16.5,673.0,696.76,538.86
2018,5,31,11,15,398.5,369.0,4.6,16.55,746.5,768.79,594.55
2018,5,31,11,30,516.0,327.0,4.6,16.6,820.0,833.91,644.13
2018,5,31,11,45,458.0,359.5,4.65,16.6,799.0,802.07,618.94
2018,5,31,12,0,400.0,392.0,4.7,16.6,778.0,769.26,593.54
2018,5,31,12,15,507.5,337.0,4.65,16.6,825.5,805.06,622.8
2018,5,31,12,30,615.0,282.0,4.6,16.6,873.0,835.36,647.39
2018,5,31,12,45,624.0,269.0,4.6,16.6,863.5,814.22,632.5
2018,5,31,13,0,633.0,256.0,4.6,16.6,854.0,791.18,616.45
2018,5,31,13,15,656.0,247.0,4.55,16.55,857.0,781.61,609.95
2018,5,31,13,30,679.0,238.0,4.5,16.5,860.0,769.25,601.25
2018,5,31,13,45,597.0,263.5,4.45,16.5,800.0,705.15,552.25
2018,5,31,14,0,515.0,289.0,4.4,16.5,740.0,646.12,506.73
2018,5,31,14,15,553.5,261.5,4.35,16.45,731.0,626.23,492.86
2018,5,31,14,30,592.0,234.0,4.3,16.4,722.0,601.53,474.81
2018,5,31,14,45,427.5,288.5,4.25,16.3,632.5,523.53,412.57
2018,5,31,15,0,263.0,343.0,4.2,16.2,543.0,459.73,361.21
2018,5,31,15,15,252.0,322.5,4.2,16.2,506.0,421.71,331.97
2018,5,31,15,30,241.0,302.0,4.2,16.2,469.0,384.59,302.96
2018,5,31,15,45,310.0,262.5,4.15,15.85,462.0,367.22,289.17
2018,5,31,16,0,379.0,223.0,4.1,15.5,455.0,339.21,265.71
2018,5,31,16,15,337.5,215.0,4.05,15.25,409.0,302.15,235.24
2018,5,31,16,30,296.0,207.0,4.0,15.0,363.0,264.6,204.56
2018,5,31,16,45,445.5,160.0,3.95,14.75,368.0,240.58,178.87
2018,5,31,17,0,595.0,113.0,3.9,14.5,373.0,205.59,142.25
2018,5,31,17,15,592.0,101.5,3.8,14.15,332.5,164.95,107.35
2018,5,31,17,30,589.0,90.0,3.7,13.8,292.0,124.88,75.8
2018,5,31,17,45,531.0,82.5,3.6,13.5,242.0,86.44,52.63
2018,5,31,18,0,473.0,75.0,3.5,13.2,192.0,54.37,43.09
2018,5,31,18,15,389.5,65.0,3.3,12.85,147.0,48.08,37.24
2018,5,31,18,30,306.0,55.0,3.1,12.5,102.0,41.88,31.21
2018,5,31,18,45,200.0,40.0,2.85,12.15,66.5,31.13,20.51
2018,5,31,19,0,94.0,25.0,2.6,11.8,31.0,20.82,0.0
2018,5,31,19,15,47.0,12.5,2.55,11.65,15.5,12.29,0.0
2018,5,31,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.0,2.05,11.2,6.5,0.0,0.0
2018,6,1,5,0,47.0,12.0,2.1,11.3,13.0,23.72,0.0
2018,6,1,5,15,149.0,27.0,2.05,11.5,42.0,87.63,38.66
2018,6,1,5,30,251.0,42.0,2.0,11.7,71.0,151.34,112.85
2018,6,1,5,45,344.5,52.5,2.0,11.85,113.0,210.73,166.5
2018,6,1,6,0,438.0,63.0,2.0,12.0,155.0,280.95,228.01
2018,6,1,6,15,502.5,70.5,1.9,12.4,203.0,341.52,280.44
2018,6,1,6,30,567.0,78.0,1.8,12.8,251.0,407.17,335.3
2018,6,1,6,45,613.0,83.0,1.75,13.2,301.5,464.13,381.51
2018,6,1,7,0,659.0,88.0,1.7,13.6,352.0,523.97,428.31
2018,6,1,7,15,693.5,92.0,1.65,14.15,403.0,577.64,468.42
2018,6,1,7,30,728.0,96.0,1.6,14.7,454.0,632.66,508.14
2018,6,1,7,45,754.5,99.0,1.55,15.3,504.5,679.31,539.02
2018,6,1,8,0,781.0,102.0,1.5,15.9,555.0,728.62,570.77
2018,6,1,8,15,801.0,104.5,1.55,16.65,602.5,771.96,598.09
2018,6,1,8,30,821.0,107.0,1.6,17.4,650.0,814.44,624.37
2018,6,1,8,45,837.0,108.5,1.65,18.15,693.5,851.25,646.32
2018,6,1,9,0,853.0,110.0,1.7,18.9,737.0,881.27,663.46
2018,6,1,9,15,868.5,109.0,1.75,19.45,776.5,911.63,681.23
2018,6,1,9,30,884.0,108.0,1.8,20.0,816.0,940.06,697.6
2018,6,1,9,45,897.5,107.0,1.85,20.5,851.0,964.48,711.39
2018,6,1,10,0,911.0,106.0,1.9,21.0,886.0,986.5,723.64
2018,6,1,10,15,917.0,106.5,1.95,21.4,912.5,1000.31,730.9
2018,6,1,10,30,923.0,107.0,2.0,21.8,939.0,1011.27,736.49
2018,6,1,10,45,927.0,108.0,2.1,22.15,959.0,1017.87,740.15
2018,6,1,11,0,931.0,109.0,2.2,22.5,979.0,1021.47,742.01
2018,6,1,11,15,933.5,109.5,2.25,22.8,992.0,1020.08,740.35
2018,6,1,11,30,936.0,110.0,2.3,23.1,1005.0,1015.67,736.91
2018,6,1,11,45,937.0,110.0,2.4,23.4,1010.0,1006.35,730.98
2018,6,1,12,0,938.0,110.0,2.5,23.7,1015.0,994.11,723.25
2018,6,1,12,15,936.5,110.5,2.6,23.85,1012.5,977.21,712.95
2018,6,1,12,30,935.0,111.0,2.7,24.0,1010.0,957.61,700.9
2018,6,1,12,45,931.5,111.5,2.75,24.2,999.5,933.64,685.41
2018,6,1,13,0,928.0,112.0,2.8,24.4,989.0,907.25,668.33
2018,6,1,13,15,924.5,111.5,2.9,24.4,972.0,877.62,649.89
2018,6,1,13,30,921.0,111.0,3.0,24.4,955.0,845.83,629.83
2018,6,1,13,45,916.0,110.0,3.05,24.45,931.0,810.38,606.66
2018,6,1,14,0,911.0,109.0,3.1,24.5,907.0,773.15,582.08
2018,6,1,14,15,904.0,107.5,3.2,24.4,876.5,732.45,555.38
2018,6,1,14,30,897.0,106.0,3.3,24.3,846.0,690.46,526.37
2018,6,1,14,45,888.0,104.0,3.4,24.25,809.5,645.67,493.61
2018,6,1,15,0,879.0,102.0,3.5,24.2,773.0,600.13,459.42
2018,6,1,15,15,867.0,100.0,3.5,24.2,731.5,552.46,422.4
2018,6,1,15,30,855.0,98.0,3.5,24.2,690.0,504.7,384.37
2018,6,1,15,45,839.5,96.0,3.6,23.7,645.0,455.52,345.16
2018,6,1,16,0,824.0,94.0,3.7,23.2,600.0,403.0,302.26
2018,6,1,16,15,804.5,90.5,3.75,22.8,551.0,352.53,259.68
2018,6,1,16,30,785.0,87.0,3.8,22.4,502.0,303.58,217.48
2018,6,1,16,45,758.5,83.5,3.8,21.95,451.5,254.62,175.16
2018,6,1,17,0,732.0,80.0,3.8,21.5,401.0,208.23,135.38
2018,6,1,17,15,696.5,75.5,3.75,20.85,350.0,159.11,95.44
2018,6,1,17,30,661.0,71.0,3.7,20.2,299.0,116.79,64.18
2018,6,1,17,45,610.0,66.0,3.6,19.5,249.5,77.09,40.89
2018,6,1,18,0,559.0,61.0,3.5,18.8,200.0,42.79,31.99
2018,6,1,18,15,483.5,53.0,3.25,18.05,154.0,37.92,27.6
2018,6,1,18,30,408.0,45.0,3.0,17.3,108.0,33.84,23.67
2018,6,1,18,45,295.5,35.0,2.7,16.55,72.0,27.54,17.23
2018,6,1,19,0,183.0,25.0,2.4,15.8,36.0,19.79,1.08
2018,6,1,19,15,95.0,13.5,2.2,15.4,19.0,13.27,0.0
2018,6,1,19,30,7.0,2.0,2.0,15.0,2.0,0.0,0.0
2018,6,1,19,45,3.5,1.0,1.85,14.6,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
