Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,4,45,42.0,6.5,0.9,12.65,7.5,0.0,0.0
2018,6,2,5,0,84.0,13.0,0.9,12.9,15.0,34.14,0.0
2018,6,2,5,15,208.0,25.0,1.0,13.4,45.0,102.87,47.1
2018,6,2,5,30,332.0,37.0,1.1,13.9,75.0,173.72,128.16
2018,6,2,5,45,422.5,45.0,1.25,14.4,118.0,234.52,182.79
2018,6,2,6,0,513.0,53.0,1.4,14.9,161.0,303.52,242.62
2018,6,2,6,15,572.5,58.5,1.35,15.55,209.5,362.38,292.73
2018,6,2,6,30,632.0,64.0,1.3,16.2,258.0,425.98,344.66
2018,6,2,6,45,673.5,68.5,1.25,16.85,309.0,482.38,388.93
2018,6,2,7,0,715.0,73.0,1.2,17.5,360.0,539.32,431.82
2018,6,2,7,15,744.5,77.5,1.2,18.35,411.5,592.66,470.16
2018,6,2,7,30,774.0,82.0,1.2,19.2,463.0,646.86,506.98
2018,6,2,7,45,796.5,84.5,1.2,20.1,512.5,694.16,536.74
2018,6,2,8,0,819.0,87.0,1.2,21.0,562.0,741.25,565.56
2018,6,2,8,15,836.0,89.5,1.3,21.75,609.0,778.62,588.48
2018,6,2,8,30,853.0,92.0,1.4,22.5,656.0,819.63,613.62
2018,6,2,8,45,866.0,94.0,1.5,23.3,699.5,855.34,634.7
2018,6,2,9,0,879.0,96.0,1.6,24.1,743.0,889.31,654.44
2018,6,2,9,15,885.5,99.5,1.7,24.7,780.5,917.08,670.47
2018,6,2,9,30,892.0,103.0,1.8,25.3,818.0,942.44,684.93
2018,6,2,9,45,895.0,108.0,1.95,25.85,850.0,963.55,697.35
2018,6,2,10,0,898.0,113.0,2.1,26.4,882.0,981.87,708.0
2018,6,2,10,15,904.0,114.0,2.15,26.8,908.5,996.04,715.36
2018,6,2,10,30,910.0,115.0,2.2,27.2,935.0,1007.39,721.04
2018,6,2,10,45,913.5,116.5,2.25,27.6,955.0,1013.92,723.79
2018,6,2,11,0,917.0,118.0,2.3,28.0,975.0,1017.49,724.81
2018,6,2,11,15,919.5,118.5,2.3,28.3,988.0,1016.08,722.6
2018,6,2,11,30,922.0,119.0,2.3,28.6,1001.0,1011.71,718.68
2018,6,2,11,45,923.0,119.0,2.3,28.85,1006.0,1002.47,712.0
2018,6,2,12,0,924.0,119.0,2.3,29.1,1011.0,990.38,703.67
2018,6,2,12,15,925.5,117.5,2.35,29.25,1009.5,974.5,693.85
2018,6,2,12,30,927.0,116.0,2.4,29.4,1008.0,955.91,682.37
2018,6,2,12,45,927.5,114.5,2.4,29.55,999.0,933.75,668.2
2018,6,2,13,0,928.0,113.0,2.4,29.7,990.0,909.04,652.44
2018,6,2,13,15,924.5,112.0,2.4,29.7,973.0,878.98,633.6
2018,6,2,13,30,921.0,111.0,2.4,29.7,956.0,846.77,613.31
2018,6,2,13,45,916.0,109.5,2.45,29.7,931.5,810.9,590.85
2018,6,2,14,0,911.0,108.0,2.5,29.7,907.0,773.26,566.98
2018,6,2,14,15,904.0,107.0,2.55,29.55,877.0,733.07,541.43
2018,6,2,14,30,897.0,106.0,2.6,29.4,847.0,691.58,513.72
2018,6,2,14,45,888.0,104.5,2.65,29.25,811.0,647.28,482.4
2018,6,2,15,0,879.0,103.0,2.7,29.1,775.0,602.24,449.7
2018,6,2,15,15,867.0,101.0,2.7,29.1,733.5,554.59,413.81
2018,6,2,15,30,855.0,99.0,2.7,29.1,692.0,506.85,376.92
2018,6,2,15,45,839.5,96.5,2.8,28.55,646.5,457.25,338.66
2018,6,2,16,0,824.0,94.0,2.9,28.0,601.0,404.31,296.73
2018,6,2,16,15,803.5,91.0,2.85,27.55,552.0,353.96,255.29
2018,6,2,16,30,783.0,88.0,2.8,27.1,503.0,305.21,214.28
2018,6,2,16,45,756.5,84.5,2.8,26.65,452.5,256.34,173.05
2018,6,2,17,0,730.0,81.0,2.8,26.2,402.0,210.04,134.22
2018,6,2,17,15,694.0,76.5,2.6,25.35,351.0,160.87,95.09
2018,6,2,17,30,658.0,72.0,2.4,24.5,300.0,118.58,64.39
2018,6,2,17,45,608.0,66.5,2.25,23.65,250.5,78.6,41.01
2018,6,2,18,0,558.0,61.0,2.1,22.8,201.0,43.89,32.39
2018,6,2,18,15,482.5,53.5,1.9,21.8,155.0,38.25,27.44
2018,6,2,18,30,407.0,46.0,1.7,20.8,109.0,34.66,24.03
2018,6,2,18,45,295.0,35.5,1.5,19.75,72.5,27.9,17.37
2018,6,2,19,0,183.0,25.0,1.3,18.7,36.0,19.74,2.22
2018,6,2,19,15,95.0,13.5,1.25,18.35,19.0,13.27,0.0
2018,6,2,19,30,7.0,2.0,1.2,18.0,2.0,0.0,0.0
2018,6,2,19,45,3.5,1.0,1.15,17.6,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,3,4,45,42.0,6.5,1.7,13.55,7.5,0.0,0.0
2018,6,3,5,0,84.0,13.0,1.8,13.8,15.0,34.18,0.0
2018,6,3,5,15,208.5,25.0,1.95,14.3,45.5,103.36,48.67
2018,6,3,5,30,333.0,37.0,2.1,14.8,76.0,174.24,128.63
2018,6,3,5,45,422.5,45.5,2.25,15.25,119.0,235.26,183.62
2018,6,3,6,0,512.0,54.0,2.4,15.7,162.0,304.43,243.93
2018,6,3,6,15,571.0,60.0,2.35,16.35,210.5,363.64,294.8
2018,6,3,6,30,630.0,66.0,2.3,17.0,259.0,427.52,347.61
2018,6,3,6,45,671.5,70.5,2.2,17.6,310.0,483.86,392.51
2018,6,3,7,0,713.0,75.0,2.1,18.2,361.0,540.6,435.97
2018,6,3,7,15,742.5,78.5,2.1,18.95,412.0,592.72,474.36
2018,6,3,7,30,772.0,82.0,2.1,19.7,463.0,645.7,511.31
2018,6,3,7,45,794.5,85.0,2.05,20.45,512.5,693.51,542.22
2018,6,3,8,0,817.0,88.0,2.0,21.2,562.0,741.1,572.12
2018,6,3,8,15,833.5,90.5,2.0,21.8,609.0,777.99,594.49
2018,6,3,8,30,850.0,93.0,2.0,22.4,656.0,818.51,619.05
2018,6,3,8,45,863.0,95.5,2.05,22.95,699.5,854.69,640.79
2018,6,3,9,0,876.0,98.0,2.1,23.5,743.0,889.14,661.15
2018,6,3,9,15,883.5,101.0,2.15,24.0,780.5,917.2,677.23
2018,6,3,9,30,891.0,104.0,2.2,24.5,818.0,942.91,691.74
2018,6,3,9,45,895.5,107.5,2.25,24.95,850.0,963.83,703.23
2018,6,3,10,0,900.0,111.0,2.3,25.4,882.0,982.03,713.03
2018,6,3,10,15,906.0,112.0,2.4,25.7,909.0,996.26,721.26
2018,6,3,10,30,912.0,113.0,2.5,26.0,936.0,1007.68,727.8
2018,6,3,10,45,916.5,113.5,2.55,26.3,956.0,1014.22,730.84
2018,6,3,11,0,921.0,114.0,2.6,26.6,976.0,1017.81,732.13
2018,6,3,11,15,923.5,114.5,2.65,26.85,988.5,1016.46,730.56
2018,6,3,11,30,926.0,115.0,2.7,27.1,1001.0,1012.15,727.25
2018,6,3,11,45,927.5,115.0,2.75,27.3,1006.5,1003.43,721.39
2018,6,3,12,0,929.0,115.0,2.8,27.5,1012.0,991.82,713.81
2018,6,3,12,15,928.0,115.5,2.9,27.5,1010.0,975.57,704.3
2018,6,3,12,30,927.0,116.0,3.0,27.5,1008.0,956.63,693.07
2018,6,3,12,45,924.0,116.0,3.05,27.5,998.0,932.85,678.29
2018,6,3,13,0,921.0,116.0,3.1,27.5,988.0,906.67,661.92
2018,6,3,13,15,908.5,121.5,3.15,27.35,968.5,875.4,642.5
2018,6,3,13,30,896.0,127.0,3.2,27.2,949.0,842.44,621.81
2018,6,3,13,45,887.0,127.5,3.25,27.05,924.0,806.1,598.64
2018,6,3,14,0,878.0,128.0,3.3,26.9,899.0,768.3,574.23
2018,6,3,14,15,879.5,121.5,3.35,26.7,871.0,730.21,549.46
2018,6,3,14,30,881.0,115.0,3.4,26.5,843.0,690.28,521.86
2018,6,3,14,45,867.5,114.5,3.4,26.25,805.5,644.74,488.85
2018,6,3,15,0,854.0,114.0,3.4,26.0,768.0,598.84,454.8
2018,6,3,15,15,851.0,108.0,3.4,26.0,729.5,553.51,419.98
2018,6,3,15,30,848.0,102.0,3.4,26.0,691.0,507.34,383.58
2018,6,3,15,45,836.0,98.5,3.45,25.3,647.0,454.93,342.64
2018,6,3,16,0,824.0,95.0,3.5,24.6,603.0,406.5,303.32
2018,6,3,16,15,806.5,90.5,3.45,24.1,554.5,355.86,260.95
2018,6,3,16,30,789.0,86.0,3.4,23.6,506.0,306.53,218.76
2018,6,3,16,45,764.5,82.5,3.35,23.05,456.0,257.86,176.91
2018,6,3,17,0,740.0,79.0,3.3,22.5,406.0,211.54,137.3
2018,6,3,17,15,706.0,74.5,3.25,21.7,355.0,165.45,99.82
2018,6,3,17,30,672.0,70.0,3.2,20.9,304.0,119.58,65.51
2018,6,3,17,45,624.5,64.5,3.15,20.15,254.5,78.98,41.05
2018,6,3,18,0,577.0,59.0,3.1,19.4,205.0,43.41,32.46
2018,6,3,18,15,504.5,52.0,3.0,18.6,159.0,36.81,26.59
2018,6,3,18,30,432.0,45.0,2.9,17.8,113.0,33.6,23.45
2018,6,3,18,45,320.5,35.0,2.8,17.05,76.0,27.28,17.14
2018,6,3,19,0,209.0,25.0,2.7,16.3,39.0,20.51,3.71
2018,6,3,19,15,109.5,13.5,2.7,15.9,20.5,13.27,0.0
2018,6,3,19,30,10.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.65,15.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,4,4,45,49.5,6.5,3.05,12.55,8.0,0.0,0.0
2018,6,4,5,0,99.0,13.0,3.2,12.7,16.0,38.05,0.0
2018,6,4,5,15,230.5,24.5,3.25,13.05,47.0,109.85,53.56
2018,6,4,5,30,362.0,36.0,3.3,13.4,78.0,183.53,136.62
2018,6,4,5,45,450.0,43.5,3.4,13.8,121.5,244.12,192.12
2018,6,4,6,0,538.0,51.0,3.5,14.2,165.0,312.71,252.83
2018,6,4,6,15,595.0,56.5,3.55,14.7,213.5,371.45,304.43
2018,6,4,6,30,652.0,62.0,3.6,15.2,262.0,434.72,358.07
2018,6,4,6,45,692.0,66.0,3.7,15.7,313.0,488.51,402.6
2018,6,4,7,0,732.0,70.0,3.8,16.2,364.0,546.91,449.23
2018,6,4,7,15,760.0,73.5,3.9,16.65,415.0,598.77,489.42
2018,6,4,7,30,788.0,77.0,4.0,17.1,466.0,651.36,527.99
2018,6,4,7,45,809.5,79.5,4.05,17.5,515.5,698.44,560.88
2018,6,4,8,0,831.0,82.0,4.1,17.9,565.0,740.59,589.52
2018,6,4,8,15,847.5,85.0,4.15,18.25,612.5,783.27,618.25
2018,6,4,8,30,864.0,88.0,4.2,18.6,660.0,824.83,645.76
2018,6,4,8,45,877.5,90.0,4.2,18.9,704.0,861.32,669.23
2018,6,4,9,0,891.0,92.0,4.2,19.2,748.0,896.09,691.26
2018,6,4,9,15,896.5,96.0,4.2,19.4,785.5,923.83,708.47
2018,6,4,9,30,902.0,100.0,4.2,19.6,823.0,949.08,723.94
2018,6,4,9,45,904.0,104.5,4.25,19.8,854.5,968.95,735.96
2018,6,4,10,0,906.0,109.0,4.3,20.0,886.0,985.98,746.12
2018,6,4,10,15,913.0,110.0,4.3,20.1,913.5,1001.28,755.19
2018,6,4,10,30,920.0,111.0,4.3,20.2,941.0,1013.77,762.42
2018,6,4,10,45,925.0,112.0,4.3,20.3,962.0,1021.39,766.48
2018,6,4,11,0,930.0,113.0,4.3,20.4,983.0,1026.02,768.67
2018,6,4,11,15,933.0,113.0,4.35,20.4,996.0,1024.68,767.57
2018,6,4,11,30,936.0,113.0,4.4,20.4,1009.0,1020.34,764.61
2018,6,4,11,45,937.5,113.0,4.45,20.4,1014.5,1011.59,758.86
2018,6,4,12,0,939.0,113.0,4.5,20.4,1020.0,999.92,751.38
2018,6,4,12,15,938.5,113.0,4.55,20.3,1018.0,983.55,741.07
2018,6,4,12,30,938.0,113.0,4.6,20.2,1016.0,964.45,728.95
2018,6,4,12,45,936.0,113.0,4.65,20.15,1006.5,941.39,713.97
2018,6,4,13,0,934.0,113.0,4.7,20.1,997.0,915.84,697.25
2018,6,4,13,15,931.5,111.5,4.7,19.95,980.0,886.08,677.46
2018,6,4,13,30,929.0,110.0,4.7,19.8,963.0,854.09,656.03
2018,6,4,13,45,924.5,108.5,4.75,19.65,939.5,818.45,632.17
2018,6,4,14,0,920.0,107.0,4.8,19.5,916.0,780.99,606.78
2018,6,4,14,15,913.5,105.5,4.8,19.3,885.5,740.45,578.77
2018,6,4,14,30,907.0,104.0,4.8,19.1,855.0,698.55,548.73
2018,6,4,14,45,898.0,102.0,4.8,18.9,818.5,653.49,514.46
2018,6,4,15,0,889.0,100.0,4.8,18.7,782.0,607.65,478.8
2018,6,4,15,15,877.0,99.0,4.8,18.7,741.0,560.54,440.91
2018,6,4,15,30,865.0,98.0,4.8,18.7,700.0,513.32,402.03
2018,6,4,15,45,850.0,95.5,4.75,18.15,654.5,463.53,360.93
2018,6,4,16,0,835.0,93.0,4.7,17.6,609.0,410.34,316.13
2018,6,4,16,15,815.5,90.0,4.65,17.25,560.5,359.82,272.17
2018,6,4,16,30,796.0,87.0,4.6,16.9,512.0,310.8,228.67
2018,6,4,16,45,769.0,84.0,4.55,16.5,461.0,261.59,185.0
2018,6,4,17,0,742.0,81.0,4.5,16.1,410.0,215.0,143.93
2018,6,4,17,15,705.5,77.0,4.45,15.65,358.5,165.55,102.52
2018,6,4,17,30,669.0,73.0,4.4,15.2,307.0,122.99,69.94
2018,6,4,17,45,617.5,67.5,4.35,14.75,256.5,82.27,44.6
2018,6,4,18,0,566.0,62.0,4.3,14.3,206.0,46.96,36.34
2018,6,4,18,15,488.5,55.5,4.15,13.9,160.0,39.81,29.81
2018,6,4,18,30,411.0,49.0,4.0,13.5,114.0,37.29,27.16
2018,6,4,18,45,292.5,37.5,3.9,13.1,76.0,29.64,19.53
2018,6,4,19,0,174.0,26.0,3.8,12.7,38.0,20.49,4.78
2018,6,4,19,15,90.5,14.0,3.75,12.55,20.0,13.76,0.0
2018,6,4,19,30,7.0,2.0,3.7,12.4,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.7,12.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,3.65,11.4,7.5,0.0,0.0
2018,6,5,5,0,55.0,13.0,3.8,11.5,15.0,26.84,0.0
2018,6,5,5,15,160.5,28.5,3.9,11.7,45.0,93.88,46.86
2018,6,5,5,30,266.0,44.0,4.0,11.9,75.0,159.32,119.74
2018,6,5,5,45,357.0,55.0,4.1,12.1,118.0,219.23,174.14
2018,6,5,6,0,448.0,66.0,4.2,12.3,161.0,289.22,236.13
2018,6,5,6,15,508.0,74.5,4.15,12.5,209.5,349.29,289.19
2018,6,5,6,30,568.0,83.0,4.1,12.7,258.0,414.04,344.67
2018,6,5,6,45,609.0,91.0,4.1,12.9,309.0,471.63,392.82
2018,6,5,7,0,650.0,99.0,4.1,13.1,360.0,531.71,441.52
2018,6,5,7,15,685.5,103.5,4.1,13.45,412.0,586.37,484.41
2018,6,5,7,30,721.0,108.0,4.1,13.8,464.0,642.42,527.22
2018,6,5,7,45,748.0,111.5,4.1,14.15,514.5,692.15,563.35
2018,6,5,8,0,775.0,115.0,4.1,14.5,565.0,739.22,596.08
2018,6,5,8,15,796.0,117.0,4.05,14.9,612.5,782.69,625.24
2018,6,5,8,30,817.0,119.0,4.0,15.3,660.0,825.34,653.33
2018,6,5,8,45,834.5,119.5,4.0,15.7,704.0,862.28,677.08
2018,6,5,9,0,852.0,120.0,4.0,16.1,748.0,897.74,699.55
2018,6,5,9,15,870.0,118.5,3.95,16.4,788.5,924.35,715.56
2018,6,5,9,30,888.0,117.0,3.9,16.7,829.0,954.61,734.06
2018,6,5,9,45,906.0,112.5,3.9,17.0,865.0,979.64,749.09
2018,6,5,10,0,924.0,108.0,3.9,17.3,901.0,1002.45,762.59
2018,6,5,10,15,923.5,112.5,3.85,17.55,925.5,1014.38,768.51
2018,6,5,10,30,923.0,117.0,3.8,17.8,950.0,1023.26,772.51
2018,6,5,10,45,907.5,130.0,3.8,18.05,964.0,1023.1,770.88
2018,6,5,11,0,892.0,143.0,3.8,18.3,978.0,1019.61,767.21
2018,6,5,11,15,818.0,187.0,3.85,18.4,961.0,992.53,748.5
2018,6,5,11,30,744.0,231.0,3.9,18.5,944.0,960.65,726.69
2018,6,5,11,45,813.5,193.5,3.9,18.55,977.0,976.99,737.75
2018,6,5,12,0,883.0,156.0,3.9,18.6,1010.0,989.16,745.65
2018,6,5,12,15,917.0,134.5,3.95,18.55,1019.5,984.92,743.13
2018,6,5,12,30,951.0,113.0,4.0,18.5,1029.0,976.97,738.31
2018,6,5,12,45,913.5,133.0,4.05,18.4,1006.0,941.09,714.55
2018,6,5,13,0,876.0,153.0,4.1,18.3,983.0,903.94,689.94
2018,6,5,13,15,904.5,134.0,4.15,18.15,978.0,885.34,678.28
2018,6,5,13,30,933.0,115.0,4.2,18.0,973.0,862.86,663.74
2018,6,5,13,45,929.5,113.5,4.25,17.85,949.5,827.88,640.29
2018,6,5,14,0,926.0,112.0,4.3,17.7,926.0,791.0,615.35
2018,6,5,14,15,920.0,110.0,4.25,17.5,895.5,750.15,587.04
2018,6,5,14,30,914.0,108.0,4.2,17.3,865.0,707.91,556.66
2018,6,5,14,45,906.0,105.0,4.2,17.1,828.0,662.29,522.15
2018,6,5,15,0,898.0,102.0,4.2,16.9,791.0,615.82,486.17
2018,6,5,15,15,886.5,100.0,4.2,16.9,749.5,567.7,447.63
2018,6,5,15,30,875.0,98.0,4.2,16.9,708.0,519.43,408.05
2018,6,5,15,45,860.5,95.0,4.15,16.45,662.0,468.98,366.32
2018,6,5,16,0,846.0,92.0,4.1,16.0,616.0,419.07,323.92
2018,6,5,16,15,827.5,88.5,4.05,15.75,567.0,363.94,276.24
2018,6,5,16,30,809.0,85.0,4.0,15.5,518.0,314.2,231.98
2018,6,5,16,45,783.5,82.0,3.95,15.25,467.0,264.72,187.79
2018,6,5,17,0,758.0,79.0,3.9,15.0,416.0,217.7,146.06
2018,6,5,17,15,721.0,75.5,3.85,14.6,364.0,171.09,106.81
2018,6,5,17,30,684.0,72.0,3.8,14.2,312.0,124.91,71.03
2018,6,5,17,45,632.0,66.5,3.75,13.85,261.0,83.37,44.84
2018,6,5,18,0,580.0,61.0,3.7,13.5,210.0,47.28,30.73
2018,6,5,18,15,502.0,54.5,3.6,13.1,163.0,38.81,29.04
2018,6,5,18,30,424.0,48.0,3.5,12.7,116.0,36.19,26.32
2018,6,5,18,45,308.0,38.0,3.35,12.3,78.5,30.01,19.99
2018,6,5,19,0,192.0,28.0,3.2,11.9,41.0,22.15,6.54
2018,6,5,19,15,100.5,15.0,3.25,11.8,21.5,14.74,0.0
2018,6,5,19,30,9.0,2.0,3.3,11.7,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.3,11.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,4,45,0.0,1.0,3.45,11.9,1.0,0.0,0.0
2018,6,6,5,0,0.0,2.0,3.5,12.0,2.0,1.97,0.0
2018,6,6,5,15,0.0,5.0,3.5,12.15,5.0,4.82,0.0
2018,6,6,5,30,0.0,8.0,3.5,12.3,8.0,7.71,0.67
2018,6,6,5,45,0.0,14.0,3.55,12.4,14.0,13.5,5.78
2018,6,6,6,0,0.0,20.0,3.6,12.5,20.0,19.29,10.88
2018,6,6,6,15,46.5,60.0,3.6,12.75,74.5,88.74,70.7
2018,6,6,6,30,93.0,100.0,3.6,13.0,129.0,161.23,132.63
2018,6,6,6,45,81.5,110.5,3.65,13.2,139.0,168.86,138.91
2018,6,6,7,0,70.0,121.0,3.7,13.4,149.0,168.81,138.53
2018,6,6,7,15,80.0,136.5,3.7,13.65,172.5,201.11,165.15
2018,6,6,7,30,90.0,152.0,3.7,13.9,196.0,227.28,186.3
2018,6,6,7,45,160.0,178.0,3.7,14.15,267.0,310.0,254.48
2018,6,6,8,0,230.0,204.0,3.7,14.4,338.0,405.83,331.12
2018,6,6,8,15,241.5,230.0,3.75,14.75,381.0,449.93,364.12
2018,6,6,8,30,253.0,256.0,3.8,15.1,424.0,493.83,396.6
2018,6,6,8,45,391.0,229.0,3.8,15.4,508.0,598.11,478.47
2018,6,6,9,0,529.0,202.0,3.8,15.7,592.0,703.25,558.47
2018,6,6,9,15,574.5,208.0,3.85,16.0,651.5,761.09,599.51
2018,6,6,9,30,620.0,214.0,3.9,16.3,711.0,818.87,640.11
2018,6,6,9,45,682.5,199.0,3.9,16.55,767.0,870.03,674.64
2018,6,6,10,0,745.0,184.0,3.9,16.8,823.0,920.64,708.24
2018,6,6,10,15,740.0,196.0,3.95,16.95,847.5,933.69,715.93
2018,6,6,10,30,735.0,208.0,4.0,17.1,872.0,943.98,722.07
2018,6,6,10,45,744.5,205.0,4.05,17.3,890.0,950.15,725.33
2018,6,6,11,0,754.0,202.0,4.1,17.5,908.0,950.28,724.56
2018,6,6,11,15,781.0,191.5,4.15,17.55,931.5,961.42,731.95
2018,6,6,11,30,808.0,181.0,4.2,17.6,955.0,969.83,737.49
2018,6,6,11,45,791.0,192.0,4.3,17.7,953.5,954.45,726.87
2018,6,6,12,0,774.0,203.0,4.4,17.8,952.0,936.74,715.03
2018,6,6,12,15,785.0,196.0,4.4,17.8,954.0,925.69,707.48
2018,6,6,12,30,796.0,189.0,4.4,17.8,956.0,912.09,698.18
2018,6,6,12,45,746.0,214.0,4.45,17.75,927.5,873.44,671.88
2018,6,6,13,0,696.0,239.0,4.5,17.7,899.0,833.08,644.2
2018,6,6,13,15,705.0,230.0,4.45,17.6,888.5,810.52,628.54
2018,6,6,13,30,714.0,221.0,4.4,17.5,878.0,785.85,611.1
2018,6,6,13,45,721.5,212.5,4.4,17.45,862.0,758.37,591.58
2018,6,6,14,0,729.0,204.0,4.4,17.4,846.0,728.92,570.33
2018,6,6,14,15,771.0,179.5,4.4,17.3,837.5,708.71,556.33
2018,6,6,14,30,813.0,155.0,4.4,17.2,829.0,682.77,537.59
2018,6,6,14,45,793.0,155.5,4.35,17.05,789.5,636.4,501.94
2018,6,6,15,0,773.0,156.0,4.3,16.9,750.0,590.41,466.02
2018,6,6,15,15,745.0,157.0,4.3,16.9,704.5,538.23,424.62
2018,6,6,15,30,717.0,158.0,4.3,16.9,659.0,490.16,385.54
2018,6,6,15,45,684.0,157.5,4.35,16.55,610.0,440.35,344.99
2018,6,6,16,0,651.0,157.0,4.4,16.2,561.0,393.09,305.63
2018,6,6,16,15,630.5,149.5,4.35,15.9,515.0,346.77,266.06
2018,6,6,16,30,610.0,142.0,4.3,15.6,469.0,302.22,227.35
2018,6,6,16,45,599.0,131.5,4.3,15.3,426.0,259.31,189.5
2018,6,6,17,0,588.0,121.0,4.3,15.0,383.0,217.53,152.7
2018,6,6,17,15,544.5,113.0,4.25,14.6,332.5,174.2,117.08
2018,6,6,17,30,501.0,105.0,4.2,14.2,282.0,135.24,87.41
2018,6,6,17,45,452.5,95.5,4.1,13.85,236.0,98.83,63.51
2018,6,6,18,0,404.0,86.0,4.0,13.5,190.0,67.31,48.47
2018,6,6,18,15,328.0,74.0,3.85,13.15,146.5,54.78,43.23
2018,6,6,18,30,252.0,62.0,3.7,12.8,103.0,47.19,35.99
2018,6,6,18,45,165.5,45.0,3.55,12.5,68.5,36.66,25.7
2018,6,6,19,0,79.0,28.0,3.4,12.2,34.0,23.25,7.91
2018,6,6,19,15,40.5,14.5,3.4,12.15,17.5,14.25,0.0
2018,6,6,19,30,2.0,1.0,3.4,12.1,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.4,12.05,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.5,3.25,11.45,6.0,0.0,0.0
2018,6,7,5,0,22.0,11.0,3.3,11.5,12.0,16.45,0.0
2018,6,7,5,15,89.5,29.0,3.4,11.7,39.0,68.62,34.36
2018,6,7,5,30,157.0,47.0,3.5,11.9,66.0,119.59,89.58
2018,6,7,5,45,239.5,62.5,3.6,12.05,106.5,181.74,144.37
2018,6,7,6,0,322.0,78.0,3.7,12.2,147.0,246.46,201.18
2018,6,7,6,15,324.0,91.0,3.75,12.55,176.0,276.2,228.46
2018,6,7,6,30,326.0,104.0,3.8,12.9,205.0,305.82,254.48
2018,6,7,6,45,211.0,131.0,3.8,13.25,201.0,275.54,228.8
2018,6,7,7,0,96.0,158.0,3.8,13.6,197.0,234.75,193.05
2018,6,7,7,15,145.0,178.0,3.8,13.95,245.5,291.91,240.31
2018,6,7,7,30,194.0,198.0,3.8,14.3,294.0,352.6,289.3
2018,6,7,7,45,298.0,203.0,3.8,14.7,368.0,448.75,366.56
2018,6,7,8,0,402.0,208.0,3.8,15.1,442.0,552.67,447.49
2018,6,7,8,15,550.0,183.5,3.75,15.45,532.0,656.81,527.94
2018,6,7,8,30,698.0,159.0,3.7,15.8,622.0,773.3,613.64
2018,6,7,8,45,737.0,155.5,3.65,16.15,673.0,821.02,644.89
2018,6,7,9,0,776.0,152.0,3.6,16.5,724.0,865.12,673.48
2018,6,7,9,15,798.5,150.0,3.65,16.8,765.5,899.16,695.3
2018,6,7,9,30,821.0,148.0,3.7,17.1,807.0,931.64,715.94
2018,6,7,9,45,842.5,143.5,3.75,17.4,843.5,958.72,732.75
2018,6,7,10,0,864.0,139.0,3.8,17.7,880.0,978.01,744.2
2018,6,7,10,15,870.5,140.5,3.9,17.85,907.0,992.74,753.4
2018,6,7,10,30,877.0,142.0,4.0,18.0,934.0,1004.78,760.88
2018,6,7,10,45,882.0,143.0,4.1,18.2,954.5,1012.05,765.09
2018,6,7,11,0,887.0,144.0,4.2,18.4,975.0,1016.48,767.5
2018,6,7,11,15,891.0,144.0,4.25,18.45,988.5,1016.06,766.88
2018,6,7,11,30,895.0,144.0,4.3,18.5,1002.0,1012.77,764.46
2018,6,7,11,45,898.5,143.5,4.3,18.55,1009.0,1005.65,759.27
2018,6,7,12,0,902.0,143.0,4.3,18.6,1016.0,995.73,752.31
2018,6,7,12,15,901.0,143.5,4.3,18.65,1014.0,979.81,741.36
2018,6,7,12,30,900.0,144.0,4.3,18.7,1012.0,961.33,728.77
2018,6,7,12,45,897.0,144.5,4.3,18.7,1002.5,938.57,713.44
2018,6,7,13,0,894.0,145.0,4.3,18.7,993.0,913.5,696.53
2018,6,7,13,15,892.5,143.0,4.3,18.75,977.0,885.16,677.22
2018,6,7,13,30,891.0,141.0,4.3,18.8,961.0,854.65,656.35
2018,6,7,13,45,888.5,138.0,4.25,18.85,938.5,820.39,632.55
2018,6,7,14,0,886.0,135.0,4.2,18.9,916.0,784.27,607.35
2018,6,7,14,15,880.0,132.5,4.2,18.85,886.0,744.42,579.71
2018,6,7,14,30,874.0,130.0,4.2,18.8,856.0,703.24,549.35
2018,6,7,14,45,866.5,127.0,4.2,18.75,820.5,659.54,516.24
2018,6,7,15,0,859.0,124.0,4.2,18.7,785.0,612.28,479.81
2018,6,7,15,15,846.0,121.0,4.2,18.7,743.0,563.81,441.46
2018,6,7,15,30,833.0,118.0,4.2,18.7,701.0,515.42,402.26
2018,6,7,15,45,819.5,114.0,4.15,18.25,656.0,466.22,362.03
2018,6,7,16,0,806.0,110.0,4.1,17.8,611.0,417.56,321.15
2018,6,7,16,15,788.5,105.5,4.0,17.45,563.0,367.8,278.31
2018,6,7,16,30,771.0,101.0,3.9,17.1,515.0,319.36,235.77
2018,6,7,16,45,746.5,95.5,3.85,16.75,464.0,269.76,192.17
2018,6,7,17,0,722.0,90.0,3.8,16.4,413.0,219.01,147.94
2018,6,7,17,15,685.5,85.0,3.7,16.0,361.5,172.67,109.11
2018,6,7,17,30,649.0,80.0,3.6,15.6,310.0,130.15,76.27
2018,6,7,17,45,598.5,74.0,3.55,15.15,260.0,89.86,50.5
2018,6,7,18,0,548.0,68.0,3.5,14.7,210.0,54.92,35.91
2018,6,7,18,15,472.0,59.5,3.3,14.2,163.0,43.09,32.72
2018,6,7,18,30,396.0,51.0,3.1,13.7,116.0,38.83,28.56
2018,6,7,18,45,286.0,39.5,2.9,13.25,78.5,30.33,20.3
2018,6,7,19,0,176.0,28.0,2.7,12.8,41.0,22.05,7.82
2018,6,7,19,15,92.0,15.0,2.65,12.55,21.5,14.74,0.0
2018,6,7,19,30,8.0,2.0,2.6,12.3,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,2.55,12.05,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,8,4,45,36.5,6.5,2.4,11.45,7.5,0.0,0.0
2018,6,8,5,0,73.0,13.0,2.5,11.8,15.0,31.5,0.0
2018,6,8,5,15,180.5,27.0,2.65,12.25,45.0,98.26,51.04
2018,6,8,5,30,288.0,41.0,2.8,12.7,75.0,163.19,122.24
2018,6,8,5,45,370.5,51.0,2.95,13.15,116.5,220.89,174.48
2018,6,8,6,0,453.0,61.0,3.1,13.6,158.0,286.47,232.23
2018,6,8,6,15,512.0,69.5,3.05,14.0,206.0,346.04,284.11
2018,6,8,6,30,571.0,78.0,3.0,14.4,254.0,410.31,338.26
2018,6,8,6,45,614.0,83.5,3.0,14.8,304.0,466.27,384.22
2018,6,8,7,0,657.0,89.0,3.0,15.2,354.0,524.89,430.8
2018,6,8,7,15,689.0,94.0,3.0,15.65,405.0,577.99,471.53
2018,6,8,7,30,721.0,99.0,3.0,16.1,456.0,632.27,511.95
2018,6,8,7,45,746.0,102.5,3.0,16.55,505.5,678.0,543.78
2018,6,8,8,0,771.0,106.0,3.0,17.0,555.0,726.46,576.67
2018,6,8,8,15,789.5,109.0,3.05,17.45,601.5,768.88,604.76
2018,6,8,8,30,808.0,112.0,3.1,17.9,648.0,810.39,631.81
2018,6,8,8,45,822.5,114.0,3.15,18.3,690.5,846.19,654.59
2018,6,8,9,0,837.0,116.0,3.2,18.7,733.0,880.41,676.08
2018,6,8,9,15,848.5,118.0,3.25,19.1,771.5,904.71,690.54
2018,6,8,9,30,860.0,120.0,3.3,19.5,810.0,932.35,707.33
2018,6,8,9,45,868.0,121.0,3.35,19.85,842.0,953.39,719.66
2018,6,8,10,0,876.0,122.0,3.4,20.2,874.0,971.96,730.39
2018,6,8,10,15,883.0,123.0,3.4,20.55,901.0,986.97,738.42
2018,6,8,10,30,890.0,124.0,3.4,20.9,928.0,999.26,744.71
2018,6,8,10,45,894.5,124.5,3.45,21.2,947.5,1005.8,747.78
2018,6,8,11,0,899.0,125.0,3.5,21.5,967.0,1009.46,749.09
2018,6,8,11,15,903.0,124.0,3.55,21.8,980.0,1008.22,747.28
2018,6,8,11,30,907.0,123.0,3.6,22.1,993.0,1004.1,743.71
2018,6,8,11,45,909.0,122.5,3.6,22.4,998.5,995.68,737.07
2018,6,8,12,0,911.0,122.0,3.6,22.7,1004.0,984.44,728.7
2018,6,8,12,15,908.5,123.0,3.7,22.8,1001.0,967.71,718.0
2018,6,8,12,30,906.0,124.0,3.8,22.9,998.0,948.41,705.63
2018,6,8,12,45,902.0,125.5,3.9,23.0,988.5,925.77,691.0
2018,6,8,13,0,898.0,127.0,4.0,23.1,979.0,900.83,674.78
2018,6,8,13,15,895.5,125.0,4.05,23.05,962.5,871.69,655.75
2018,6,8,13,30,893.0,123.0,4.1,23.0,946.0,840.43,635.18
2018,6,8,13,45,888.5,121.0,4.15,22.95,922.5,805.6,611.99
2018,6,8,14,0,884.0,119.0,4.2,22.9,899.0,769.04,587.4
2018,6,8,14,15,878.0,117.0,4.25,22.7,869.5,729.82,561.02
2018,6,8,14,30,872.0,115.0,4.3,22.5,840.0,689.29,532.41
2018,6,8,14,45,864.5,112.0,4.35,22.35,804.5,645.78,500.05
2018,6,8,15,0,857.0,109.0,4.4,22.2,769.0,601.43,466.41
2018,6,8,15,15,845.0,106.5,4.4,22.2,728.5,554.45,429.48
2018,6,8,15,30,833.0,104.0,4.4,22.2,688.0,507.41,391.64
2018,6,8,15,45,820.0,100.0,4.4,21.65,643.5,454.96,349.61
2018,6,8,16,0,807.0,96.0,4.4,21.1,599.0,406.54,309.42
2018,6,8,16,15,791.5,91.5,4.35,20.7,552.0,357.47,267.47
2018,6,8,16,30,776.0,87.0,4.3,20.3,505.0,309.52,225.61
2018,6,8,16,45,753.0,83.0,4.2,19.85,456.0,261.38,183.42
2018,6,8,17,0,730.0,79.0,4.1,19.4,407.0,215.45,143.3
2018,6,8,17,15,698.5,74.5,3.95,18.85,357.0,170.09,105.34
2018,6,8,17,30,667.0,70.0,3.8,18.3,307.0,124.77,70.18
2018,6,8,17,45,624.0,64.5,3.65,17.75,258.5,84.39,44.26
2018,6,8,18,0,581.0,59.0,3.5,17.2,210.0,48.59,29.23
2018,6,8,18,15,515.5,51.0,3.3,16.65,164.0,35.46,25.67
2018,6,8,18,30,450.0,43.0,3.1,16.1,118.0,31.23,21.66
2018,6,8,18,45,349.0,34.5,2.9,15.55,81.0,26.24,16.66
2018,6,8,19,0,248.0,26.0,2.7,15.0,44.0,20.94,7.55
2018,6,8,19,15,132.0,14.0,2.65,14.7,23.0,13.76,0.0
2018,6,8,19,30,16.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,14.1,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,9,4,45,0.0,2.5,2.55,13.1,2.5,0.0,0.0
2018,6,9,5,0,0.0,5.0,2.7,13.2,5.0,4.91,0.0
2018,6,9,5,15,0.0,16.5,2.9,13.45,16.5,15.92,4.11
2018,6,9,5,30,0.0,28.0,3.1,13.7,28.0,27.04,16.45
2018,6,9,5,45,2.5,39.0,3.3,13.9,39.5,38.78,26.95
2018,6,9,6,0,5.0,50.0,3.5,14.1,51.0,50.88,37.59
2018,6,9,6,15,2.5,58.5,3.6,14.35,59.0,58.06,43.89
2018,6,9,6,30,0.0,67.0,3.7,14.6,67.0,65.07,49.84
2018,6,9,6,45,17.5,94.5,3.8,14.85,101.5,107.15,85.52
2018,6,9,7,0,35.0,122.0,3.9,15.1,136.0,148.11,119.78
2018,6,9,7,15,76.5,156.5,3.9,15.2,192.5,214.18,174.79
2018,6,9,7,30,118.0,191.0,3.9,15.3,249.0,291.16,237.47
2018,6,9,7,45,107.5,217.0,3.9,15.45,274.0,315.15,255.3
2018,6,9,8,0,97.0,243.0,3.9,15.6,299.0,329.37,265.3
2018,6,9,8,15,123.5,267.0,3.95,15.75,344.5,387.08,310.41
2018,6,9,8,30,150.0,291.0,4.0,15.9,390.0,437.38,349.01
2018,6,9,8,45,137.5,298.5,4.0,16.1,394.0,436.76,346.91
2018,6,9,9,0,125.0,306.0,4.0,16.3,398.0,435.19,344.3
2018,6,9,9,15,163.5,328.0,4.05,16.6,455.0,494.76,389.74
2018,6,9,9,30,202.0,350.0,4.1,16.9,512.0,555.18,434.81
2018,6,9,9,45,261.0,366.5,4.2,17.25,585.0,638.04,496.22
2018,6,9,10,0,320.0,383.0,4.3,17.6,658.0,712.77,550.58
2018,6,9,10,15,358.5,382.5,4.4,17.9,699.5,749.87,577.18
2018,6,9,10,30,397.0,382.0,4.5,18.2,741.0,792.52,607.59
2018,6,9,10,45,457.0,367.0,4.55,18.5,789.0,834.13,637.71
2018,6,9,11,0,517.0,352.0,4.6,18.8,837.0,874.42,666.62
2018,6,9,11,15,487.0,374.5,4.7,18.95,836.0,862.7,656.79
2018,6,9,11,30,457.0,397.0,4.8,19.1,835.0,849.08,645.99
2018,6,9,11,45,471.0,393.5,4.9,19.3,847.5,850.71,647.49
2018,6,9,12,0,485.0,390.0,5.0,19.5,860.0,850.51,647.64
2018,6,9,12,15,365.5,428.0,5.1,19.45,781.5,762.74,582.26
2018,6,9,12,30,246.0,466.0,5.2,19.4,703.0,679.65,519.37
2018,6,9,12,45,368.5,421.0,5.25,19.35,772.5,736.54,565.23
2018,6,9,13,0,491.0,376.0,5.3,19.3,842.0,787.44,605.54
2018,6,9,13,15,558.5,335.5,5.3,19.15,857.0,789.41,609.22
2018,6,9,13,30,626.0,295.0,5.3,19.0,872.0,785.3,608.64
2018,6,9,13,45,575.0,308.0,5.35,18.9,827.5,736.03,571.97
2018,6,9,14,0,524.0,321.0,5.4,18.8,783.0,687.3,535.5
2018,6,9,14,15,485.0,323.0,5.4,18.65,739.5,639.46,499.64
2018,6,9,14,30,446.0,325.0,5.4,18.5,696.0,593.64,464.87
2018,6,9,14,45,435.5,311.0,5.4,18.35,660.5,553.75,434.82
2018,6,9,15,0,425.0,297.0,5.4,18.2,625.0,514.22,404.55
2018,6,9,15,15,427.0,280.0,5.4,18.2,594.5,479.29,377.21
2018,6,9,15,30,429.0,263.0,5.4,18.2,564.0,443.84,348.93
2018,6,9,15,45,461.0,232.0,5.4,17.7,536.5,409.24,321.38
2018,6,9,16,0,493.0,201.0,5.4,17.2,509.0,371.56,290.29
2018,6,9,16,15,457.5,193.5,5.35,16.9,461.5,327.08,253.26
2018,6,9,16,30,422.0,186.0,5.3,16.6,414.0,285.83,218.67
2018,6,9,16,45,422.5,166.0,5.25,16.35,375.0,246.62,184.7
2018,6,9,17,0,423.0,146.0,5.2,16.1,336.0,207.51,150.7
2018,6,9,17,15,413.5,128.5,5.1,15.7,295.5,169.07,118.21
2018,6,9,17,30,404.0,111.0,5.0,15.3,255.0,131.83,88.21
2018,6,9,17,45,372.5,96.0,4.9,14.95,212.5,96.48,63.37
2018,6,9,18,0,341.0,81.0,4.8,14.6,170.0,64.5,45.22
2018,6,9,18,15,304.0,66.5,4.6,14.2,133.5,48.6,37.61
2018,6,9,18,30,267.0,52.0,4.4,13.8,97.0,38.85,28.59
2018,6,9,18,45,199.5,39.5,4.25,13.4,67.0,30.21,20.26
2018,6,9,19,0,132.0,27.0,4.1,13.0,37.0,21.11,8.21
2018,6,9,19,15,69.5,14.5,4.0,12.8,19.5,14.25,0.0
2018,6,9,19,30,7.0,2.0,3.9,12.6,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.75,12.4,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,10,4,45,24.0,6.5,2.4,10.55,7.0,0.0,0.0
2018,6,10,5,0,48.0,13.0,2.5,10.8,14.0,25.1,0.0
2018,6,10,5,15,139.0,26.5,2.6,11.25,40.5,85.09,44.61
2018,6,10,5,30,230.0,40.0,2.7,11.7,67.0,141.5,106.27
2018,6,10,5,45,311.0,50.0,2.8,12.2,105.5,194.7,154.27
2018,6,10,6,0,392.0,60.0,2.9,12.7,144.0,258.23,210.13
2018,6,10,6,15,450.0,70.0,2.95,13.25,190.5,316.1,260.53
2018,6,10,6,30,508.0,80.0,3.0,13.8,237.0,378.7,313.46
2018,6,10,6,45,511.0,94.5,3.05,14.4,276.5,418.78,346.34
2018,6,10,7,0,514.0,109.0,3.1,15.0,316.0,458.2,377.49
2018,6,10,7,15,501.0,130.0,3.15,15.55,354.0,489.97,401.38
2018,6,10,7,30,488.0,151.0,3.2,16.1,392.0,523.13,425.46
2018,6,10,7,45,519.5,158.5,3.25,16.65,439.5,571.79,461.7
2018,6,10,8,0,551.0,166.0,3.3,17.2,487.0,621.48,497.82
2018,6,10,8,15,552.0,181.5,3.3,17.6,525.5,656.23,521.49
2018,6,10,8,30,553.0,197.0,3.3,18.0,564.0,689.46,543.67
2018,6,10,8,45,566.5,208.5,3.25,18.45,606.0,727.49,568.98
2018,6,10,9,0,580.0,220.0,3.2,18.9,648.0,767.69,595.24
2018,6,10,9,15,690.0,184.0,3.2,19.25,719.0,840.92,646.31
2018,6,10,9,30,800.0,148.0,3.2,19.6,790.0,912.47,693.27
2018,6,10,9,45,844.0,132.5,3.2,20.0,834.5,943.09,711.35
2018,6,10,10,0,888.0,117.0,3.2,20.4,879.0,978.52,732.86
2018,6,10,10,15,894.5,117.5,3.25,20.65,905.5,992.76,740.82
2018,6,10,10,30,901.0,118.0,3.3,20.9,932.0,1004.25,747.21
2018,6,10,10,45,905.0,118.5,3.3,21.2,951.5,1010.46,749.68
2018,6,10,11,0,909.0,119.0,3.3,21.5,971.0,1013.78,750.38
2018,6,10,11,15,912.5,118.0,3.35,21.65,983.5,1012.16,748.78
2018,6,10,11,30,916.0,117.0,3.4,21.8,996.0,1007.64,745.41
2018,6,10,11,45,918.0,116.5,3.45,21.95,1001.5,999.28,739.62
2018,6,10,12,0,920.0,116.0,3.5,22.1,1007.0,988.07,732.07
2018,6,10,12,15,920.0,115.5,3.6,22.1,1005.0,972.21,722.26
2018,6,10,12,30,920.0,115.0,3.7,22.1,1003.0,953.7,710.71
2018,6,10,12,45,918.5,114.0,3.85,22.1,993.5,930.78,696.46
2018,6,10,13,0,917.0,113.0,4.0,22.1,984.0,905.42,680.47
2018,6,10,13,15,914.0,111.5,4.05,22.0,967.0,875.98,661.32
2018,6,10,13,30,911.0,110.0,4.1,21.9,950.0,844.39,640.58
2018,6,10,13,45,906.0,108.5,4.2,21.8,926.5,809.21,617.39
2018,6,10,14,0,901.0,107.0,4.3,21.7,903.0,772.28,592.73
2018,6,10,14,15,894.0,105.5,4.35,21.5,873.0,732.33,565.68
2018,6,10,14,30,887.0,104.0,4.4,21.3,843.0,691.1,537.01
2018,6,10,14,45,878.0,102.5,4.45,21.1,807.5,647.52,504.57
2018,6,10,15,0,869.0,101.0,4.5,20.9,772.0,603.19,470.75
2018,6,10,15,15,857.5,99.0,4.5,20.9,731.5,556.5,433.79
2018,6,10,15,30,846.0,97.0,4.5,20.9,691.0,509.67,395.84
2018,6,10,15,45,832.0,93.5,4.55,20.25,646.0,460.46,356.17
2018,6,10,16,0,818.0,90.0,4.6,19.6,601.0,407.75,312.63
2018,6,10,16,15,801.0,86.5,4.6,19.15,554.0,358.55,270.36
2018,6,10,16,30,784.0,83.0,4.6,18.7,507.0,310.58,228.22
2018,6,10,16,45,761.0,79.0,4.55,18.25,457.5,262.05,185.33
2018,6,10,17,0,738.0,75.0,4.5,17.8,408.0,215.7,144.46
2018,6,10,17,15,707.0,71.0,4.4,17.25,358.5,170.41,106.08
2018,6,10,17,30,676.0,67.0,4.3,16.7,309.0,128.39,73.14
2018,6,10,17,45,632.0,61.5,4.2,16.2,260.0,84.37,43.69
2018,6,10,18,0,588.0,56.0,4.1,15.7,211.0,48.05,27.59
2018,6,10,18,15,521.5,49.5,3.85,15.2,165.5,34.02,24.58
2018,6,10,18,30,455.0,43.0,3.6,14.7,120.0,31.06,21.68
2018,6,10,18,45,352.5,34.5,3.35,14.25,82.5,26.05,16.68
2018,6,10,19,0,250.0,26.0,3.1,13.8,45.0,20.74,8.31
2018,6,10,19,15,138.5,15.5,3.0,13.55,24.5,15.24,0.0
2018,6,10,19,30,27.0,5.0,2.9,13.3,4.0,0.0,0.0
2018,6,10,19,45,13.5,2.5,2.8,13.05,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,11,4,45,50.0,6.5,2.1,11.95,8.0,0.0,0.0
2018,6,11,5,0,100.0,13.0,2.2,12.2,16.0,38.44,0.0
2018,6,11,5,15,228.0,24.0,2.25,12.65,47.0,109.57,57.93
2018,6,11,5,30,356.0,35.0,2.3,13.1,78.0,180.7,134.94
2018,6,11,5,45,441.5,42.5,2.35,13.55,120.5,239.9,188.75
2018,6,11,6,0,527.0,50.0,2.4,14.0,163.0,306.96,247.72
2018,6,11,6,15,582.0,55.5,2.4,14.55,210.5,364.16,297.5
2018,6,11,6,30,637.0,61.0,2.4,15.1,258.0,425.74,349.12
2018,6,11,6,45,675.5,65.5,2.4,15.65,308.0,478.65,392.15
2018,6,11,7,0,714.0,70.0,2.4,16.2,358.0,535.97,437.0
2018,6,11,7,15,741.5,74.0,2.4,16.75,408.0,587.34,475.71
2018,6,11,7,30,769.0,78.0,2.4,17.3,458.0,639.45,512.83
2018,6,11,7,45,790.0,80.5,2.4,17.85,506.5,685.49,543.77
2018,6,11,8,0,811.0,83.0,2.4,18.4,555.0,731.24,573.84
2018,6,11,8,15,827.0,86.0,2.4,18.9,601.5,768.29,597.19
2018,6,11,8,30,843.0,89.0,2.4,19.4,648.0,808.9,622.72
2018,6,11,8,45,855.5,91.5,2.35,19.9,691.0,844.61,644.02
2018,6,11,9,0,868.0,94.0,2.3,20.4,734.0,878.61,663.84
2018,6,11,9,15,868.5,101.5,2.3,20.9,770.0,905.24,678.85
2018,6,11,9,30,869.0,109.0,2.3,21.4,806.0,929.19,692.03
2018,6,11,9,45,864.5,118.0,2.3,21.85,835.5,947.25,701.41
2018,6,11,10,0,860.0,127.0,2.3,22.3,865.0,962.31,708.89
2018,6,11,10,15,867.0,128.0,2.35,22.75,892.0,977.21,716.84
2018,6,11,10,30,874.0,129.0,2.4,23.2,919.0,989.46,723.12
2018,6,11,10,45,879.5,129.5,2.4,23.6,939.5,996.98,726.06
2018,6,11,11,0,885.0,130.0,2.4,24.0,960.0,1001.69,727.33
2018,6,11,11,15,888.5,131.0,2.45,24.3,974.0,1002.08,726.75
2018,6,11,11,30,892.0,132.0,2.5,24.6,988.0,999.6,724.47
2018,6,11,11,45,894.0,132.0,2.55,24.85,994.0,991.84,719.06
2018,6,11,12,0,896.0,132.0,2.6,25.1,1000.0,981.32,712.0
2018,6,11,12,15,900.0,129.0,2.7,25.25,999.5,967.07,703.34
2018,6,11,12,30,904.0,126.0,2.8,25.4,999.0,950.13,692.95
2018,6,11,12,45,908.0,122.0,2.9,25.6,992.0,929.59,680.06
2018,6,11,13,0,912.0,118.0,3.0,25.8,985.0,906.42,665.42
2018,6,11,13,15,909.0,117.5,3.1,25.8,969.0,878.07,647.76
2018,6,11,13,30,906.0,117.0,3.2,25.8,953.0,847.57,628.54
2018,6,11,13,45,901.5,116.0,3.3,25.8,930.5,813.41,606.64
2018,6,11,14,0,897.0,115.0,3.4,25.8,908.0,777.46,583.3
2018,6,11,14,15,890.5,113.5,3.5,25.7,878.5,738.01,557.45
2018,6,11,14,30,884.0,112.0,3.6,25.6,849.0,697.25,529.66
2018,6,11,14,45,875.5,110.5,3.65,25.5,814.0,654.09,498.19
2018,6,11,15,0,867.0,109.0,3.7,25.4,779.0,610.14,465.38
2018,6,11,15,15,855.0,106.5,3.7,25.4,738.0,562.8,428.98
2018,6,11,15,30,843.0,104.0,3.7,25.4,697.0,515.37,391.63
2018,6,11,15,45,829.0,101.5,3.8,24.9,653.0,463.42,350.88
2018,6,11,16,0,815.0,99.0,3.9,24.4,609.0,415.54,311.92
2018,6,11,16,15,796.5,95.5,3.85,23.95,561.5,365.93,270.42
2018,6,11,16,30,778.0,92.0,3.8,23.5,514.0,317.7,229.18
2018,6,11,16,45,752.5,88.5,3.8,23.1,464.0,269.24,187.5
2018,6,11,17,0,727.0,85.0,3.8,22.7,414.0,223.23,147.98
2018,6,11,17,15,692.5,80.5,3.7,22.05,363.5,174.06,107.56
2018,6,11,17,30,658.0,76.0,3.6,21.4,313.0,131.69,75.11
2018,6,11,17,45,608.5,70.5,3.5,20.7,263.0,91.18,49.05
2018,6,11,18,0,559.0,65.0,3.4,20.0,213.0,55.88,33.42
2018,6,11,18,15,487.5,57.5,3.15,19.2,167.0,40.87,30.12
2018,6,11,18,30,416.0,50.0,2.9,18.4,121.0,37.42,26.83
2018,6,11,18,45,309.0,39.5,2.65,17.65,83.0,30.81,20.46
2018,6,11,19,0,202.0,29.0,2.4,16.9,45.0,22.74,9.85
2018,6,11,19,15,109.0,16.5,2.25,16.45,24.5,16.22,0.0
2018,6,11,19,30,16.0,4.0,2.1,16.0,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,1.95,15.55,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
