Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,12,4,45,51.5,7.0,1.3,13.05,8.5,0.0,0.0
2018,6,12,5,0,103.0,14.0,1.4,13.3,17.0,40.18,0.0
2018,6,12,5,15,235.5,25.0,1.5,13.8,48.5,112.79,59.52
2018,6,12,5,30,368.0,36.0,1.6,14.3,80.0,185.91,138.0
2018,6,12,5,45,456.0,43.5,1.7,14.75,123.5,246.75,192.76
2018,6,12,6,0,544.0,51.0,1.8,15.2,167.0,315.61,252.68
2018,6,12,6,15,601.0,56.0,1.8,15.85,215.5,374.0,302.73
2018,6,12,6,30,658.0,61.0,1.8,16.5,264.0,434.69,352.87
2018,6,12,6,45,698.0,65.0,1.75,17.15,315.0,491.01,397.48
2018,6,12,7,0,738.0,69.0,1.7,17.8,366.0,549.63,442.02
2018,6,12,7,15,766.0,72.0,1.75,18.65,417.0,601.14,479.69
2018,6,12,7,30,794.0,75.0,1.8,19.5,468.0,653.4,515.47
2018,6,12,7,45,815.5,77.5,1.8,20.35,517.5,700.73,545.82
2018,6,12,8,0,837.0,80.0,1.8,21.2,567.0,743.2,571.96
2018,6,12,8,15,853.0,82.0,1.9,21.85,613.5,784.63,598.12
2018,6,12,8,30,869.0,84.0,2.0,22.5,660.0,824.95,623.12
2018,6,12,8,45,881.0,86.0,2.1,23.2,703.0,860.45,644.41
2018,6,12,9,0,893.0,88.0,2.2,23.9,746.0,894.16,664.32
2018,6,12,9,15,903.0,89.0,2.3,24.4,784.5,922.97,681.33
2018,6,12,9,30,913.0,90.0,2.4,24.9,823.0,949.54,696.84
2018,6,12,9,45,920.5,91.5,2.5,25.35,856.5,971.89,709.7
2018,6,12,10,0,928.0,93.0,2.6,25.8,890.0,991.6,720.9
2018,6,12,10,15,933.0,94.0,2.65,26.15,916.5,1005.6,728.29
2018,6,12,10,30,938.0,95.0,2.7,26.5,943.0,1016.72,733.95
2018,6,12,10,45,941.5,96.5,2.75,26.85,963.5,1023.93,737.22
2018,6,12,11,0,945.0,98.0,2.8,27.2,984.0,1028.1,738.68
2018,6,12,11,15,947.5,98.0,2.85,27.3,997.0,1026.71,737.47
2018,6,12,11,30,950.0,98.0,2.9,27.4,1010.0,1022.29,734.49
2018,6,12,11,45,950.5,98.5,2.95,27.55,1015.5,1013.44,728.65
2018,6,12,12,0,951.0,99.0,3.0,27.7,1021.0,1001.65,721.04
2018,6,12,12,15,949.0,100.5,3.1,27.7,1019.0,985.64,711.63
2018,6,12,12,30,947.0,102.0,3.2,27.7,1017.0,966.91,700.47
2018,6,12,12,45,943.5,103.0,3.3,27.7,1007.5,943.72,686.39
2018,6,12,13,0,940.0,104.0,3.4,27.7,998.0,918.09,670.64
2018,6,12,13,15,937.0,103.0,3.45,27.6,981.5,888.64,652.23
2018,6,12,13,30,934.0,102.0,3.5,27.5,965.0,856.97,632.23
2018,6,12,13,45,929.5,102.0,3.55,27.35,942.5,822.97,610.63
2018,6,12,14,0,925.0,102.0,3.6,27.2,920.0,787.11,587.55
2018,6,12,14,15,919.0,100.5,3.65,26.95,890.5,747.09,561.57
2018,6,12,14,30,913.0,99.0,3.7,26.7,861.0,705.67,534.16
2018,6,12,14,45,904.5,97.5,3.7,26.45,825.0,661.43,502.18
2018,6,12,15,0,896.0,96.0,3.7,26.2,789.0,616.36,468.81
2018,6,12,15,15,884.5,94.5,3.7,26.2,748.5,569.02,432.46
2018,6,12,15,30,873.0,93.0,3.7,26.2,708.0,521.49,395.08
2018,6,12,15,45,860.0,90.5,3.65,25.6,663.5,472.43,356.38
2018,6,12,16,0,847.0,88.0,3.6,25.0,619.0,423.74,316.81
2018,6,12,16,15,830.0,85.0,3.55,24.5,571.0,369.6,272.01
2018,6,12,16,30,813.0,82.0,3.5,24.0,523.0,320.68,230.22
2018,6,12,16,45,790.0,79.0,3.45,23.5,473.5,271.6,187.93
2018,6,12,17,0,767.0,76.0,3.4,23.0,424.0,224.69,147.5
2018,6,12,17,15,734.5,72.0,3.35,22.25,372.5,177.69,108.64
2018,6,12,17,30,702.0,68.0,3.3,21.5,321.0,134.11,75.11
2018,6,12,17,45,657.0,63.0,3.25,20.75,271.0,89.05,45.36
2018,6,12,18,0,612.0,58.0,3.2,20.0,221.0,51.84,28.83
2018,6,12,18,15,543.5,52.0,3.1,19.15,174.0,36.02,25.9
2018,6,12,18,30,475.0,46.0,3.0,18.3,127.0,33.63,23.57
2018,6,12,18,45,367.5,37.5,2.9,17.5,88.0,28.76,18.78
2018,6,12,19,0,260.0,29.0,2.8,16.7,49.0,23.65,10.8
2018,6,12,19,15,144.0,16.5,2.8,16.2,26.5,16.22,0.0
2018,6,12,19,30,28.0,4.0,2.8,15.7,4.0,0.0,0.0
2018,6,12,19,45,14.0,2.0,2.85,15.25,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,2.9,12.25,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,3.0,12.5,17.0,39.65,0.0
2018,6,13,5,15,235.0,26.0,3.0,12.95,49.5,113.5,60.2
2018,6,13,5,30,369.0,38.0,3.0,13.4,82.0,188.19,140.64
2018,6,13,5,45,458.0,45.0,3.0,13.85,125.5,249.14,196.08
2018,6,13,6,0,547.0,52.0,3.0,14.3,169.0,318.0,256.69
2018,6,13,6,15,605.5,57.5,2.95,14.8,218.5,377.87,308.81
2018,6,13,6,30,664.0,63.0,2.9,15.3,268.0,442.38,362.91
2018,6,13,6,45,705.0,66.5,2.9,15.8,319.5,496.63,407.22
2018,6,13,7,0,746.0,70.0,2.9,16.3,371.0,555.61,453.59
2018,6,13,7,15,775.0,73.5,2.85,16.8,422.5,608.7,493.64
2018,6,13,7,30,804.0,77.0,2.8,17.3,474.0,662.6,531.81
2018,6,13,7,45,826.0,79.0,2.8,17.85,524.0,710.1,563.75
2018,6,13,8,0,848.0,81.0,2.8,18.4,574.0,752.72,591.49
2018,6,13,8,15,864.0,83.5,2.85,18.95,621.5,795.08,618.82
2018,6,13,8,30,880.0,86.0,2.9,19.5,669.0,836.29,644.9
2018,6,13,8,45,892.5,87.5,2.9,20.0,712.5,871.98,666.55
2018,6,13,9,0,905.0,89.0,2.9,20.5,756.0,905.87,686.75
2018,6,13,9,15,911.5,92.0,2.95,20.95,794.0,933.97,703.31
2018,6,13,9,30,918.0,95.0,3.0,21.4,832.0,959.63,718.2
2018,6,13,9,45,922.0,98.5,3.05,21.85,864.5,980.88,730.12
2018,6,13,10,0,926.0,102.0,3.1,22.3,897.0,999.35,740.24
2018,6,13,10,15,931.5,103.0,3.15,22.65,924.0,1013.76,748.03
2018,6,13,10,30,937.0,104.0,3.2,23.0,951.0,1025.3,754.04
2018,6,13,10,45,941.0,105.0,3.25,23.35,971.5,1032.42,757.27
2018,6,13,11,0,945.0,106.0,3.3,23.7,992.0,1036.52,758.67
2018,6,13,11,15,947.0,106.0,3.35,23.95,1004.5,1034.6,756.59
2018,6,13,11,30,949.0,106.0,3.4,24.2,1017.0,1029.67,752.69
2018,6,13,11,45,950.0,106.0,3.45,24.4,1022.5,1020.77,746.49
2018,6,13,12,0,951.0,106.0,3.5,24.6,1028.0,1008.94,738.5
2018,6,13,12,15,947.5,108.0,3.6,24.75,1025.5,992.0,727.72
2018,6,13,12,30,944.0,110.0,3.7,24.9,1023.0,972.37,715.23
2018,6,13,12,45,939.0,111.5,3.8,25.0,1012.5,948.37,699.95
2018,6,13,13,0,934.0,113.0,3.9,25.1,1002.0,921.99,683.05
2018,6,13,13,15,931.0,112.0,3.95,25.05,985.5,892.7,664.24
2018,6,13,13,30,928.0,111.0,4.0,25.0,969.0,861.19,643.84
2018,6,13,13,45,922.5,110.5,4.1,24.9,945.5,826.13,621.18
2018,6,13,14,0,917.0,110.0,4.2,24.8,922.0,789.28,597.06
2018,6,13,14,15,910.5,108.5,4.25,24.55,892.0,749.2,570.55
2018,6,13,14,30,904.0,107.0,4.3,24.3,862.0,707.76,542.38
2018,6,13,14,45,894.5,106.0,4.4,24.05,826.5,663.7,510.26
2018,6,13,15,0,885.0,105.0,4.5,23.8,791.0,618.9,476.94
2018,6,13,15,15,873.5,103.0,4.5,23.8,750.0,571.56,440.05
2018,6,13,15,30,862.0,101.0,4.5,23.8,709.0,524.05,402.15
2018,6,13,15,45,847.0,98.5,4.5,23.0,663.5,474.55,362.97
2018,6,13,16,0,832.0,96.0,4.5,22.2,618.0,421.69,320.07
2018,6,13,16,15,812.5,93.5,4.45,21.65,570.0,371.8,277.92
2018,6,13,16,30,793.0,91.0,4.4,21.1,522.0,323.38,236.08
2018,6,13,16,45,768.5,87.5,4.4,20.55,472.0,274.43,193.52
2018,6,13,17,0,744.0,84.0,4.4,20.0,422.0,227.81,152.97
2018,6,13,17,15,711.0,79.0,4.3,19.3,370.5,177.66,111.06
2018,6,13,17,30,678.0,74.0,4.2,18.6,319.0,134.08,77.0
2018,6,13,17,45,631.5,68.5,4.15,17.9,269.0,92.71,49.66
2018,6,13,18,0,585.0,63.0,4.1,17.2,219.0,56.24,32.82
2018,6,13,18,15,517.0,56.0,4.0,16.55,172.5,39.39,29.18
2018,6,13,18,30,449.0,49.0,3.9,15.9,126.0,36.3,26.18
2018,6,13,18,45,345.0,39.0,3.75,15.3,87.0,30.13,20.16
2018,6,13,19,0,241.0,29.0,3.6,14.7,48.0,23.54,11.13
2018,6,13,19,15,133.5,16.5,3.6,14.35,26.0,16.22,0.0
2018,6,13,19,30,26.0,4.0,3.6,14.0,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,3.55,13.65,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,4,45,37.5,7.0,3.85,11.95,8.0,0.0,0.0
2018,6,14,5,0,75.0,14.0,3.9,12.0,16.0,32.97,0.0
2018,6,14,5,15,194.0,28.0,3.9,12.2,47.5,103.66,54.95
2018,6,14,5,30,313.0,42.0,3.9,12.4,79.0,172.99,130.01
2018,6,14,5,45,405.0,50.5,3.95,12.6,122.0,233.81,185.34
2018,6,14,6,0,497.0,59.0,4.0,12.8,165.0,303.5,247.12
2018,6,14,6,15,556.5,65.5,3.95,13.05,213.5,362.97,299.66
2018,6,14,6,30,616.0,72.0,3.9,13.3,262.0,427.09,354.53
2018,6,14,6,45,658.0,77.0,3.85,13.55,313.0,483.73,401.73
2018,6,14,7,0,700.0,82.0,3.8,13.8,364.0,542.93,449.45
2018,6,14,7,15,731.5,85.5,3.7,14.25,415.0,593.35,488.45
2018,6,14,7,30,763.0,89.0,3.6,14.7,466.0,647.37,528.49
2018,6,14,7,45,788.0,91.5,3.55,15.15,516.5,696.2,562.43
2018,6,14,8,0,813.0,94.0,3.5,15.6,567.0,745.02,595.59
2018,6,14,8,15,831.0,97.0,3.45,16.1,614.5,788.47,624.01
2018,6,14,8,30,849.0,100.0,3.4,16.6,662.0,825.9,647.58
2018,6,14,8,45,863.5,101.0,3.3,17.05,705.5,861.81,669.56
2018,6,14,9,0,878.0,102.0,3.2,17.5,749.0,896.13,690.04
2018,6,14,9,15,891.0,102.5,3.2,17.95,788.5,926.72,708.35
2018,6,14,9,30,904.0,103.0,3.2,18.4,828.0,955.25,725.1
2018,6,14,9,45,915.0,102.5,3.15,18.8,862.5,978.56,737.98
2018,6,14,10,0,926.0,102.0,3.1,19.2,897.0,999.39,749.15
2018,6,14,10,15,930.5,103.5,3.15,19.55,923.5,1013.4,756.77
2018,6,14,10,30,935.0,105.0,3.2,19.9,950.0,1024.52,762.59
2018,6,14,10,45,937.0,107.0,3.25,20.25,970.0,1030.73,765.29
2018,6,14,11,0,939.0,109.0,3.3,20.6,990.0,1033.91,766.12
2018,6,14,11,15,939.5,111.0,3.4,20.75,1002.5,1032.58,765.11
2018,6,14,11,30,940.0,113.0,3.5,20.9,1015.0,1028.22,762.22
2018,6,14,11,45,939.0,114.5,3.6,21.05,1020.5,1018.94,756.17
2018,6,14,12,0,938.0,116.0,3.7,21.2,1026.0,1006.78,748.31
2018,6,14,12,15,935.5,117.5,3.8,21.2,1023.5,990.43,738.13
2018,6,14,12,30,933.0,119.0,3.9,21.2,1021.0,971.42,726.2
2018,6,14,12,45,928.5,119.5,4.0,21.15,1010.5,947.11,710.81
2018,6,14,13,0,924.0,120.0,4.1,21.1,1000.0,920.46,693.77
2018,6,14,13,15,919.5,120.0,4.15,20.95,983.0,891.1,674.79
2018,6,14,13,30,915.0,120.0,4.2,20.8,966.0,859.65,654.24
2018,6,14,13,45,908.5,119.5,4.25,20.65,942.0,824.2,630.75
2018,6,14,14,0,902.0,119.0,4.3,20.5,918.0,787.07,605.86
2018,6,14,14,15,895.5,117.5,4.3,20.3,888.5,747.53,578.93
2018,6,14,14,30,889.0,116.0,4.3,20.1,859.0,706.65,550.1
2018,6,14,14,45,881.0,113.5,4.3,19.85,823.5,662.77,517.4
2018,6,14,15,0,873.0,111.0,4.3,19.6,788.0,618.06,483.34
2018,6,14,15,15,861.0,109.5,4.3,19.6,747.5,571.4,446.49
2018,6,14,15,30,849.0,108.0,4.3,19.6,707.0,524.63,408.66
2018,6,14,15,45,835.5,103.5,4.2,19.1,661.5,470.93,365.26
2018,6,14,16,0,822.0,99.0,4.1,18.6,616.0,421.19,323.74
2018,6,14,16,15,805.5,94.5,4.0,18.3,568.0,371.07,280.7
2018,6,14,16,30,789.0,90.0,3.9,18.0,520.0,322.15,237.78
2018,6,14,16,45,766.0,86.0,3.85,17.7,470.5,273.33,194.7
2018,6,14,17,0,743.0,82.0,3.8,17.4,421.0,226.69,153.56
2018,6,14,17,15,710.5,77.5,3.75,17.05,370.0,180.38,114.25
2018,6,14,17,30,678.0,73.0,3.7,16.7,319.0,134.08,77.49
2018,6,14,17,45,632.5,67.0,3.6,16.35,269.0,92.31,49.39
2018,6,14,18,0,587.0,61.0,3.5,16.0,219.0,55.33,31.75
2018,6,14,18,15,517.0,54.5,3.35,15.55,172.5,38.01,28.09
2018,6,14,18,30,447.0,48.0,3.2,15.1,126.0,35.29,25.4
2018,6,14,18,45,341.5,39.0,3.1,14.65,87.5,30.04,20.18
2018,6,14,19,0,236.0,30.0,3.0,14.2,49.0,23.49,11.38
2018,6,14,19,15,130.5,17.5,2.95,13.9,27.0,17.2,0.0
2018,6,14,19,30,25.0,5.0,2.9,13.6,5.0,4.91,0.0
2018,6,14,19,45,12.5,2.5,2.9,13.35,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,4,45,35.0,7.0,3.25,12.4,8.0,0.0,0.0
2018,6,15,5,0,70.0,14.0,3.3,12.5,16.0,31.67,0.0
2018,6,15,5,15,186.5,28.0,3.4,12.7,47.0,101.29,53.26
2018,6,15,5,30,303.0,42.0,3.5,12.9,78.0,169.4,126.96
2018,6,15,5,45,397.0,50.0,3.6,13.1,120.5,229.98,181.82
2018,6,15,6,0,491.0,58.0,3.7,13.3,163.0,299.57,243.31
2018,6,15,6,15,550.0,64.5,3.7,13.55,211.0,358.45,295.24
2018,6,15,6,30,609.0,71.0,3.7,13.8,259.0,421.98,349.52
2018,6,15,6,45,649.5,76.0,3.7,14.1,309.0,477.42,395.64
2018,6,15,7,0,690.0,81.0,3.7,14.4,359.0,535.32,442.26
2018,6,15,7,15,720.5,85.0,3.7,14.8,409.5,585.28,481.17
2018,6,15,7,30,751.0,89.0,3.7,15.2,460.0,638.73,521.26
2018,6,15,7,45,775.0,92.0,3.75,15.6,509.5,686.96,555.29
2018,6,15,8,0,799.0,95.0,3.8,16.0,559.0,735.12,588.65
2018,6,15,8,15,816.0,97.5,3.8,16.35,605.5,776.77,616.53
2018,6,15,8,30,833.0,100.0,3.8,16.7,652.0,817.39,643.29
2018,6,15,8,45,846.5,102.0,3.85,17.0,694.5,848.09,662.96
2018,6,15,9,0,860.0,104.0,3.9,17.3,737.0,882.21,684.99
2018,6,15,9,15,867.5,107.0,3.9,17.55,774.5,910.14,702.34
2018,6,15,9,30,875.0,110.0,3.9,17.8,812.0,935.79,718.05
2018,6,15,9,45,879.5,113.5,3.9,18.05,844.0,956.72,730.47
2018,6,15,10,0,884.0,117.0,3.9,18.3,876.0,975.02,741.12
2018,6,15,10,15,889.5,118.5,3.95,18.45,902.5,989.48,749.8
2018,6,15,10,30,895.0,120.0,4.0,18.6,929.0,1001.17,756.71
2018,6,15,10,45,899.0,121.0,4.0,18.7,949.0,1008.06,760.29
2018,6,15,11,0,903.0,122.0,4.0,18.8,969.0,1012.06,762.06
2018,6,15,11,15,905.5,122.5,4.05,18.85,982.0,1011.17,761.14
2018,6,15,11,30,908.0,123.0,4.1,18.9,995.0,1007.38,758.4
2018,6,15,11,45,909.0,123.0,4.15,18.9,1000.5,998.78,752.67
2018,6,15,12,0,910.0,123.0,4.2,18.9,1006.0,987.38,745.15
2018,6,15,12,15,908.0,124.5,4.3,18.85,1004.0,971.89,735.36
2018,6,15,12,30,906.0,126.0,4.4,18.8,1002.0,953.82,723.91
2018,6,15,12,45,901.5,127.5,4.45,18.75,992.5,931.03,709.04
2018,6,15,13,0,897.0,129.0,4.5,18.7,983.0,905.94,692.58
2018,6,15,13,15,894.5,127.0,4.55,18.6,966.5,877.11,673.56
2018,6,15,13,30,892.0,125.0,4.6,18.5,950.0,846.16,652.93
2018,6,15,13,45,888.5,123.0,4.65,18.35,927.5,812.42,630.28
2018,6,15,14,0,885.0,121.0,4.7,18.2,905.0,776.87,606.13
2018,6,15,14,15,879.5,118.5,4.75,17.95,876.0,737.76,579.36
2018,6,15,14,30,874.0,116.0,4.8,17.7,847.0,697.29,550.57
2018,6,15,14,45,866.0,113.0,4.8,17.5,811.5,653.59,517.33
2018,6,15,15,0,858.0,110.0,4.8,17.3,776.0,609.09,482.72
2018,6,15,15,15,846.0,108.0,4.8,17.3,736.0,562.66,445.44
2018,6,15,15,30,834.0,106.0,4.8,17.3,696.0,516.15,407.23
2018,6,15,15,45,821.5,102.5,4.8,16.7,652.0,464.49,365.05
2018,6,15,16,0,809.0,99.0,4.8,16.1,608.0,416.72,324.67
2018,6,15,16,15,793.5,94.0,4.75,15.8,561.0,367.15,281.45
2018,6,15,16,30,778.0,89.0,4.7,15.5,514.0,318.67,238.31
2018,6,15,16,45,756.0,85.0,4.6,15.2,465.0,270.64,195.23
2018,6,15,17,0,734.0,81.0,4.5,14.9,416.0,224.69,154.07
2018,6,15,17,15,701.5,76.5,4.45,14.6,366.0,178.79,114.58
2018,6,15,17,30,669.0,72.0,4.4,14.3,316.0,132.97,77.7
2018,6,15,17,45,623.5,67.0,4.3,14.0,267.0,92.41,50.11
2018,6,15,18,0,578.0,62.0,4.2,13.7,218.0,56.64,32.94
2018,6,15,18,15,503.5,56.0,4.05,13.35,171.5,39.23,29.46
2018,6,15,18,30,429.0,50.0,3.9,13.0,125.0,37.07,27.21
2018,6,15,18,45,319.5,41.0,3.8,12.7,87.0,31.93,22.01
2018,6,15,19,0,210.0,32.0,3.7,12.4,49.0,25.15,12.93
2018,6,15,19,15,114.5,18.5,3.7,12.3,27.0,18.18,0.0
2018,6,15,19,30,19.0,5.0,3.7,12.2,5.0,4.91,0.0
2018,6,15,19,45,9.5,2.5,3.7,12.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,16,4,45,28.5,7.0,2.35,12.35,8.0,0.0,0.0
2018,6,16,5,0,57.0,14.0,2.3,12.4,16.0,28.33,0.0
2018,6,16,5,15,165.0,29.0,2.3,12.6,46.0,96.0,50.08
2018,6,16,5,30,273.0,44.0,2.3,12.8,76.0,161.38,120.82
2018,6,16,5,45,366.5,53.5,2.3,13.05,118.5,220.7,174.05
2018,6,16,6,0,460.0,63.0,2.3,13.3,161.0,290.97,235.37
2018,6,16,6,15,522.5,70.0,2.3,13.6,209.0,350.92,287.43
2018,6,16,6,30,585.0,77.0,2.3,13.9,257.0,415.76,341.96
2018,6,16,6,45,630.0,82.0,2.3,14.25,307.5,472.86,388.6
2018,6,16,7,0,675.0,87.0,2.3,14.6,358.0,532.76,435.9
2018,6,16,7,15,708.0,90.5,2.25,15.05,409.0,585.5,475.8
2018,6,16,7,30,741.0,94.0,2.2,15.5,460.0,637.07,513.57
2018,6,16,7,45,767.5,96.0,2.2,15.95,509.5,685.69,546.74
2018,6,16,8,0,794.0,98.0,2.2,16.4,559.0,734.42,579.26
2018,6,16,8,15,812.5,100.5,2.2,16.9,606.0,777.13,606.65
2018,6,16,8,30,831.0,103.0,2.2,17.4,653.0,818.91,632.93
2018,6,16,8,45,846.0,104.5,2.15,17.85,696.5,850.25,651.23
2018,6,16,9,0,861.0,106.0,2.1,18.3,740.0,885.15,671.77
2018,6,16,9,15,873.0,106.5,2.15,18.7,778.5,914.49,689.36
2018,6,16,9,30,885.0,107.0,2.2,19.1,817.0,941.77,705.52
2018,6,16,9,45,894.5,108.0,2.2,19.55,851.0,964.99,718.27
2018,6,16,10,0,904.0,109.0,2.2,20.0,885.0,985.73,729.39
2018,6,16,10,15,909.5,110.5,2.3,20.3,912.0,1000.5,738.15
2018,6,16,10,30,915.0,112.0,2.4,20.6,939.0,1012.46,745.21
2018,6,16,10,45,918.5,113.0,2.45,20.9,959.0,1019.05,748.35
2018,6,16,11,0,922.0,114.0,2.5,21.2,979.0,1022.69,749.73
2018,6,16,11,15,923.5,115.0,2.65,21.35,991.5,1021.41,749.49
2018,6,16,11,30,925.0,116.0,2.8,21.5,1004.0,1017.16,747.4
2018,6,16,11,45,925.0,117.0,2.9,21.65,1009.5,1008.54,742.04
2018,6,16,12,0,925.0,118.0,3.0,21.8,1015.0,997.08,734.91
2018,6,16,12,15,924.0,118.5,3.15,21.8,1013.5,981.42,725.87
2018,6,16,12,30,923.0,119.0,3.3,21.8,1012.0,963.11,715.04
2018,6,16,12,45,920.0,119.5,3.45,21.75,1002.5,940.44,701.35
2018,6,16,13,0,917.0,120.0,3.6,21.7,993.0,915.38,685.94
2018,6,16,13,15,912.5,120.0,3.75,21.55,976.5,886.29,667.88
2018,6,16,13,30,908.0,120.0,3.9,21.4,960.0,855.12,648.19
2018,6,16,13,45,902.0,120.0,4.05,21.25,937.0,820.82,626.08
2018,6,16,14,0,896.0,120.0,4.2,21.1,914.0,784.82,602.48
2018,6,16,14,15,889.0,118.5,4.3,20.8,884.5,745.19,576.13
2018,6,16,14,30,882.0,117.0,4.4,20.5,855.0,704.28,547.94
2018,6,16,14,45,871.0,116.5,4.5,20.15,819.5,660.64,516.01
2018,6,16,15,0,860.0,116.0,4.6,19.8,784.0,616.39,482.74
2018,6,16,15,15,848.0,113.5,4.6,19.8,743.5,569.42,445.59
2018,6,16,15,30,836.0,111.0,4.6,19.8,703.0,518.96,405.01
2018,6,16,15,45,820.5,108.5,4.7,19.0,658.5,470.2,366.03
2018,6,16,16,0,805.0,106.0,4.8,18.2,614.0,422.13,326.31
2018,6,16,16,15,784.0,104.5,4.8,17.75,567.0,373.87,284.84
2018,6,16,16,30,763.0,103.0,4.8,17.3,520.0,327.25,243.91
2018,6,16,16,45,736.0,99.0,4.85,16.85,470.0,275.2,198.44
2018,6,16,17,0,709.0,95.0,4.9,16.4,420.0,228.92,157.75
2018,6,16,17,15,671.0,91.0,4.85,15.95,369.0,183.52,119.27
2018,6,16,17,30,633.0,87.0,4.8,15.5,318.0,142.08,86.49
2018,6,16,17,45,580.0,81.0,4.8,15.05,268.0,101.9,59.34
2018,6,16,18,0,527.0,75.0,4.8,14.6,218.0,67.32,42.4
2018,6,16,18,15,451.0,67.0,4.7,14.3,171.5,49.12,38.11
2018,6,16,18,30,375.0,59.0,4.6,14.0,125.0,44.24,33.4
2018,6,16,18,45,270.0,47.0,4.5,13.65,87.0,36.16,25.57
2018,6,16,19,0,165.0,35.0,4.4,13.3,49.0,27.67,14.94
2018,6,16,19,15,88.5,20.0,4.35,13.15,27.0,19.66,0.0
2018,6,16,19,30,12.0,5.0,4.3,13.0,5.0,4.91,0.0
2018,6,16,19,45,6.0,2.5,4.25,12.9,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,17,4,45,1.5,3.0,2.5,12.85,3.0,0.0,0.0
2018,6,17,5,0,3.0,6.0,2.5,12.9,6.0,6.66,0.0
2018,6,17,5,15,83.0,24.0,2.5,13.05,33.5,58.88,28.64
2018,6,17,5,30,163.0,42.0,2.5,13.2,61.0,114.1,84.57
2018,6,17,5,45,179.0,51.0,2.55,13.35,81.0,136.01,106.49
2018,6,17,6,0,195.0,60.0,2.6,13.5,101.0,160.13,129.16
2018,6,17,6,15,125.0,82.5,2.55,13.7,111.5,153.94,125.4
2018,6,17,6,30,55.0,105.0,2.5,13.9,122.0,140.46,114.04
2018,6,17,6,45,175.5,123.0,2.45,14.1,191.0,245.08,202.46
2018,6,17,7,0,296.0,141.0,2.4,14.3,260.0,346.54,286.06
2018,6,17,7,15,364.5,150.0,2.35,14.5,316.0,421.46,345.68
2018,6,17,7,30,433.0,159.0,2.3,14.7,372.0,492.78,401.21
2018,6,17,7,45,309.0,205.0,2.3,14.9,365.0,458.7,370.69
2018,6,17,8,0,185.0,251.0,2.3,15.1,358.0,414.87,332.56
2018,6,17,8,15,182.5,271.0,2.25,15.35,384.0,438.99,349.88
2018,6,17,8,30,180.0,291.0,2.2,15.6,410.0,462.37,366.0
2018,6,17,8,45,136.0,310.0,2.15,15.8,403.5,448.08,352.32
2018,6,17,9,0,92.0,329.0,2.1,16.0,397.0,421.99,330.02
2018,6,17,9,15,87.5,346.0,2.05,16.3,413.5,436.21,339.41
2018,6,17,9,30,83.0,363.0,2.0,16.6,430.0,449.91,348.11
2018,6,17,9,45,113.0,387.0,1.95,16.85,482.0,511.71,393.3
2018,6,17,10,0,143.0,411.0,1.9,17.1,534.0,564.94,431.13
2018,6,17,10,15,178.0,425.0,1.85,17.55,582.5,612.41,464.15
2018,6,17,10,30,213.0,439.0,1.8,18.0,631.0,659.7,496.4
2018,6,17,10,45,233.5,445.5,1.8,18.45,660.5,684.51,512.51
2018,6,17,11,0,254.0,452.0,1.8,18.9,690.0,714.47,532.09
2018,6,17,11,15,391.0,384.0,1.85,19.25,756.5,779.83,580.84
2018,6,17,11,30,528.0,316.0,1.9,19.6,823.0,839.09,624.3
2018,6,17,11,45,645.0,260.0,1.9,19.95,883.0,888.16,659.03
2018,6,17,12,0,762.0,204.0,1.9,20.3,943.0,930.41,685.71
2018,6,17,12,15,828.5,166.5,2.0,20.55,969.0,942.26,693.47
2018,6,17,12,30,895.0,129.0,2.1,20.8,995.0,947.39,697.22
2018,6,17,12,45,895.0,127.5,2.15,21.05,987.0,926.07,683.19
2018,6,17,13,0,895.0,126.0,2.2,21.3,979.0,902.32,667.82
2018,6,17,13,15,892.5,125.5,2.25,21.4,964.0,875.04,650.43
2018,6,17,13,30,890.0,125.0,2.3,21.5,949.0,845.62,631.54
2018,6,17,13,45,885.5,123.0,2.35,21.6,926.0,811.23,609.12
2018,6,17,14,0,881.0,121.0,2.4,21.7,903.0,775.1,585.34
2018,6,17,14,15,874.5,119.5,2.45,21.7,874.0,736.39,559.74
2018,6,17,14,30,868.0,118.0,2.5,21.7,845.0,696.4,532.25
2018,6,17,14,45,859.0,116.5,2.5,21.65,810.5,653.7,500.99
2018,6,17,15,0,850.0,115.0,2.5,21.6,776.0,610.27,468.48
2018,6,17,15,15,838.0,112.5,2.5,21.6,735.5,563.76,432.85
2018,6,17,15,30,826.0,110.0,2.5,21.6,695.0,513.75,393.82
2018,6,17,15,45,812.0,106.5,2.55,21.35,651.0,465.25,355.32
2018,6,17,16,0,798.0,103.0,2.6,21.1,607.0,417.31,316.11
2018,6,17,16,15,780.0,99.5,2.6,20.85,560.0,368.68,275.31
2018,6,17,16,30,762.0,96.0,2.6,20.6,513.0,321.39,234.71
2018,6,17,16,45,737.0,91.5,2.6,20.35,463.5,272.87,192.84
2018,6,17,17,0,712.0,87.0,2.6,20.1,414.0,223.48,150.37
2018,6,17,17,15,677.5,83.0,2.65,19.65,364.0,178.49,112.86
2018,6,17,17,30,643.0,79.0,2.7,19.2,314.0,137.08,80.48
2018,6,17,17,45,595.5,73.0,2.7,18.8,265.0,96.71,53.36
2018,6,17,18,0,548.0,67.0,2.7,18.4,216.0,61.33,36.05
2018,6,17,18,15,480.0,59.5,2.6,17.8,170.5,42.18,31.49
2018,6,17,18,30,412.0,52.0,2.5,17.2,125.0,38.8,28.25
2018,6,17,18,45,313.0,41.5,2.45,16.6,87.0,32.26,21.97
2018,6,17,19,0,214.0,31.0,2.4,16.0,49.0,24.24,12.4
2018,6,17,19,15,118.5,18.0,2.4,15.6,27.0,17.69,0.0
2018,6,17,19,30,23.0,5.0,2.4,15.2,5.0,4.91,0.0
2018,6,17,19,45,11.5,2.5,2.4,14.8,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,4,45,9.0,3.0,1.3,12.55,3.5,0.0,0.0
2018,6,18,5,0,18.0,6.0,1.4,12.8,7.0,10.48,0.0
2018,6,18,5,15,33.0,16.0,1.5,13.25,19.5,28.38,10.88
2018,6,18,5,30,48.0,26.0,1.6,13.7,32.0,46.62,31.7
2018,6,18,5,45,48.0,40.0,1.65,14.1,48.0,64.34,47.96
2018,6,18,6,0,48.0,54.0,1.7,14.5,64.0,81.68,63.46
2018,6,18,6,15,26.0,75.0,1.65,14.9,80.5,90.85,71.55
2018,6,18,6,30,4.0,96.0,1.6,15.3,97.0,98.43,77.71
2018,6,18,6,45,60.0,124.5,1.55,15.75,148.5,166.02,134.44
2018,6,18,7,0,116.0,153.0,1.5,16.2,200.0,241.1,195.8
2018,6,18,7,15,381.0,132.5,1.5,16.7,315.0,412.37,335.04
2018,6,18,7,30,646.0,112.0,1.5,17.2,430.0,593.08,473.74
2018,6,18,7,45,706.0,107.5,1.45,17.65,488.5,655.31,516.49
2018,6,18,8,0,766.0,103.0,1.4,18.1,547.0,717.86,557.79
2018,6,18,8,15,785.0,105.5,1.5,18.6,593.0,760.1,585.07
2018,6,18,8,30,804.0,108.0,1.6,19.1,639.0,801.5,611.6
2018,6,18,8,45,819.0,110.0,1.65,19.6,682.0,837.84,633.81
2018,6,18,9,0,834.0,112.0,1.7,20.1,725.0,867.36,651.23
2018,6,18,9,15,841.5,115.5,1.8,20.5,762.0,895.27,668.33
2018,6,18,9,30,849.0,119.0,1.9,20.9,799.0,920.97,683.92
2018,6,18,9,45,837.5,133.0,2.0,21.3,827.0,943.15,697.18
2018,6,18,10,0,826.0,147.0,2.1,21.7,855.0,956.65,704.79
2018,6,18,10,15,733.5,207.5,2.2,22.0,851.0,940.87,693.63
2018,6,18,10,30,641.0,268.0,2.3,22.3,847.0,915.82,675.78
2018,6,18,10,45,565.5,318.5,2.35,22.6,837.5,891.97,656.59
2018,6,18,11,0,490.0,369.0,2.4,22.9,828.0,866.48,636.24
2018,6,18,11,15,474.5,382.5,2.5,23.1,832.5,860.02,631.43
2018,6,18,11,30,459.0,396.0,2.6,23.3,837.0,851.76,625.27
2018,6,18,11,45,528.5,360.0,2.7,23.55,870.5,875.13,643.15
2018,6,18,12,0,598.0,324.0,2.8,23.8,904.0,894.53,658.06
2018,6,18,12,15,735.5,233.5,2.9,23.85,946.0,923.08,680.55
2018,6,18,12,30,873.0,143.0,3.0,23.9,988.0,940.85,692.79
2018,6,18,12,45,836.5,163.5,3.1,23.95,967.0,910.5,673.21
2018,6,18,13,0,800.0,184.0,3.2,24.0,946.0,876.39,651.34
2018,6,18,13,15,832.0,160.5,3.25,23.95,941.5,858.15,640.04
2018,6,18,13,30,864.0,137.0,3.3,23.9,937.0,835.99,625.94
2018,6,18,13,45,879.0,126.0,3.35,23.8,922.5,809.43,608.89
2018,6,18,14,0,894.0,115.0,3.4,23.7,908.0,779.9,589.71
2018,6,18,14,15,888.0,113.0,3.4,23.5,879.0,740.68,563.58
2018,6,18,14,30,882.0,111.0,3.4,23.3,850.0,700.11,535.89
2018,6,18,14,45,874.0,108.5,3.4,23.1,815.0,656.64,504.14
2018,6,18,15,0,866.0,106.0,3.4,22.9,780.0,612.34,471.03
2018,6,18,15,15,854.5,104.0,3.4,22.9,740.0,565.91,435.15
2018,6,18,15,30,843.0,102.0,3.4,22.9,700.0,519.33,398.28
2018,6,18,15,45,829.5,99.0,3.4,22.4,656.0,470.99,359.88
2018,6,18,16,0,816.0,96.0,3.4,21.9,612.0,419.17,317.77
2018,6,18,16,15,798.5,93.0,3.35,21.6,565.0,370.33,276.53
2018,6,18,16,30,781.0,90.0,3.3,21.3,518.0,322.75,235.45
2018,6,18,16,45,757.0,86.0,3.25,20.95,468.5,274.0,193.2
2018,6,18,17,0,733.0,82.0,3.2,20.6,419.0,227.52,152.85
2018,6,18,17,15,700.0,77.5,3.15,20.1,368.5,181.5,114.31
2018,6,18,17,30,667.0,73.0,3.1,19.6,318.0,135.57,78.11
2018,6,18,17,45,620.5,68.0,3.0,19.1,268.5,94.9,50.77
2018,6,18,18,0,574.0,63.0,2.9,18.6,219.0,59.12,33.42
2018,6,18,18,15,507.0,56.0,2.7,17.95,173.0,39.05,28.74
2018,6,18,18,30,440.0,49.0,2.5,17.3,127.0,35.93,25.76
2018,6,18,18,45,340.0,40.0,2.35,16.7,89.0,30.73,20.67
2018,6,18,19,0,240.0,31.0,2.2,16.1,51.0,24.22,12.53
2018,6,18,19,15,133.5,18.0,2.2,15.75,28.0,17.69,0.0
2018,6,18,19,30,27.0,5.0,2.2,15.4,5.0,4.91,0.0
2018,6,18,19,45,13.5,2.5,2.2,15.05,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,4,45,33.0,5.0,2.25,12.9,6.0,0.0,0.0
2018,6,19,5,0,66.0,10.0,2.3,13.0,12.0,26.6,0.0
2018,6,19,5,15,195.5,23.5,2.3,13.25,43.5,98.18,49.02
2018,6,19,5,30,325.0,37.0,2.3,13.5,75.0,170.91,127.0
2018,6,19,5,45,349.5,42.0,2.3,13.7,100.5,201.68,158.28
2018,6,19,6,0,374.0,47.0,2.3,13.9,126.0,234.18,189.19
2018,6,19,6,15,188.0,60.5,2.3,14.2,100.5,164.15,133.89
2018,6,19,6,30,2.0,74.0,2.3,14.5,75.0,73.53,56.94
2018,6,19,6,45,56.0,100.0,2.3,14.75,122.5,135.56,109.95
2018,6,19,7,0,110.0,126.0,2.3,15.0,170.0,205.91,168.79
2018,6,19,7,15,351.5,120.5,2.25,15.45,288.5,378.91,311.97
2018,6,19,7,30,593.0,115.0,2.2,15.9,407.0,559.07,453.39
2018,6,19,7,45,704.0,100.0,2.2,16.35,482.0,644.85,516.36
2018,6,19,8,0,815.0,85.0,2.2,16.8,557.0,734.94,579.19
2018,6,19,8,15,832.0,87.0,2.2,17.35,603.5,771.88,601.93
2018,6,19,8,30,849.0,89.0,2.2,17.9,650.0,812.49,627.34
2018,6,19,8,45,863.0,90.5,2.2,18.5,693.5,848.73,649.13
2018,6,19,9,0,877.0,92.0,2.2,19.1,737.0,883.36,669.53
2018,6,19,9,15,887.0,94.0,2.2,19.55,775.5,913.09,686.75
2018,6,19,9,30,897.0,96.0,2.2,20.0,814.0,940.62,702.39
2018,6,19,9,45,905.5,97.0,2.25,20.5,847.5,963.3,715.13
2018,6,19,10,0,914.0,98.0,2.3,21.0,881.0,983.44,726.23
2018,6,19,10,15,919.5,99.0,2.35,21.35,908.0,998.02,734.16
2018,6,19,10,30,925.0,100.0,2.4,21.7,935.0,1009.76,740.36
2018,6,19,10,45,929.5,100.5,2.45,22.05,955.5,1017.11,743.83
2018,6,19,11,0,934.0,101.0,2.5,22.4,976.0,1021.49,745.52
2018,6,19,11,15,936.5,101.5,2.55,22.6,989.5,1020.91,744.58
2018,6,19,11,30,939.0,102.0,2.6,22.8,1003.0,1017.33,741.85
2018,6,19,11,45,940.0,102.0,2.7,22.95,1009.0,1008.83,736.68
2018,6,19,12,0,941.0,102.0,2.8,23.1,1015.0,997.43,729.71
2018,6,19,12,15,937.5,104.5,2.85,23.2,1013.0,981.42,719.49
2018,6,19,12,30,934.0,107.0,2.9,23.3,1011.0,962.75,707.6
2018,6,19,12,45,928.0,109.5,2.95,23.35,1001.0,939.28,692.7
2018,6,19,13,0,922.0,112.0,3.0,23.4,991.0,913.5,676.25
2018,6,19,13,15,919.0,111.0,3.1,23.4,975.0,884.76,658.23
2018,6,19,13,30,916.0,110.0,3.2,23.4,959.0,853.85,638.59
2018,6,19,13,45,911.5,109.5,3.25,23.4,936.5,820.17,616.58
2018,6,19,14,0,907.0,109.0,3.3,23.4,914.0,784.66,593.15
2018,6,19,14,15,900.5,107.0,3.35,23.25,884.5,744.67,566.68
2018,6,19,14,30,894.0,105.0,3.4,23.1,855.0,703.34,538.84
2018,6,19,14,45,885.0,104.0,3.45,22.95,820.0,660.16,507.32
2018,6,19,15,0,876.0,103.0,3.5,22.8,785.0,616.2,474.43
2018,6,19,15,15,864.5,101.0,3.5,22.8,744.5,569.37,438.21
2018,6,19,15,30,853.0,99.0,3.5,22.8,704.0,522.37,400.97
2018,6,19,15,45,838.5,97.0,3.5,22.2,660.0,474.02,362.63
2018,6,19,16,0,824.0,95.0,3.5,21.6,616.0,422.25,320.6
2018,6,19,16,15,805.5,92.0,3.5,21.15,568.5,372.66,278.93
2018,6,19,16,30,787.0,89.0,3.5,20.7,521.0,324.42,237.41
2018,6,19,16,45,763.0,85.0,3.5,20.25,471.0,275.37,194.85
2018,6,19,17,0,739.0,81.0,3.5,19.8,421.0,228.58,154.13
2018,6,19,17,15,706.0,77.0,3.45,19.15,370.5,182.68,115.53
2018,6,19,17,30,673.0,73.0,3.4,18.5,320.0,136.89,79.27
2018,6,19,17,45,628.5,67.5,3.35,17.85,271.0,95.62,51.22
2018,6,19,18,0,584.0,62.0,3.3,17.2,222.0,59.05,33.1
2018,6,19,18,15,518.5,55.5,3.2,16.55,176.0,38.57,28.49
2018,6,19,18,30,453.0,49.0,3.1,15.9,130.0,35.88,25.88
2018,6,19,18,45,354.0,39.5,3.0,15.3,91.0,30.19,20.35
2018,6,19,19,0,255.0,30.0,2.9,14.7,52.0,24.12,12.67
2018,6,19,19,15,142.5,17.5,2.9,14.35,28.5,17.2,0.0
2018,6,19,19,30,30.0,5.0,2.9,14.0,5.0,4.91,0.0
2018,6,19,19,45,15.0,2.5,2.85,13.65,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,2.45,11.5,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,2.6,11.7,17.0,42.42,0.0
2018,6,20,5,15,249.5,25.0,2.65,12.05,49.0,115.54,57.57
2018,6,20,5,30,386.0,36.0,2.7,12.4,81.0,190.88,142.33
2018,6,20,5,45,434.0,43.5,2.75,12.8,117.0,236.54,186.36
2018,6,20,6,0,482.0,51.0,2.8,13.2,153.0,286.43,231.98
2018,6,20,6,15,309.5,81.0,2.8,13.6,153.0,256.18,210.42
2018,6,20,6,30,137.0,111.0,2.8,14.0,153.0,197.71,162.34
2018,6,20,6,45,370.0,102.5,2.8,14.35,244.0,341.46,283.32
2018,6,20,7,0,603.0,94.0,2.8,14.7,335.0,494.91,407.72
2018,6,20,7,15,706.5,84.0,2.8,15.15,403.5,575.58,470.56
2018,6,20,7,30,810.0,74.0,2.8,15.6,472.0,661.22,534.52
2018,6,20,7,45,832.0,76.5,2.8,16.05,522.5,705.13,564.03
2018,6,20,8,0,854.0,79.0,2.8,16.5,573.0,753.16,596.21
2018,6,20,8,15,870.0,81.0,2.85,16.95,620.5,795.29,623.77
2018,6,20,8,30,886.0,83.0,2.9,17.4,668.0,836.29,650.16
2018,6,20,8,45,898.5,85.0,2.9,17.85,712.0,872.9,672.77
2018,6,20,9,0,911.0,87.0,2.9,18.3,756.0,907.73,693.9
2018,6,20,9,15,913.0,92.5,2.95,18.65,793.0,934.86,710.2
2018,6,20,9,30,915.0,98.0,3.0,19.0,830.0,959.31,724.69
2018,6,20,9,45,913.5,105.0,3.0,19.35,861.5,979.29,735.75
2018,6,20,10,0,912.0,112.0,3.0,19.7,893.0,996.28,744.87
2018,6,20,10,15,919.0,112.0,3.05,20.0,920.5,1011.14,753.2
2018,6,20,10,30,926.0,112.0,3.1,20.3,948.0,1023.22,759.78
2018,6,20,10,45,931.5,112.5,3.2,20.55,969.5,1031.46,764.51
2018,6,20,11,0,937.0,113.0,3.3,20.8,991.0,1036.74,767.42
2018,6,20,11,15,940.5,112.5,3.4,20.9,1004.5,1036.05,766.94
2018,6,20,11,30,944.0,112.0,3.5,21.0,1018.0,1032.35,764.63
2018,6,20,11,45,946.0,112.0,3.6,21.1,1025.0,1024.71,759.82
2018,6,20,12,0,948.0,112.0,3.7,21.2,1032.0,1014.13,753.15
2018,6,20,12,15,948.0,111.0,3.8,21.15,1030.0,997.83,743.15
2018,6,20,12,30,948.0,110.0,3.9,21.1,1028.0,978.79,731.36
2018,6,20,12,45,947.0,109.5,4.0,21.0,1019.5,956.66,717.61
2018,6,20,13,0,946.0,109.0,4.1,20.9,1011.0,931.98,702.08
2018,6,20,13,15,943.5,108.0,4.15,20.75,995.0,903.08,683.45
2018,6,20,13,30,941.0,107.0,4.2,20.6,979.0,871.92,663.16
2018,6,20,13,45,937.0,105.5,4.25,20.45,956.0,836.95,640.06
2018,6,20,14,0,933.0,104.0,4.3,20.3,933.0,800.08,615.43
2018,6,20,14,15,927.0,102.5,4.3,20.1,903.5,760.02,588.21
2018,6,20,14,30,921.0,101.0,4.3,19.9,874.0,718.51,559.67
2018,6,20,14,45,913.5,99.5,4.3,19.75,839.0,674.79,527.05
2018,6,20,15,0,906.0,98.0,4.3,19.6,804.0,630.12,492.86
2018,6,20,15,15,895.5,95.5,4.3,19.6,763.0,582.12,455.08
2018,6,20,15,30,885.0,93.0,4.3,19.6,722.0,533.83,416.15
2018,6,20,15,45,871.5,91.0,4.2,19.1,677.0,484.52,375.97
2018,6,20,16,0,858.0,89.0,4.1,18.6,632.0,435.59,335.02
2018,6,20,16,15,841.0,86.0,4.0,18.25,584.0,385.08,291.67
2018,6,20,16,30,824.0,83.0,3.9,17.9,536.0,331.49,245.08
2018,6,20,16,45,801.5,79.5,3.85,17.55,485.5,281.48,200.87
2018,6,20,17,0,779.0,76.0,3.8,17.2,435.0,233.57,158.41
2018,6,20,17,15,748.0,72.0,3.7,16.7,383.5,186.03,117.7
2018,6,20,17,30,717.0,68.0,3.6,16.2,332.0,141.74,82.11
2018,6,20,17,45,673.5,63.5,3.5,15.7,281.5,99.45,53.08
2018,6,20,18,0,630.0,59.0,3.4,15.2,231.0,58.32,31.62
2018,6,20,18,15,565.5,52.5,3.3,14.75,183.5,36.0,26.43
2018,6,20,18,30,501.0,46.0,3.2,14.3,136.0,33.13,23.65
2018,6,20,18,45,400.5,38.0,3.05,13.85,96.0,28.72,19.23
2018,6,20,19,0,300.0,30.0,2.9,13.4,56.0,24.08,12.83
2018,6,20,19,15,170.0,18.0,2.9,13.15,31.0,17.69,0.0
2018,6,20,19,30,40.0,6.0,2.9,12.9,6.0,5.9,0.0
2018,6,20,19,45,20.0,3.0,2.85,12.65,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,21,4,45,56.5,7.0,2.85,11.75,8.5,0.0,0.0
2018,6,21,5,0,113.0,14.0,3.0,11.9,17.0,42.35,0.0
2018,6,21,5,15,251.0,25.0,3.05,12.15,49.0,115.64,56.45
2018,6,21,5,30,389.0,36.0,3.1,12.4,81.0,191.65,142.81
2018,6,21,5,45,423.5,45.0,3.15,12.65,115.5,233.78,184.39
2018,6,21,6,0,458.0,54.0,3.2,12.9,150.0,278.98,226.43
2018,6,21,6,15,326.5,82.5,3.2,13.3,160.5,266.07,219.02
2018,6,21,6,30,195.0,111.0,3.2,13.7,171.0,235.44,194.36
2018,6,21,6,45,410.0,101.5,3.15,14.05,256.5,363.14,301.75
2018,6,21,7,0,625.0,92.0,3.1,14.4,342.0,505.9,417.57
2018,6,21,7,15,718.0,84.0,3.1,14.85,408.0,580.53,475.92
2018,6,21,7,30,811.0,76.0,3.1,15.3,474.0,663.83,538.3
2018,6,21,7,45,832.0,79.0,3.1,15.75,524.5,712.1,571.25
2018,6,21,8,0,853.0,82.0,3.1,16.2,575.0,755.42,600.09
2018,6,21,8,15,868.5,84.0,3.05,16.65,622.0,797.12,626.96
2018,6,21,8,30,884.0,86.0,3.0,17.1,669.0,837.65,652.5
2018,6,21,8,45,895.5,88.0,3.0,17.55,712.5,873.35,674.55
2018,6,21,9,0,907.0,90.0,3.0,18.0,756.0,907.21,695.08
2018,6,21,9,15,917.5,91.5,2.95,18.45,795.5,937.59,712.63
2018,6,21,9,30,928.0,93.0,2.9,18.9,835.0,965.73,728.49
2018,6,21,9,45,937.0,93.0,2.9,19.3,869.0,988.41,741.13
2018,6,21,10,0,946.0,93.0,2.9,19.7,903.0,1008.5,752.07
2018,6,21,10,15,951.5,94.0,2.85,20.1,930.5,1023.53,759.22
2018,6,21,10,30,957.0,95.0,2.8,20.5,958.0,1035.64,764.53
2018,6,21,10,45,962.0,95.0,2.8,20.9,979.5,1043.22,767.45
2018,6,21,11,0,967.0,95.0,2.8,21.3,1001.0,1047.74,768.53
2018,6,21,11,15,969.5,96.0,2.8,21.55,1015.5,1047.74,767.27
2018,6,21,11,30,972.0,97.0,2.8,21.8,1030.0,1044.63,764.15
2018,6,21,11,45,973.0,97.0,2.85,22.05,1036.0,1035.97,758.06
2018,6,21,12,0,974.0,97.0,2.9,22.3,1042.0,1024.31,750.17
2018,6,21,12,15,970.0,99.5,3.0,22.4,1039.5,1007.47,739.85
2018,6,21,12,30,966.0,102.0,3.1,22.5,1037.0,987.87,727.76
2018,6,21,12,45,959.0,105.5,3.2,22.65,1027.0,963.92,712.62
2018,6,21,13,0,952.0,109.0,3.3,22.8,1017.0,937.57,695.84
2018,6,21,13,15,949.5,108.0,3.35,22.8,1001.0,908.56,677.25
2018,6,21,13,30,947.0,107.0,3.4,22.8,985.0,877.25,657.02
2018,6,21,13,45,943.0,106.0,3.45,22.85,962.0,842.59,634.24
2018,6,21,14,0,939.0,105.0,3.5,22.9,939.0,806.0,609.96
2018,6,21,14,15,933.5,103.0,3.55,22.75,909.5,765.64,583.27
