Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,8,30,787.0,113.0,2.7,21.1,626.0,787.63,606.44
2018,7,1,8,45,801.5,116.0,2.7,21.65,669.0,824.52,629.01
2018,7,1,9,0,816.0,119.0,2.7,22.2,712.0,859.93,650.28
2018,7,1,9,15,830.0,120.5,2.75,22.6,752.0,891.57,669.48
2018,7,1,9,30,844.0,122.0,2.8,23.0,792.0,915.83,683.61
2018,7,1,9,45,855.5,122.0,2.85,23.45,826.0,939.61,697.31
2018,7,1,10,0,867.0,122.0,2.9,23.9,860.0,961.11,709.47
2018,7,1,10,15,874.5,123.5,2.95,24.2,888.5,977.89,718.96
2018,7,1,10,30,882.0,125.0,3.0,24.5,917.0,992.0,726.8
2018,7,1,10,45,887.5,126.0,3.05,24.8,938.5,1000.89,731.32
2018,7,1,11,0,893.0,127.0,3.1,25.1,960.0,1006.94,734.13
2018,7,1,11,15,896.5,127.0,3.2,25.25,974.0,1007.14,734.1
2018,7,1,11,30,900.0,127.0,3.3,25.4,988.0,1004.46,732.33
2018,7,1,11,45,901.5,127.5,3.35,25.6,995.0,997.47,727.34
2018,7,1,12,0,903.0,128.0,3.4,25.8,1002.0,987.67,720.64
2018,7,1,12,15,899.0,130.5,3.45,25.8,1000.0,971.89,710.69
2018,7,1,12,30,895.0,133.0,3.5,25.8,998.0,953.58,699.14
2018,7,1,12,45,888.5,135.0,3.55,25.8,988.0,930.13,684.22
2018,7,1,13,0,882.0,137.0,3.6,25.8,978.0,904.49,667.83
2018,7,1,13,15,878.0,136.5,3.65,25.65,962.5,876.58,650.25
2018,7,1,13,30,874.0,136.0,3.7,25.5,947.0,846.64,631.19
2018,7,1,13,45,868.5,134.5,3.75,25.35,924.0,812.68,609.24
2018,7,1,14,0,863.0,133.0,3.8,25.2,901.0,777.04,585.94
2018,7,1,14,15,856.0,131.5,3.75,24.9,872.5,738.81,560.55
2018,7,1,14,30,849.0,130.0,3.7,24.6,844.0,699.33,533.15
2018,7,1,14,45,839.5,128.0,3.7,24.35,809.5,656.71,502.23
2018,7,1,15,0,830.0,126.0,3.7,24.1,775.0,610.83,468.3
2018,7,1,15,15,818.0,123.0,3.7,24.1,735.0,564.41,432.67
2018,7,1,15,30,806.0,120.0,3.7,24.1,695.0,517.96,396.18
2018,7,1,15,45,791.0,117.0,3.65,23.5,651.5,470.3,358.65
2018,7,1,16,0,776.0,114.0,3.6,22.9,608.0,423.29,320.57
2018,7,1,16,15,758.0,109.0,3.55,22.5,561.0,374.23,279.75
2018,7,1,16,30,740.0,104.0,3.5,22.1,514.0,326.49,239.13
2018,7,1,16,45,715.0,99.5,3.45,21.7,465.0,275.42,195.56
2018,7,1,17,0,690.0,95.0,3.4,21.3,416.0,229.9,156.34
2018,7,1,17,15,656.0,90.0,3.35,20.75,366.0,184.88,118.79
2018,7,1,17,30,622.0,85.0,3.3,20.2,316.0,143.39,86.11
2018,7,1,17,45,575.5,78.0,3.25,19.6,267.0,102.83,58.24
2018,7,1,18,0,529.0,71.0,3.2,19.0,218.0,67.17,39.61
2018,7,1,18,15,463.0,63.0,3.15,18.4,172.5,44.87,33.79
2018,7,1,18,30,397.0,55.0,3.1,17.8,127.0,41.19,30.31
2018,7,1,18,45,304.0,43.0,3.0,17.15,88.5,32.65,22.36
2018,7,1,19,0,211.0,31.0,2.9,16.5,50.0,24.09,13.0
2018,7,1,19,15,117.5,18.0,2.9,16.15,27.5,14.23,0.0
2018,7,1,19,30,24.0,5.0,2.9,15.8,5.0,4.91,0.0
2018,7,1,19,45,12.0,2.5,2.85,15.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.8,14.0,3.0,0.0,0.0
2018,7,2,5,0,26.0,6.0,1.9,14.2,6.0,12.21,0.0
2018,7,2,5,15,82.5,19.5,1.95,14.6,27.0,50.56,7.22
2018,7,2,5,30,139.0,33.0,2.0,15.0,48.0,99.3,70.4
2018,7,2,5,45,156.0,49.0,2.05,15.4,73.5,123.36,94.55
2018,7,2,6,0,173.0,65.0,2.1,15.8,99.0,155.42,123.37
2018,7,2,6,15,100.0,85.0,2.1,16.2,106.0,144.44,115.79
2018,7,2,6,30,27.0,105.0,2.1,16.6,113.0,126.05,100.46
2018,7,2,6,45,50.0,128.0,2.05,17.05,146.0,164.64,132.51
2018,7,2,7,0,73.0,151.0,2.0,17.5,179.0,204.91,165.25
2018,7,2,7,15,73.5,169.5,2.0,17.95,201.5,226.92,182.26
2018,7,2,7,30,74.0,188.0,2.0,18.4,224.0,248.8,198.85
2018,7,2,7,45,108.0,211.5,2.0,18.8,270.0,308.75,245.82
2018,7,2,8,0,142.0,235.0,2.0,19.2,316.0,362.91,287.19
2018,7,2,8,15,311.0,226.0,2.0,19.7,422.5,499.03,392.95
2018,7,2,8,30,480.0,217.0,2.0,20.2,529.0,646.38,501.68
2018,7,2,8,45,586.0,198.0,1.95,20.65,605.0,732.05,561.46
2018,7,2,9,0,692.0,179.0,1.9,21.1,681.0,818.93,619.4
2018,7,2,9,15,678.0,197.5,1.95,21.45,711.5,840.46,631.47
2018,7,2,9,30,664.0,216.0,2.0,21.8,742.0,859.01,642.17
2018,7,2,9,45,639.0,240.5,2.05,22.2,764.5,870.52,647.47
2018,7,2,10,0,614.0,265.0,2.1,22.6,787.0,878.69,650.34
2018,7,2,10,15,623.5,269.0,2.15,22.9,814.0,896.31,661.01
2018,7,2,10,30,633.0,273.0,2.2,23.2,841.0,911.89,670.22
2018,7,2,10,45,641.0,276.0,2.3,23.45,862.5,922.85,677.05
2018,7,2,11,0,649.0,279.0,2.4,23.7,884.0,931.57,682.49
2018,7,2,11,15,654.0,281.0,2.45,23.8,898.5,934.06,683.84
2018,7,2,11,30,659.0,283.0,2.5,23.9,913.0,934.23,683.8
2018,7,2,11,45,661.5,283.5,2.6,24.05,920.0,928.21,680.07
2018,7,2,12,0,664.0,284.0,2.7,24.2,927.0,919.98,674.94
2018,7,2,12,15,664.5,283.5,2.8,24.2,926.5,906.77,666.92
2018,7,2,12,30,665.0,283.0,2.9,24.2,926.0,891.6,657.57
2018,7,2,12,45,664.0,281.0,2.95,24.2,918.5,871.78,644.72
2018,7,2,13,0,663.0,279.0,3.0,24.2,911.0,850.27,630.68
2018,7,2,13,15,658.0,276.5,3.1,24.05,895.5,823.29,613.4
2018,7,2,13,30,653.0,274.0,3.2,23.9,880.0,795.01,595.0
2018,7,2,13,45,645.5,270.5,3.25,23.75,857.5,762.67,573.24
2018,7,2,14,0,638.0,267.0,3.3,23.6,835.0,729.46,550.55
2018,7,2,14,15,629.0,262.5,3.35,23.3,807.0,693.52,525.87
2018,7,2,14,30,620.0,258.0,3.4,23.0,779.0,657.1,500.38
2018,7,2,14,45,608.5,251.5,3.45,22.7,745.5,616.95,471.69
2018,7,2,15,0,597.0,245.0,3.5,22.4,712.0,576.85,442.42
2018,7,2,15,15,581.5,238.0,3.5,22.4,673.5,534.77,410.41
2018,7,2,15,30,566.0,231.0,3.5,22.4,635.0,492.64,377.8
2018,7,2,15,45,548.5,221.5,3.55,21.6,592.5,448.22,344.02
2018,7,2,16,0,531.0,212.0,3.6,20.8,550.0,405.01,310.28
2018,7,2,16,15,511.0,200.0,3.55,20.35,505.0,360.05,273.95
2018,7,2,16,30,491.0,188.0,3.5,19.9,460.0,316.82,238.4
2018,7,2,16,45,466.5,174.5,3.45,19.45,413.0,272.94,202.08
2018,7,2,17,0,442.0,161.0,3.4,19.0,366.0,231.48,167.67
2018,7,2,17,15,410.5,146.5,3.4,18.45,319.5,190.44,134.43
2018,7,2,17,30,379.0,132.0,3.4,17.9,273.0,152.66,104.98
2018,7,2,17,45,340.5,115.5,3.35,17.3,228.0,115.98,78.66
2018,7,2,18,0,302.0,99.0,3.3,16.7,183.0,87.86,62.12
2018,7,2,18,15,253.5,81.0,3.2,16.25,141.5,63.62,50.59
2018,7,2,18,30,205.0,63.0,3.1,15.8,100.0,50.44,38.65
2018,7,2,18,45,151.0,44.5,3.05,15.3,67.5,36.38,25.74
2018,7,2,19,0,97.0,26.0,3.0,14.8,35.0,21.8,11.31
2018,7,2,19,15,53.5,14.0,2.95,14.55,18.5,11.97,0.0
2018,7,2,19,30,10.0,2.0,2.9,14.3,2.0,1.97,0.0
2018,7,2,19,45,5.0,1.0,2.9,14.1,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,4,45,18.0,4.0,2.95,13.35,4.5,0.0,0.0
2018,7,3,5,0,36.0,8.0,3.0,13.5,9.0,16.56,0.0
2018,7,3,5,15,136.5,23.0,3.0,13.8,36.0,74.98,9.18
2018,7,3,5,30,237.0,38.0,3.0,14.1,63.0,138.83,99.48
2018,7,3,5,45,322.5,49.0,3.05,14.4,102.0,193.74,150.3
2018,7,3,6,0,408.0,60.0,3.1,14.7,141.0,258.64,207.32
2018,7,3,6,15,435.5,73.0,3.05,15.0,181.5,303.37,247.35
2018,7,3,6,30,463.0,86.0,3.0,15.3,222.0,351.65,288.91
2018,7,3,6,45,554.5,88.0,3.0,15.65,281.0,428.76,352.56
2018,7,3,7,0,646.0,90.0,3.0,16.0,340.0,510.23,417.83
2018,7,3,7,15,682.0,94.5,3.0,16.45,391.5,564.9,459.94
2018,7,3,7,30,718.0,99.0,3.0,16.9,443.0,621.15,502.08
2018,7,3,7,45,746.0,102.0,3.0,17.35,493.5,671.1,537.66
2018,7,3,8,0,774.0,105.0,3.0,17.8,544.0,719.01,570.11
2018,7,3,8,15,795.0,107.0,3.0,18.25,591.5,762.87,598.97
2018,7,3,8,30,816.0,109.0,3.0,18.7,639.0,806.03,626.84
2018,7,3,8,45,833.0,110.5,3.0,19.15,683.5,844.26,650.79
2018,7,3,9,0,850.0,112.0,3.0,19.6,728.0,875.79,669.78
2018,7,3,9,15,859.5,115.0,3.05,19.95,767.0,905.83,688.23
2018,7,3,9,30,869.0,118.0,3.1,20.3,806.0,933.74,705.13
2018,7,3,9,45,875.5,121.0,3.15,20.65,839.5,956.52,718.51
2018,7,3,10,0,882.0,124.0,3.2,21.0,873.0,976.76,730.23
2018,7,3,10,15,889.5,125.0,3.25,21.25,901.5,993.23,739.76
2018,7,3,10,30,897.0,126.0,3.3,21.5,930.0,1007.0,747.59
2018,7,3,10,45,903.0,126.0,3.35,21.8,951.5,1015.48,751.87
2018,7,3,11,0,909.0,126.0,3.4,22.1,973.0,1021.09,754.4
2018,7,3,11,15,912.5,126.0,3.4,22.2,987.5,1021.34,753.72
2018,7,3,11,30,916.0,126.0,3.4,22.3,1002.0,1018.65,751.28
2018,7,3,11,45,918.0,126.0,3.45,22.45,1009.0,1011.59,746.32
2018,7,3,12,0,920.0,126.0,3.5,22.6,1016.0,1001.66,739.6
2018,7,3,12,15,919.0,127.0,3.55,22.65,1015.5,987.07,730.18
2018,7,3,12,30,918.0,128.0,3.6,22.7,1015.0,969.81,719.07
2018,7,3,12,45,915.0,128.5,3.65,22.7,1006.5,947.69,704.88
2018,7,3,13,0,912.0,129.0,3.7,22.7,998.0,923.16,689.09
2018,7,3,13,15,910.0,127.0,3.7,22.7,982.5,894.85,670.4
2018,7,3,13,30,908.0,125.0,3.7,22.7,967.0,864.31,650.17
2018,7,3,13,45,904.5,123.0,3.7,22.65,945.0,830.47,627.7
2018,7,3,14,0,901.0,121.0,3.7,22.6,923.0,794.74,603.79
2018,7,3,14,15,895.0,119.0,3.7,22.5,894.0,755.47,577.32
2018,7,3,14,30,889.0,117.0,3.7,22.4,865.0,714.8,549.29
2018,7,3,14,45,880.5,115.0,3.7,22.3,830.0,671.28,517.22
2018,7,3,15,0,872.0,113.0,3.7,22.2,795.0,626.92,483.8
2018,7,3,15,15,860.5,111.0,3.7,22.2,755.0,580.24,447.69
2018,7,3,15,30,849.0,109.0,3.7,22.2,715.0,533.35,410.54
2018,7,3,15,45,834.5,106.0,3.6,21.85,670.0,480.56,368.47
2018,7,3,16,0,820.0,103.0,3.5,21.5,625.0,431.71,328.25
2018,7,3,16,15,801.0,99.5,3.45,21.2,577.0,381.5,286.05
2018,7,3,16,30,782.0,96.0,3.4,20.9,529.0,332.68,244.08
2018,7,3,16,45,757.0,92.5,3.35,20.6,479.0,283.81,201.71
2018,7,3,17,0,732.0,89.0,3.3,20.3,429.0,237.29,161.27
2018,7,3,17,15,697.5,84.5,3.25,19.85,378.0,187.21,119.35
2018,7,3,17,30,663.0,80.0,3.2,19.4,327.0,144.02,85.13
2018,7,3,17,45,615.5,74.5,3.2,18.95,276.5,102.64,56.79
2018,7,3,18,0,568.0,69.0,3.2,18.5,226.0,66.29,38.32
2018,7,3,18,15,499.0,61.5,3.1,17.95,179.0,43.58,32.72
2018,7,3,18,30,430.0,54.0,3.0,17.4,132.0,40.29,29.58
2018,7,3,18,45,329.0,43.5,2.9,16.8,92.5,33.86,23.42
2018,7,3,19,0,228.0,33.0,2.8,16.2,53.0,25.8,14.27
2018,7,3,19,15,126.5,19.0,2.75,15.85,29.0,18.68,0.0
2018,7,3,19,30,25.0,5.0,2.7,15.5,5.0,4.91,0.0
2018,7,3,19,45,12.5,2.5,2.7,15.1,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.55,12.95,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.7,13.1,10.0,19.67,0.0
2018,7,4,5,15,154.5,23.0,2.75,13.45,37.0,79.75,4.94
2018,7,4,5,30,264.0,37.0,2.8,13.8,64.0,146.34,104.46
2018,7,4,5,45,359.5,46.5,2.85,14.15,104.5,205.28,159.11
2018,7,4,6,0,455.0,56.0,2.9,14.5,145.0,274.05,219.46
2018,7,4,6,15,519.0,63.0,2.9,14.85,192.5,333.58,271.68
2018,7,4,6,30,583.0,70.0,2.9,15.2,240.0,398.28,326.69
2018,7,4,6,45,628.5,75.5,2.9,15.6,290.5,455.73,374.21
2018,7,4,7,0,674.0,81.0,2.9,16.0,341.0,516.16,422.48
2018,7,4,7,15,708.0,85.0,2.85,16.4,392.5,570.03,463.98
2018,7,4,7,30,742.0,89.0,2.8,16.8,444.0,623.06,503.59
2018,7,4,7,45,768.0,91.5,2.8,17.2,494.0,672.08,537.87
2018,7,4,8,0,794.0,94.0,2.8,17.6,544.0,721.25,571.25
2018,7,4,8,15,814.0,96.5,2.8,18.05,592.0,765.53,600.29
2018,7,4,8,30,834.0,99.0,2.8,18.5,640.0,809.04,628.28
2018,7,4,8,45,850.5,99.5,2.8,18.9,684.0,841.24,648.0
2018,7,4,9,0,867.0,100.0,2.8,19.3,728.0,877.04,670.09
2018,7,4,9,15,875.5,103.0,2.8,19.7,766.5,906.72,687.69
2018,7,4,9,30,884.0,106.0,2.8,20.1,805.0,934.17,703.7
2018,7,4,9,45,890.5,108.5,2.85,20.5,838.5,956.83,716.81
2018,7,4,10,0,897.0,111.0,2.9,20.9,872.0,976.92,728.25
2018,7,4,10,15,905.0,111.0,2.95,21.2,900.5,993.14,737.44
2018,7,4,10,30,913.0,111.0,3.0,21.5,929.0,1006.65,744.93
2018,7,4,10,45,919.5,110.0,3.05,21.8,950.5,1014.83,749.02
2018,7,4,11,0,926.0,109.0,3.1,22.1,972.0,1020.12,751.36
2018,7,4,11,15,930.0,109.0,3.15,22.25,986.5,1021.02,751.39
2018,7,4,11,30,934.0,109.0,3.2,22.4,1001.0,1018.93,749.61
2018,7,4,11,45,937.0,108.0,3.3,22.55,1008.5,1011.88,745.1
2018,7,4,12,0,940.0,107.0,3.4,22.7,1016.0,1001.9,738.76
2018,7,4,12,15,940.0,107.0,3.4,22.75,1015.5,987.19,728.93
2018,7,4,12,30,940.0,107.0,3.4,22.8,1015.0,969.72,717.38
2018,7,4,12,45,939.0,106.0,3.45,22.85,1007.0,947.69,703.2
2018,7,4,13,0,938.0,105.0,3.5,22.9,999.0,923.11,687.32
2018,7,4,13,15,936.5,104.5,3.5,22.95,985.0,896.11,669.48
2018,7,4,13,30,935.0,104.0,3.5,23.0,971.0,866.75,650.01
2018,7,4,13,45,932.5,102.0,3.5,23.0,949.0,832.97,627.57
2018,7,4,14,0,930.0,100.0,3.5,23.0,927.0,797.16,603.61
2018,7,4,14,15,924.5,98.5,3.5,22.95,898.5,757.77,577.09
2018,7,4,14,30,919.0,97.0,3.5,22.9,870.0,716.87,549.26
2018,7,4,14,45,912.5,95.5,3.45,22.8,836.0,673.99,518.0
2018,7,4,15,0,906.0,94.0,3.4,22.7,802.0,630.04,484.82
2018,7,4,15,15,896.0,92.0,3.4,22.7,762.0,582.8,448.4
2018,7,4,15,30,886.0,90.0,3.4,22.7,722.0,535.19,410.79
2018,7,4,15,45,873.0,88.0,3.4,22.4,677.5,486.01,371.44
2018,7,4,16,0,860.0,86.0,3.4,22.1,633.0,437.13,331.2
2018,7,4,16,15,844.5,82.5,3.4,21.75,585.5,386.5,288.66
2018,7,4,16,30,829.0,79.0,3.4,21.4,538.0,336.84,245.88
2018,7,4,16,45,807.0,76.0,3.35,21.1,488.0,282.67,199.05
2018,7,4,17,0,785.0,73.0,3.3,20.8,438.0,234.77,157.11
2018,7,4,17,15,754.5,69.5,3.3,20.3,386.5,187.15,116.77
2018,7,4,17,30,724.0,66.0,3.3,19.8,335.0,142.7,81.34
2018,7,4,17,45,681.5,61.5,3.25,19.3,284.5,99.77,51.92
2018,7,4,18,0,639.0,57.0,3.2,18.8,234.0,58.1,30.13
2018,7,4,18,15,576.0,51.0,3.05,18.1,186.0,34.6,24.83
2018,7,4,18,30,513.0,45.0,2.9,17.4,138.0,32.11,22.44
2018,7,4,18,45,414.5,37.0,2.8,16.75,97.5,27.64,18.09
2018,7,4,19,0,316.0,29.0,2.7,16.1,57.0,22.93,12.02
2018,7,4,19,15,181.0,17.5,2.6,15.75,31.5,17.2,0.0
2018,7,4,19,30,46.0,6.0,2.5,15.4,6.0,5.9,0.0
2018,7,4,19,45,23.0,3.0,2.4,15.1,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,4,45,17.0,2.5,1.2,12.2,2.5,0.0,0.0
2018,7,5,5,0,34.0,5.0,1.3,12.4,5.0,13.05,0.0
2018,7,5,5,15,100.5,14.5,1.45,12.95,23.0,52.23,0.0
2018,7,5,5,30,167.0,24.0,1.6,13.5,41.0,95.53,66.45
2018,7,5,5,45,171.5,32.5,1.75,14.05,58.0,113.88,86.86
2018,7,5,6,0,176.0,41.0,1.9,14.6,75.0,132.94,105.27
2018,7,5,6,15,99.0,55.5,1.85,15.05,75.5,113.72,90.79
2018,7,5,6,30,22.0,70.0,1.8,15.5,76.0,82.8,64.77
2018,7,5,6,45,13.5,89.0,1.8,16.0,93.0,95.42,75.17
2018,7,5,7,0,5.0,108.0,1.8,16.5,110.0,110.04,86.85
2018,7,5,7,15,65.0,141.0,1.75,17.05,172.0,188.78,152.25
2018,7,5,7,30,125.0,174.0,1.7,17.6,234.0,275.61,222.06
2018,7,5,7,45,426.0,141.5,1.6,18.1,377.0,477.85,383.78
2018,7,5,8,0,727.0,109.0,1.5,18.6,520.0,688.96,539.39
2018,7,5,8,15,805.5,94.0,1.4,19.2,585.5,755.26,580.27
2018,7,5,8,30,884.0,79.0,1.3,19.8,651.0,822.13,621.36
2018,7,5,8,45,897.0,80.5,1.25,20.4,695.5,859.07,641.66
2018,7,5,9,0,910.0,82.0,1.2,21.0,740.0,894.28,660.72
2018,7,5,9,15,919.5,83.5,1.15,21.6,779.5,924.41,676.12
2018,7,5,9,30,929.0,85.0,1.1,22.2,819.0,952.27,689.84
2018,7,5,9,45,935.5,86.0,1.05,22.8,852.5,974.32,699.7
2018,7,5,10,0,942.0,87.0,1.0,23.4,886.0,993.7,707.86
2018,7,5,10,15,947.0,88.0,1.0,23.95,913.5,1008.84,714.47
2018,7,5,10,30,952.0,89.0,1.0,24.5,941.0,1021.07,719.39
2018,7,5,10,45,956.5,89.0,1.05,25.0,962.5,1028.76,722.77
2018,7,5,11,0,961.0,89.0,1.1,25.5,984.0,1033.41,724.45
2018,7,5,11,15,963.5,89.5,1.2,25.9,998.0,1033.53,724.71
2018,7,5,11,30,966.0,90.0,1.3,26.3,1012.0,1030.55,723.15
2018,7,5,11,45,966.5,90.0,1.45,26.7,1018.5,1022.05,719.08
2018,7,5,12,0,967.0,90.0,1.6,27.1,1025.0,1010.55,713.08
2018,7,5,12,15,962.5,93.0,1.75,27.3,1023.0,994.37,704.63
2018,7,5,12,30,958.0,96.0,1.9,27.5,1021.0,975.42,694.33
2018,7,5,12,45,950.5,99.0,2.05,27.65,1010.5,951.14,680.62
2018,7,5,13,0,943.0,102.0,2.2,27.8,1000.0,924.49,665.19
2018,7,5,13,15,940.0,101.5,2.3,27.8,984.5,896.11,648.36
2018,7,5,13,30,937.0,101.0,2.4,27.8,969.0,865.45,629.85
2018,7,5,13,45,933.0,99.5,2.5,27.8,946.5,830.91,608.54
2018,7,5,14,0,929.0,98.0,2.6,27.8,924.0,794.43,585.68
2018,7,5,14,15,923.0,96.0,2.65,27.7,894.5,754.26,559.93
2018,7,5,14,30,917.0,94.0,2.7,27.6,865.0,712.63,532.85
2018,7,5,14,45,910.0,92.0,2.8,27.45,830.5,669.06,502.84
2018,7,5,15,0,903.0,90.0,2.9,27.3,796.0,624.46,470.7
2018,7,5,15,15,892.5,88.5,2.9,27.3,756.0,577.54,435.34
2018,7,5,15,30,882.0,87.0,2.9,27.3,716.0,530.29,398.82
2018,7,5,15,45,867.5,84.5,2.9,26.85,670.5,480.15,359.88
2018,7,5,16,0,853.0,82.0,2.9,26.4,625.0,430.46,320.11
2018,7,5,16,15,834.0,79.5,2.85,26.05,576.5,379.77,278.33
2018,7,5,16,30,815.0,77.0,2.8,25.7,528.0,330.36,236.64
2018,7,5,16,45,790.5,74.5,2.75,25.35,477.5,276.61,191.19
2018,7,5,17,0,766.0,72.0,2.7,25.0,427.0,229.37,150.73
2018,7,5,17,15,734.0,68.0,2.65,24.4,376.0,181.96,111.44
2018,7,5,17,30,702.0,64.0,2.6,23.8,325.0,137.87,77.01
2018,7,5,17,45,653.0,60.0,2.55,23.2,274.0,95.91,49.03
2018,7,5,18,0,604.0,56.0,2.5,22.6,223.0,55.91,28.68
2018,7,5,18,15,546.5,50.0,2.35,21.95,177.5,33.77,23.68
2018,7,5,18,30,489.0,44.0,2.2,21.3,132.0,31.24,21.3
2018,7,5,18,45,380.5,36.0,2.1,20.6,92.0,26.73,16.99
2018,7,5,19,0,272.0,28.0,2.0,19.9,52.0,21.96,10.98
2018,7,5,19,15,157.5,16.5,2.0,19.55,28.5,16.22,0.0
2018,7,5,19,30,43.0,5.0,2.0,19.2,5.0,4.91,0.0
2018,7,5,19,45,21.5,2.5,2.0,18.8,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,16.2,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,16.3,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.75,16.5,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.7,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,1.8,16.9,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,1.8,17.1,7.0,6.75,0.02
2018,7,6,6,15,0.0,12.5,1.85,17.35,12.5,12.05,4.56
2018,7,6,6,30,0.0,18.0,1.9,17.6,18.0,17.36,9.08
2018,7,6,6,45,1.0,57.5,1.95,17.9,58.0,56.12,41.72
2018,7,6,7,0,2.0,97.0,2.0,18.2,98.0,96.61,75.2
2018,7,6,7,15,1.0,83.5,2.0,18.55,84.0,81.62,62.45
2018,7,6,7,30,0.0,70.0,2.0,18.9,70.0,67.68,50.66
2018,7,6,7,45,18.5,114.5,2.05,19.25,125.0,129.14,101.19
2018,7,6,8,0,37.0,159.0,2.1,19.6,180.0,190.65,150.46
2018,7,6,8,15,19.0,142.0,2.05,20.25,153.0,158.8,123.64
2018,7,6,8,30,1.0,125.0,2.0,20.9,126.0,122.65,93.62
2018,7,6,8,45,2.0,145.5,1.95,21.5,147.0,143.93,110.06
2018,7,6,9,0,3.0,166.0,1.9,22.1,168.0,165.25,126.19
2018,7,6,9,15,191.5,200.0,1.95,22.85,351.0,389.53,303.37
2018,7,6,9,30,380.0,234.0,2.0,23.6,534.0,611.66,466.27
2018,7,6,9,45,578.5,192.0,2.05,24.35,671.0,761.44,571.5
2018,7,6,10,0,777.0,150.0,2.1,25.1,808.0,908.65,666.52
2018,7,6,10,15,827.0,129.0,2.2,25.9,850.0,935.99,680.84
2018,7,6,10,30,877.0,108.0,2.3,26.7,892.0,967.78,699.11
2018,7,6,10,45,883.0,108.0,2.4,27.5,913.5,976.44,702.42
2018,7,6,11,0,889.0,108.0,2.5,28.3,935.0,982.29,704.22
2018,7,6,11,15,893.0,108.5,2.6,28.6,950.0,983.84,704.77
2018,7,6,11,30,897.0,109.0,2.7,28.9,965.0,982.5,703.59
2018,7,6,11,45,900.0,108.5,2.8,29.2,972.5,976.32,699.42
2018,7,6,12,0,903.0,108.0,2.9,29.5,980.0,967.29,693.52
2018,7,6,12,15,853.0,139.5,3.05,29.6,963.0,936.81,674.75
2018,7,6,12,30,803.0,171.0,3.2,29.7,946.0,908.04,657.07
2018,7,6,12,45,858.0,135.0,3.3,29.8,957.0,902.25,654.02
2018,7,6,13,0,913.0,99.0,3.4,29.9,968.0,895.22,650.03
2018,7,6,13,15,911.5,98.0,3.5,29.8,954.0,868.45,633.53
2018,7,6,13,30,910.0,97.0,3.6,29.7,940.0,839.4,615.51
2018,7,6,13,45,907.5,95.5,3.75,29.65,919.0,806.91,595.12
2018,7,6,14,0,905.0,94.0,3.9,29.6,898.0,772.44,573.14
2018,7,6,14,15,895.5,95.5,3.95,29.4,869.5,733.89,548.03
2018,7,6,14,30,886.0,97.0,4.0,29.2,841.0,694.13,521.81
2018,7,6,14,45,821.0,124.5,4.05,29.0,792.0,641.4,483.31
2018,7,6,15,0,756.0,152.0,4.1,28.8,743.0,589.94,444.91
2018,7,6,15,15,808.5,117.5,4.1,28.8,720.0,553.73,418.07
2018,7,6,15,30,861.0,83.0,4.1,28.8,697.0,515.76,388.62
2018,7,6,15,45,848.0,81.5,4.15,28.15,654.0,468.18,351.55
2018,7,6,16,0,835.0,80.0,4.2,27.5,611.0,420.93,313.58
2018,7,6,16,15,818.5,77.5,4.2,27.0,564.5,372.01,273.09
2018,7,6,16,30,802.0,75.0,4.2,26.5,518.0,324.15,232.5
2018,7,6,16,45,779.5,72.0,4.15,26.05,469.0,271.13,187.43
2018,7,6,17,0,757.0,69.0,4.1,25.6,420.0,224.43,147.25
2018,7,6,17,15,726.5,65.5,3.95,24.95,370.0,178.14,108.69
2018,7,6,17,30,696.0,62.0,3.8,24.3,320.0,135.01,74.94
2018,7,6,17,45,626.0,61.5,3.7,23.7,267.0,91.73,46.63
2018,7,6,18,0,556.0,61.0,3.6,23.1,214.0,58.22,31.65
2018,7,6,18,15,467.5,55.5,3.4,22.45,166.0,38.37,27.59
2018,7,6,18,30,379.0,50.0,3.2,21.8,118.0,36.61,25.83
2018,7,6,18,45,308.0,39.5,3.0,21.2,84.0,30.04,19.7
2018,7,6,19,0,237.0,29.0,2.8,20.6,50.0,22.99,11.62
2018,7,6,19,15,132.5,17.0,2.7,20.25,27.5,16.71,0.0
2018,7,6,19,30,28.0,5.0,2.6,19.9,5.0,4.91,0.0
2018,7,6,19,45,14.0,2.5,2.5,19.55,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,7,5,0,81.0,8.0,2.2,15.7,9.0,27.02,0.0
2018,7,7,5,15,220.5,19.0,2.3,16.15,37.0,92.31,0.0
2018,7,7,5,30,360.0,30.0,2.4,16.6,65.0,169.09,116.86
2018,7,7,5,45,429.5,38.0,2.5,17.0,103.5,221.11,168.37
2018,7,7,6,0,499.0,46.0,2.6,17.4,142.0,279.72,220.69
2018,7,7,6,15,562.0,52.0,2.65,18.0,189.5,339.1,272.33
2018,7,7,6,30,625.0,58.0,2.7,18.6,237.0,403.74,326.58
2018,7,7,6,45,667.0,62.0,2.7,19.25,287.0,457.12,370.16
2018,7,7,7,0,709.0,66.0,2.7,19.9,337.0,515.4,415.84
2018,7,7,7,15,734.0,71.5,2.8,20.45,387.0,566.77,454.99
2018,7,7,7,30,759.0,77.0,2.9,21.0,437.0,618.78,493.24
2018,7,7,7,45,799.5,74.5,2.95,21.5,491.0,673.07,530.7
2018,7,7,8,0,840.0,72.0,3.0,22.0,545.0,724.11,564.93
2018,7,7,8,15,856.0,74.0,3.05,22.5,592.0,766.27,592.16
2018,7,7,8,30,872.0,76.0,3.1,23.0,639.0,807.38,618.27
2018,7,7,8,45,884.5,78.0,3.15,23.5,683.0,844.2,641.03
2018,7,7,9,0,897.0,80.0,3.2,24.0,727.0,879.31,662.38
2018,7,7,9,15,906.5,81.5,3.3,24.35,766.0,909.23,680.73
2018,7,7,9,30,916.0,83.0,3.4,24.7,805.0,936.92,697.53
2018,7,7,9,45,923.5,84.0,3.45,25.05,839.0,959.78,710.75
2018,7,7,10,0,931.0,85.0,3.5,25.4,873.0,980.04,722.27
2018,7,7,10,15,932.5,88.0,3.55,25.65,899.5,993.93,729.92
2018,7,7,10,30,934.0,91.0,3.6,25.9,926.0,1004.83,735.74
2018,7,7,10,45,872.5,133.0,3.65,26.2,927.5,991.49,725.63
2018,7,7,11,0,811.0,175.0,3.7,26.5,929.0,979.36,716.63
2018,7,7,11,15,851.5,152.0,3.7,26.7,954.5,986.64,720.47
2018,7,7,11,30,892.0,129.0,3.7,26.9,980.0,997.31,726.46
2018,7,7,11,45,911.0,118.0,3.7,27.1,992.5,996.02,724.7
2018,7,7,12,0,930.0,107.0,3.7,27.3,1005.0,991.69,721.16
2018,7,7,12,15,939.5,100.0,3.75,27.4,1007.0,979.23,713.03
2018,7,7,12,30,949.0,93.0,3.8,27.5,1009.0,963.79,703.07
2018,7,7,12,45,925.5,108.0,3.85,27.6,995.0,936.94,685.63
2018,7,7,13,0,902.0,123.0,3.9,27.7,981.0,908.18,666.96
2018,7,7,13,15,872.5,139.0,3.95,27.65,958.5,873.67,644.73
2018,7,7,13,30,843.0,155.0,4.0,27.6,936.0,838.96,622.24
2018,7,7,13,45,855.0,143.0,4.05,27.55,918.5,809.33,603.06
2018,7,7,14,0,867.0,131.0,4.1,27.5,901.0,777.74,582.38
2018,7,7,14,15,816.0,151.5,4.2,27.25,858.0,726.8,548.46
2018,7,7,14,30,765.0,172.0,4.3,27.0,815.0,678.6,513.73
2018,7,7,14,45,807.5,142.0,4.35,26.75,795.5,646.32,491.51
2018,7,7,15,0,850.0,112.0,4.4,26.5,776.0,612.24,466.99
2018,7,7,15,15,824.5,115.0,4.4,26.5,731.5,560.1,427.06
2018,7,7,15,30,799.0,118.0,4.4,26.5,687.0,511.85,389.19
2018,7,7,15,45,821.0,101.0,4.45,25.75,653.5,469.01,355.79
2018,7,7,16,0,843.0,84.0,4.5,25.0,620.0,427.49,321.85
2018,7,7,16,15,829.0,80.0,4.5,24.5,573.0,377.75,280.23
2018,7,7,16,30,815.0,76.0,4.5,24.0,526.0,328.83,238.29
2018,7,7,16,45,793.5,73.0,4.45,23.5,477.0,275.42,192.37
2018,7,7,17,0,772.0,70.0,4.4,23.0,428.0,228.23,151.29
2018,7,7,17,15,743.5,66.5,4.3,22.3,378.0,181.54,111.91
2018,7,7,17,30,715.0,63.0,4.2,21.6,328.0,137.81,77.28
2018,7,7,17,45,675.0,58.5,4.1,20.95,278.5,95.46,48.53
2018,7,7,18,0,635.0,54.0,4.0,20.3,229.0,57.43,30.08
2018,7,7,18,15,574.5,48.5,3.85,19.65,182.0,32.62,22.91
2018,7,7,18,30,514.0,43.0,3.7,19.0,135.0,30.44,20.81
2018,7,7,18,45,419.5,35.0,3.55,18.35,95.0,25.89,16.43
2018,7,7,19,0,325.0,27.0,3.4,17.7,55.0,21.07,10.27
2018,7,7,19,15,187.0,16.5,3.35,17.35,30.5,16.22,0.0
2018,7,7,19,30,49.0,6.0,3.3,17.0,6.0,5.9,0.0
2018,7,7,19,45,24.5,3.0,3.2,16.65,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,2.65,13.6,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,2.8,13.8,9.0,25.98,0.0
2018,7,8,5,15,213.0,19.0,2.85,14.25,36.0,89.53,0.0
2018,7,8,5,30,349.0,30.0,2.9,14.7,63.0,164.98,114.04
2018,7,8,5,45,439.0,37.5,2.95,15.1,104.0,223.53,171.33
2018,7,8,6,0,529.0,45.0,3.0,15.5,145.0,290.57,230.87
2018,7,8,6,15,587.0,50.5,3.05,16.05,192.5,348.31,281.91
2018,7,8,6,30,645.0,56.0,3.1,16.6,240.0,408.7,333.56
2018,7,8,6,45,684.5,60.5,3.15,17.15,290.0,464.38,379.7
2018,7,8,7,0,724.0,65.0,3.2,17.7,340.0,522.46,426.07
2018,7,8,7,15,752.5,68.5,3.2,18.25,390.5,574.38,465.98
2018,7,8,7,30,781.0,72.0,3.2,18.8,441.0,627.21,504.79
2018,7,8,7,45,802.0,75.0,3.2,19.3,490.5,674.65,537.35
2018,7,8,8,0,823.0,78.0,3.2,19.8,540.0,717.35,565.72
2018,7,8,8,15,839.0,80.0,3.2,20.3,586.5,758.91,592.74
2018,7,8,8,30,855.0,82.0,3.2,20.8,633.0,799.46,618.56
2018,7,8,8,45,867.0,84.0,3.25,21.35,676.0,835.35,640.87
2018,7,8,9,0,879.0,86.0,3.3,21.9,719.0,869.54,661.76
2018,7,8,9,15,887.0,89.0,3.35,22.3,758.0,899.33,679.83
2018,7,8,9,30,895.0,92.0,3.4,22.7,797.0,926.85,696.27
2018,7,8,9,45,901.0,94.5,3.45,23.15,830.5,949.52,709.25
2018,7,8,10,0,907.0,97.0,3.5,23.6,864.0,969.57,720.5
2018,7,8,10,15,913.5,98.5,3.55,23.85,892.5,986.31,730.14
2018,7,8,10,30,920.0,100.0,3.6,24.1,921.0,1000.25,738.02
2018,7,8,10,45,925.0,100.0,3.65,24.35,942.5,1008.27,742.09
2018,7,8,11,0,930.0,100.0,3.7,24.6,964.0,1013.34,744.37
2018,7,8,11,15,934.0,99.5,3.7,24.75,978.5,1013.94,743.78
2018,7,8,11,30,938.0,99.0,3.7,24.9,993.0,1011.53,741.37
2018,7,8,11,45,940.5,99.0,3.75,25.05,1001.0,1005.17,736.85
2018,7,8,12,0,943.0,99.0,3.8,25.2,1009.0,995.84,730.49
2018,7,8,12,15,942.0,100.0,3.85,25.35,1008.5,981.28,720.8
2018,7,8,12,30,941.0,101.0,3.9,25.5,1008.0,963.95,709.36
2018,7,8,12,45,938.0,101.5,3.95,25.6,999.5,941.65,694.8
2018,7,8,13,0,935.0,102.0,4.0,25.7,991.0,916.85,678.59
2018,7,8,13,15,932.0,101.0,4.05,25.75,975.5,888.22,659.91
2018,7,8,13,30,929.0,100.0,4.1,25.8,960.0,857.33,639.63
2018,7,8,13,45,924.5,99.5,4.15,25.85,938.0,823.59,617.29
2018,7,8,14,0,920.0,99.0,4.2,25.9,916.0,787.95,593.48
2018,7,8,14,15,914.0,97.5,4.2,25.8,887.0,748.54,567.02
2018,7,8,14,30,908.0,96.0,4.2,25.7,858.0,707.68,539.29
2018,7,8,14,45,900.0,94.5,4.25,25.55,823.5,664.25,507.99
2018,7,8,15,0,892.0,93.0,4.3,25.4,789.0,619.88,474.84
2018,7,8,15,15,881.5,91.0,4.3,25.4,749.0,572.92,438.59
2018,7,8,15,30,871.0,89.0,4.3,25.4,709.0,525.64,401.22
2018,7,8,15,45,857.5,87.0,4.3,24.8,665.0,476.85,362.64
2018,7,8,16,0,844.0,85.0,4.3,24.2,621.0,428.41,323.17
2018,7,8,16,15,827.0,82.5,4.25,23.75,574.0,378.81,281.53
2018,7,8,16,30,810.0,80.0,4.2,23.3,527.0,326.04,236.59
2018,7,8,16,45,788.0,76.0,4.2,22.85,477.0,276.09,193.34
2018,7,8,17,0,766.0,72.0,4.2,22.4,427.0,228.17,151.68
2018,7,8,17,15,736.0,68.5,4.15,21.75,376.5,181.49,112.36
2018,7,8,17,30,706.0,65.0,4.1,21.1,326.0,137.94,77.93
2018,7,8,17,45,664.0,60.5,4.0,20.45,276.5,95.88,49.5
2018,7,8,18,0,622.0,56.0,3.9,19.8,227.0,55.08,28.71
2018,7,8,18,15,560.5,50.5,3.8,19.1,180.5,34.28,24.43
2018,7,8,18,30,499.0,45.0,3.7,18.4,134.0,32.23,22.42
2018,7,8,18,45,403.0,36.5,3.6,17.75,94.0,27.32,17.68
2018,7,8,19,0,307.0,28.0,3.5,17.1,54.0,22.1,10.98
2018,7,8,19,15,175.5,16.5,3.45,16.75,29.5,16.22,0.0
2018,7,8,19,30,44.0,5.0,3.4,16.4,5.0,4.91,0.0
2018,7,8,19,45,22.0,2.5,3.35,16.05,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,9,4,45,36.0,4.5,2.65,13.5,4.5,0.0,0.0
2018,7,9,5,0,72.0,9.0,2.8,13.7,9.0,25.69,0.0
2018,7,9,5,15,206.5,19.5,2.85,14.15,35.5,87.45,0.0
2018,7,9,5,30,341.0,30.0,2.9,14.6,62.0,161.85,110.92
2018,7,9,5,45,433.5,37.5,2.95,15.05,103.0,220.86,169.04
2018,7,9,6,0,526.0,45.0,3.0,15.5,144.0,288.6,229.1
2018,7,9,6,15,585.0,50.0,3.05,16.1,191.0,346.01,279.88
2018,7,9,6,30,644.0,55.0,3.1,16.7,238.0,406.21,331.38
2018,7,9,6,45,684.5,59.0,3.15,17.3,288.0,461.79,377.44
2018,7,9,7,0,725.0,63.0,3.2,17.9,338.0,519.86,423.77
2018,7,9,7,15,753.5,66.5,3.15,18.5,388.5,571.82,463.51
2018,7,9,7,30,782.0,70.0,3.1,19.1,439.0,624.69,502.05
2018,7,9,7,45,803.0,73.5,3.05,19.7,488.5,672.78,534.62
2018,7,9,8,0,824.0,77.0,3.0,20.3,538.0,716.14,562.93
2018,7,9,8,15,840.0,79.5,2.95,20.9,585.0,758.35,589.79
2018,7,9,8,30,856.0,82.0,2.9,21.5,632.0,799.53,615.34
2018,7,9,8,45,867.5,84.5,2.85,22.15,675.5,835.61,636.73
2018,7,9,9,0,879.0,87.0,2.8,22.8,719.0,869.96,656.58
2018,7,9,9,15,888.5,88.5,2.85,23.4,757.5,899.47,673.71
2018,7,9,9,30,898.0,90.0,2.9,24.0,796.0,926.79,689.28
2018,7,9,9,45,906.0,91.0,2.95,24.6,830.0,949.82,701.92
2018,7,9,10,0,914.0,92.0,3.0,25.2,864.0,970.3,712.88
2018,7,9,10,15,919.0,93.5,3.0,25.7,891.5,985.76,720.45
2018,7,9,10,30,924.0,95.0,3.0,26.2,919.0,998.38,726.25
2018,7,9,10,45,927.0,97.0,3.05,26.7,940.5,1006.63,729.73
2018,7,9,11,0,930.0,99.0,3.1,27.2,962.0,1011.88,731.4
2018,7,9,11,15,932.5,99.0,3.2,27.65,976.0,1011.56,730.15
2018,7,9,11,30,935.0,99.0,3.3,28.1,990.0,1008.24,727.1
2018,7,9,11,45,935.5,100.0,3.35,28.55,997.0,1001.01,721.28
2018,7,9,12,0,936.0,101.0,3.4,29.0,1004.0,990.83,713.69
2018,7,9,12,15,935.5,101.0,3.5,29.1,1003.0,975.86,704.44
2018,7,9,12,30,935.0,101.0,3.6,29.2,1002.0,958.13,693.46
2018,7,9,12,45,933.0,101.0,3.7,29.35,994.0,936.38,679.71
2018,7,9,13,0,931.0,101.0,3.8,29.5,986.0,912.1,664.28
2018,7,9,13,15,928.5,100.0,3.9,29.4,971.0,884.01,646.92
2018,7,9,13,30,926.0,99.0,4.0,29.3,956.0,853.64,627.92
2018,7,9,13,45,922.5,98.0,4.1,29.25,934.5,820.31,606.63
2018,7,9,14,0,919.0,97.0,4.2,29.2,913.0,785.02,583.8
2018,7,9,14,15,913.0,96.0,4.25,29.0,884.5,746.12,558.4
2018,7,9,14,30,907.0,95.0,4.3,28.8,856.0,705.75,531.7
2018,7,9,14,45,899.5,93.5,4.4,28.6,822.0,662.67,501.21
2018,7,9,15,0,892.0,92.0,4.5,28.4,788.0,618.6,468.81
2018,7,9,15,15,881.5,90.0,4.5,28.4,748.0,571.64,432.91
2018,7,9,15,30,871.0,88.0,4.5,28.4,708.0,524.34,395.9
2018,7,9,15,45,859.5,86.0,4.6,27.75,665.0,476.46,358.65
2018,7,9,16,0,848.0,84.0,4.7,27.1,622.0,428.75,320.27
2018,7,9,16,15,833.5,80.0,4.65,26.6,575.0,378.53,278.5
2018,7,9,16,30,819.0,76.0,4.6,26.1,528.0,329.19,236.47
2018,7,9,16,45,798.5,72.5,4.6,25.6,478.5,275.37,190.56
2018,7,9,17,0,778.0,69.0,4.6,25.1,429.0,227.68,149.35
2018,7,9,17,15,749.0,65.5,4.45,24.35,378.5,180.57,109.97
2018,7,9,17,30,720.0,62.0,4.3,23.6,328.0,136.49,75.42
2018,7,9,17,45,679.5,58.0,4.2,22.9,278.5,94.27,47.25
2018,7,9,18,0,639.0,54.0,4.1,22.2,229.0,56.45,29.53
2018,7,9,18,15,578.0,48.0,3.85,21.45,181.5,32.28,22.42
2018,7,9,18,30,517.0,42.0,3.6,20.7,134.0,29.65,19.96
2018,7,9,18,45,421.0,34.5,3.4,20.0,94.0,25.52,15.96
2018,7,9,19,0,325.0,27.0,3.2,19.3,54.0,21.17,10.03
2018,7,9,19,15,187.0,16.0,3.1,18.9,29.5,15.73,0.0
2018,7,9,19,30,49.0,5.0,3.0,18.5,5.0,4.91,0.0
2018,7,9,19,45,24.5,2.5,2.95,18.1,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,1.95,14.5,4.5,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.2,14.7,9.0,29.08,0.0
2018,7,10,5,15,232.5,18.0,2.35,15.1,35.5,92.61,0.0
2018,7,10,5,30,378.0,27.0,2.5,15.5,62.0,170.22,114.89
2018,7,10,5,45,469.0,34.5,2.65,15.9,104.0,229.97,174.86
2018,7,10,6,0,560.0,42.0,2.8,16.3,146.0,295.84,233.63
2018,7,10,6,15,618.0,46.5,2.8,16.9,194.0,354.21,285.12
2018,7,10,6,30,676.0,51.0,2.8,17.5,242.0,417.13,338.51
2018,7,10,6,45,715.5,55.0,2.8,18.15,293.0,473.49,384.75
2018,7,10,7,0,755.0,59.0,2.8,18.8,344.0,532.26,431.04
2018,7,10,7,15,782.5,62.0,2.85,19.4,395.0,584.22,470.68
2018,7,10,7,30,810.0,65.0,2.9,20.0,446.0,632.78,505.66
2018,7,10,7,45,830.5,67.5,2.9,20.65,496.0,680.33,537.63
2018,7,10,8,0,851.0,70.0,2.9,21.3,546.0,727.62,568.62
2018,7,10,8,15,867.0,72.0,2.9,21.85,593.5,770.25,595.83
2018,7,10,8,30,883.0,74.0,2.9,22.4,641.0,811.8,621.78
2018,7,10,8,45,895.0,76.5,2.9,22.95,685.5,849.2,644.43
2018,7,10,9,0,907.0,79.0,2.9,23.5,730.0,884.81,665.55
2018,7,10,9,15,913.0,82.0,2.9,24.0,768.5,913.6,681.95
2018,7,10,9,30,919.0,85.0,2.9,24.5,807.0,939.95,696.64
2018,7,10,9,45,923.0,89.0,2.95,25.05,841.0,962.94,709.29
2018,7,10,10,0,927.0,93.0,3.0,25.6,875.0,983.14,720.11
2018,7,10,10,15,933.0,94.0,3.05,26.05,903.5,999.2,728.54
2018,7,10,10,30,939.0,95.0,3.1,26.5,932.0,1012.39,735.21
2018,7,10,10,45,943.5,96.0,3.2,27.0,954.0,1021.16,739.37
2018,7,10,11,0,948.0,97.0,3.3,27.5,976.0,1026.9,741.7
2018,7,10,11,15,950.5,97.5,3.35,27.7,990.5,1027.11,741.08
2018,7,10,11,30,953.0,98.0,3.4,27.9,1005.0,1024.25,738.64
2018,7,10,11,45,954.5,98.0,3.5,28.05,1012.0,1016.85,733.94
2018,7,10,12,0,956.0,98.0,3.6,28.2,1019.0,1006.46,727.39
2018,7,10,12,15,955.0,98.5,3.7,28.2,1018.5,991.27,718.24
2018,7,10,12,30,954.0,99.0,3.8,28.2,1018.0,973.26,707.29
2018,7,10,12,45,951.5,99.5,3.9,28.15,1010.0,951.18,693.8
2018,7,10,13,0,949.0,100.0,4.0,28.1,1002.0,926.52,678.58
2018,7,10,13,15,946.5,99.5,4.05,27.85,987.0,898.44,661.29
2018,7,10,13,30,944.0,99.0,4.1,27.6,972.0,868.02,642.31
2018,7,10,13,45,940.5,97.0,4.2,27.4,949.5,833.19,620.27
2018,7,10,14,0,937.0,95.0,4.3,27.2,927.0,796.35,596.62
2018,7,10,14,15,931.5,94.0,4.35,26.9,898.5,757.16,571.1
2018,7,10,14,30,926.0,93.0,4.4,26.6,870.0,716.42,544.18
2018,7,10,14,45,918.5,91.5,4.45,26.3,835.0,672.57,513.04
2018,7,10,15,0,911.0,90.0,4.5,26.0,800.0,627.7,479.97
2018,7,10,15,15,900.5,88.0,4.5,26.0,759.5,579.9,443.12
2018,7,10,15,30,890.0,86.0,4.5,26.0,719.0,531.74,405.11
2018,7,10,15,45,877.5,83.5,4.5,25.05,674.5,482.07,366.39
2018,7,10,16,0,865.0,81.0,4.5,24.1,630.0,432.64,326.52
2018,7,10,16,15,849.5,78.5,4.45,23.55,582.5,382.56,284.4
2018,7,10,16,30,834.0,76.0,4.4,23.0,535.0,333.41,242.05
2018,7,10,16,45,813.0,72.5,4.4,22.4,485.0,278.69,194.97
2018,7,10,17,0,792.0,69.0,4.4,21.8,435.0,230.16,152.64
2018,7,10,17,15,763.5,65.5,4.3,21.1,384.0,182.44,112.23
2018,7,10,17,30,735.0,62.0,4.2,20.4,333.0,137.69,76.76
2018,7,10,17,45,694.5,57.5,4.15,19.7,282.5,94.31,47.51
2018,7,10,18,0,654.0,53.0,4.1,19.0,232.0,55.33,29.09
2018,7,10,18,15,592.5,47.5,4.0,18.35,184.0,34.94,25.07
2018,7,10,18,30,531.0,42.0,3.9,17.7,136.0,29.71,20.28
2018,7,10,18,45,433.5,34.5,3.8,17.1,95.5,25.58,16.22
2018,7,10,19,0,336.0,27.0,3.7,16.5,55.0,21.23,10.1
2018,7,10,19,15,193.0,16.0,3.65,16.2,30.0,15.73,0.0
2018,7,10,19,30,50.0,5.0,3.6,15.9,5.0,4.91,0.0
2018,7,10,19,45,25.0,2.5,3.6,15.55,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,11,4,45,30.0,3.0,2.0,13.35,3.0,0.0,0.0
2018,7,11,5,0,60.0,6.0,2.1,13.6,6.0,19.77,0.0
2018,7,11,5,15,211.5,17.0,2.2,14.1,33.5,85.14,0.0
2018,7,11,5,30,363.0,28.0,2.3,14.6,61.0,165.9,111.09
2018,7,11,5,45,457.5,35.0,2.35,15.1,102.5,225.64,171.66
2018,7,11,6,0,552.0,42.0,2.4,15.6,144.0,294.42,232.6
2018,7,11,6,15,611.5,47.0,2.35,16.05,192.0,350.88,282.66
2018,7,11,6,30,671.0,52.0,2.3,16.5,240.0,414.83,336.92
