Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,45,710.5,55.5,2.25,17.0,290.5,470.39,382.56
2018,7,11,7,0,750.0,59.0,2.2,17.5,341.0,528.33,428.21
2018,7,11,7,15,778.5,62.0,2.15,18.1,392.0,580.73,467.69
2018,7,11,7,30,807.0,65.0,2.1,18.7,443.0,629.82,502.48
2018,7,11,7,45,828.5,67.5,2.1,19.3,493.5,677.99,534.7
2018,7,11,8,0,850.0,70.0,2.1,19.9,544.0,725.98,565.98
2018,7,11,8,15,866.5,71.5,2.05,20.5,591.5,768.42,592.22
2018,7,11,8,30,883.0,73.0,2.0,21.1,639.0,809.83,617.18
2018,7,11,8,45,895.5,75.0,2.0,21.7,683.5,847.13,639.25
2018,7,11,9,0,908.0,77.0,2.0,22.3,728.0,882.68,659.82
2018,7,11,9,15,912.5,81.5,2.05,22.95,766.5,911.87,676.28
2018,7,11,9,30,917.0,86.0,2.1,23.6,805.0,938.52,691.01
2018,7,11,9,45,918.0,91.0,2.1,24.2,837.5,959.78,701.76
2018,7,11,10,0,919.0,96.0,2.1,24.8,870.0,978.15,710.66
2018,7,11,10,15,925.0,97.0,2.2,25.3,898.5,994.12,719.45
2018,7,11,10,30,931.0,98.0,2.3,25.8,927.0,1007.24,726.49
2018,7,11,10,45,935.0,99.0,2.35,26.3,948.5,1015.49,729.97
2018,7,11,11,0,939.0,100.0,2.4,26.8,970.0,1020.73,731.68
2018,7,11,11,15,942.0,100.0,2.45,27.1,984.5,1020.92,730.91
2018,7,11,11,30,945.0,100.0,2.5,27.4,999.0,1018.07,728.37
2018,7,11,11,45,946.0,101.0,2.6,27.75,1006.5,1011.26,723.79
2018,7,11,12,0,947.0,102.0,2.7,28.1,1014.0,1001.46,717.4
2018,7,11,12,15,947.0,101.5,2.75,28.2,1013.5,986.33,707.94
2018,7,11,12,30,947.0,101.0,2.8,28.3,1013.0,968.39,696.77
2018,7,11,12,45,945.5,101.0,2.85,28.45,1005.0,946.85,683.18
2018,7,11,13,0,944.0,101.0,2.9,28.6,997.0,922.72,667.92
2018,7,11,13,15,941.0,100.5,3.0,28.55,982.0,894.34,650.72
2018,7,11,13,30,938.0,100.0,3.1,28.5,967.0,863.66,631.85
2018,7,11,13,45,933.0,99.5,3.15,28.4,944.5,829.22,610.13
2018,7,11,14,0,928.0,99.0,3.2,28.3,922.0,792.89,586.93
2018,7,11,14,15,921.0,98.0,3.3,28.1,892.5,752.91,561.44
2018,7,11,14,30,914.0,97.0,3.4,27.9,863.0,711.51,534.59
2018,7,11,14,45,905.0,96.0,3.45,27.65,828.0,667.61,503.7
2018,7,11,15,0,896.0,95.0,3.5,27.4,793.0,622.82,471.05
2018,7,11,15,15,885.5,93.0,3.5,27.4,753.0,575.62,435.21
2018,7,11,15,30,875.0,91.0,3.5,27.4,713.0,528.08,398.22
2018,7,11,15,45,860.5,89.0,3.6,26.55,668.0,478.56,360.2
2018,7,11,16,0,846.0,87.0,3.7,25.7,623.0,429.49,321.16
2018,7,11,16,15,826.5,85.0,3.65,25.1,575.0,379.22,279.6
2018,7,11,16,30,807.0,83.0,3.6,24.5,527.0,326.05,234.92
2018,7,11,16,45,781.5,80.0,3.6,23.9,476.5,276.11,192.23
2018,7,11,17,0,756.0,77.0,3.6,23.3,426.0,228.55,151.42
2018,7,11,17,15,723.0,73.0,3.5,22.6,374.5,181.38,112.2
2018,7,11,17,30,690.0,69.0,3.4,21.9,323.0,137.66,78.15
2018,7,11,17,45,643.5,64.5,3.3,21.2,273.0,92.74,47.91
2018,7,11,18,0,597.0,60.0,3.2,20.5,223.0,55.85,30.7
2018,7,11,18,15,530.5,53.5,3.05,19.8,176.0,36.93,26.65
2018,7,11,18,30,464.0,47.0,2.9,19.1,129.0,34.17,24.01
2018,7,11,18,45,362.0,38.0,2.75,18.45,89.5,28.9,18.92
2018,7,11,19,0,260.0,29.0,2.6,17.8,50.0,23.31,11.39
2018,7,11,19,15,146.0,17.0,2.5,17.5,27.5,16.71,0.0
2018,7,11,19,30,32.0,5.0,2.4,17.2,5.0,4.91,0.0
2018,7,11,19,45,16.0,2.5,2.3,16.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,1.5,14.5,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,1.6,14.7,5.0,10.89,0.0
2018,7,12,5,15,121.5,18.5,1.7,15.1,28.0,51.49,0.0
2018,7,12,5,30,217.0,32.0,1.8,15.5,51.0,122.91,80.8
2018,7,12,5,45,308.0,43.0,1.85,15.95,89.0,177.62,134.52
2018,7,12,6,0,399.0,54.0,1.9,16.4,127.0,243.41,191.72
2018,7,12,6,15,277.0,76.5,1.95,17.0,134.5,229.43,184.19
2018,7,12,6,30,155.0,99.0,2.0,17.6,142.0,190.96,154.11
2018,7,12,6,45,241.0,112.0,2.05,18.2,194.5,265.55,215.92
2018,7,12,7,0,327.0,125.0,2.1,18.8,247.0,349.2,283.14
2018,7,12,7,15,498.0,111.5,2.1,19.35,328.5,455.53,367.65
2018,7,12,7,30,669.0,98.0,2.1,19.9,410.0,579.89,462.53
2018,7,12,7,45,589.5,129.0,2.1,20.45,426.5,582.58,460.72
2018,7,12,8,0,510.0,160.0,2.1,21.0,443.0,573.34,450.66
2018,7,12,8,15,435.5,203.0,2.15,21.55,460.0,578.45,450.69
2018,7,12,8,30,361.0,246.0,2.2,22.1,477.0,567.78,439.12
2018,7,12,8,45,389.0,258.5,2.25,22.6,523.0,613.82,471.3
2018,7,12,9,0,417.0,271.0,2.3,23.1,569.0,669.13,508.85
2018,7,12,9,15,449.0,275.5,2.35,23.5,613.0,710.59,536.69
2018,7,12,9,30,481.0,280.0,2.4,23.9,657.0,751.96,564.18
2018,7,12,9,45,442.0,312.0,2.4,24.25,670.0,755.53,563.12
2018,7,12,10,0,403.0,344.0,2.4,24.6,683.0,755.83,560.17
2018,7,12,10,15,350.0,371.5,2.4,24.9,673.0,728.54,538.57
2018,7,12,10,30,297.0,399.0,2.4,25.2,663.0,706.04,520.31
2018,7,12,10,45,272.0,422.0,2.4,25.45,668.5,703.92,516.92
2018,7,12,11,0,247.0,445.0,2.4,25.7,674.0,700.26,512.4
2018,7,12,11,15,317.0,426.5,2.5,26.0,725.0,745.48,544.95
2018,7,12,11,30,387.0,408.0,2.6,26.3,776.0,789.44,575.92
2018,7,12,11,45,384.5,415.0,2.65,26.6,783.0,787.39,573.37
2018,7,12,12,0,382.0,422.0,2.7,26.9,790.0,783.96,570.3
2018,7,12,12,15,371.5,425.0,2.75,27.0,782.5,767.83,559.14
2018,7,12,12,30,361.0,428.0,2.8,27.1,775.0,750.83,547.47
2018,7,12,12,45,440.0,380.5,2.85,27.2,800.5,765.64,560.31
2018,7,12,13,0,519.0,333.0,2.9,27.3,826.0,775.53,569.48
2018,7,12,13,15,512.5,332.5,2.9,27.1,812.5,752.58,554.12
2018,7,12,13,30,506.0,332.0,2.9,26.9,799.0,728.71,538.25
2018,7,12,13,45,643.5,244.5,2.9,26.7,824.0,735.54,547.57
2018,7,12,14,0,781.0,157.0,2.9,26.5,849.0,734.76,550.29
2018,7,12,14,15,722.0,184.0,2.85,26.25,807.5,686.47,515.87
2018,7,12,14,30,663.0,211.0,2.8,26.0,766.0,641.67,483.1
2018,7,12,14,45,629.5,215.5,2.75,25.75,725.0,595.83,449.9
2018,7,12,15,0,596.0,220.0,2.7,25.5,684.0,551.71,417.39
2018,7,12,15,15,530.5,235.0,2.7,25.5,632.0,501.97,379.69
2018,7,12,15,30,465.0,250.0,2.7,25.5,580.0,456.0,344.49
2018,7,12,15,45,373.0,253.0,2.6,25.05,507.0,396.59,299.68
2018,7,12,16,0,281.0,256.0,2.5,24.6,434.0,341.24,257.97
2018,7,12,16,15,417.0,201.5,2.5,24.2,442.5,324.53,243.17
2018,7,12,16,30,553.0,147.0,2.5,23.8,451.0,297.99,218.3
2018,7,12,16,45,587.0,124.0,2.5,23.45,419.0,258.51,183.68
2018,7,12,17,0,621.0,101.0,2.5,23.1,387.0,215.88,145.89
2018,7,12,17,15,595.5,93.0,2.5,22.55,340.5,173.0,110.51
2018,7,12,17,30,570.0,85.0,2.5,22.0,294.0,132.82,79.22
2018,7,12,17,45,520.5,78.5,2.5,21.45,247.0,95.02,54.29
2018,7,12,18,0,471.0,72.0,2.5,20.9,200.0,62.43,38.56
2018,7,12,18,15,371.5,64.0,2.45,20.45,152.0,46.35,34.75
2018,7,12,18,30,272.0,56.0,2.4,20.0,104.0,41.76,30.44
2018,7,12,18,45,185.0,42.0,2.35,19.5,70.0,32.01,21.42
2018,7,12,19,0,98.0,28.0,2.3,19.0,36.0,23.34,11.13
2018,7,12,19,15,54.5,15.5,2.2,18.75,19.5,15.24,0.0
2018,7,12,19,30,11.0,3.0,2.1,18.5,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,2.0,18.3,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.0,1.9,15.8,1.0,0.0,0.0
2018,7,13,5,0,4.0,2.0,1.9,15.9,2.0,2.88,0.0
2018,7,13,5,15,4.5,11.5,1.9,16.2,11.5,12.53,0.0
2018,7,13,5,30,5.0,21.0,1.9,16.5,21.0,21.87,10.21
2018,7,13,5,45,36.0,36.0,1.9,16.85,42.0,55.38,39.22
2018,7,13,6,0,67.0,51.0,1.9,17.2,63.0,86.23,65.77
2018,7,13,6,15,73.5,69.5,1.9,17.6,86.5,112.66,88.67
2018,7,13,6,30,80.0,88.0,1.9,18.0,110.0,139.28,111.29
2018,7,13,6,45,100.5,113.0,1.9,18.4,146.5,181.68,146.38
2018,7,13,7,0,121.0,138.0,1.9,18.8,183.0,225.36,181.75
2018,7,13,7,15,170.0,160.0,1.9,19.3,233.5,284.97,229.44
2018,7,13,7,30,219.0,182.0,1.9,19.8,284.0,356.29,284.91
2018,7,13,7,45,328.0,182.0,1.95,20.25,354.0,440.8,350.75
2018,7,13,8,0,437.0,182.0,2.0,20.7,424.0,542.47,427.22
2018,7,13,8,15,442.0,199.0,2.05,21.15,462.5,578.74,451.63
2018,7,13,8,30,447.0,216.0,2.1,21.6,501.0,614.02,475.32
2018,7,13,8,45,499.5,213.5,2.15,22.05,553.0,667.16,512.76
2018,7,13,9,0,552.0,211.0,2.2,22.5,605.0,721.74,550.35
2018,7,13,9,15,600.0,202.5,2.25,22.9,653.0,770.69,583.46
2018,7,13,9,30,648.0,194.0,2.3,23.3,701.0,816.28,613.13
2018,7,13,9,45,718.0,169.5,2.3,23.7,754.0,864.75,643.45
2018,7,13,10,0,788.0,145.0,2.3,24.1,807.0,910.36,671.33
2018,7,13,10,15,773.0,159.0,2.35,24.45,826.5,917.95,674.5
2018,7,13,10,30,758.0,173.0,2.4,24.8,846.0,922.41,676.09
2018,7,13,10,45,787.5,161.0,2.4,25.15,875.5,940.43,686.21
2018,7,13,11,0,817.0,149.0,2.4,25.5,905.0,956.07,694.68
2018,7,13,11,15,815.0,153.0,2.45,25.8,917.0,954.99,693.0
2018,7,13,11,30,813.0,157.0,2.5,26.1,929.0,951.16,689.81
2018,7,13,11,45,808.5,161.0,2.55,26.4,933.5,942.25,683.44
2018,7,13,12,0,804.0,165.0,2.6,26.7,938.0,930.78,675.53
2018,7,13,12,15,825.0,151.5,2.7,26.85,944.5,919.93,668.92
2018,7,13,12,30,846.0,138.0,2.8,27.0,951.0,910.6,663.33
2018,7,13,12,45,852.5,131.5,2.85,27.15,945.5,891.85,651.19
2018,7,13,13,0,859.0,125.0,2.9,27.3,940.0,870.51,637.42
2018,7,13,13,15,856.0,124.5,2.9,27.35,925.5,844.18,620.26
2018,7,13,13,30,853.0,124.0,2.9,27.4,911.0,815.78,601.7
2018,7,13,13,45,849.0,122.0,2.95,27.4,890.0,783.24,580.67
2018,7,13,14,0,845.0,120.0,3.0,27.4,869.0,748.96,558.29
2018,7,13,14,15,839.0,118.5,3.0,27.3,841.5,712.09,533.9
2018,7,13,14,30,833.0,117.0,3.0,27.2,814.0,673.89,507.69
2018,7,13,14,45,824.5,115.0,3.0,27.15,781.0,632.5,477.64
2018,7,13,15,0,816.0,113.0,3.0,27.1,748.0,590.33,446.38
2018,7,13,15,15,804.0,110.5,3.0,27.1,709.0,542.07,409.96
2018,7,13,15,30,792.0,108.0,3.0,27.1,670.0,496.56,374.62
2018,7,13,15,45,777.5,105.0,3.0,26.7,627.5,449.6,337.86
2018,7,13,16,0,763.0,102.0,3.0,26.3,585.0,403.24,300.52
2018,7,13,16,15,744.5,98.5,3.0,25.95,539.0,355.76,261.37
2018,7,13,16,30,726.0,95.0,3.0,25.6,493.0,309.64,222.48
2018,7,13,16,45,701.0,90.5,3.0,25.25,445.0,262.45,182.45
2018,7,13,17,0,676.0,86.0,3.0,24.9,397.0,214.41,141.87
2018,7,13,17,15,642.0,81.5,3.0,24.35,348.5,170.39,105.81
2018,7,13,17,30,608.0,77.0,3.0,23.8,300.0,129.88,74.76
2018,7,13,17,45,562.0,71.0,3.0,23.25,252.5,90.88,49.22
2018,7,13,18,0,516.0,65.0,3.0,22.7,205.0,56.74,33.23
2018,7,13,18,15,450.5,57.0,3.0,22.05,160.5,40.03,29.05
2018,7,13,18,30,385.0,49.0,3.0,21.4,116.0,36.11,25.4
2018,7,13,18,45,291.5,38.5,2.95,20.7,80.0,29.51,19.18
2018,7,13,19,0,198.0,28.0,2.9,20.0,44.0,21.81,9.74
2018,7,13,19,15,109.0,16.0,2.85,19.6,24.0,15.73,0.0
2018,7,13,19,30,20.0,4.0,2.8,19.2,4.0,0.0,0.0
2018,7,13,19,45,10.0,2.0,2.8,18.8,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,14,4,45,14.0,2.5,2.3,15.1,2.5,0.0,0.0
2018,7,14,5,0,28.0,5.0,2.3,15.2,5.0,4.91,0.0
2018,7,14,5,15,130.0,17.0,2.35,15.55,27.0,51.93,0.0
2018,7,14,5,30,232.0,29.0,2.4,15.9,49.0,122.69,77.69
2018,7,14,5,45,326.5,39.0,2.45,16.25,86.5,180.05,135.7
2018,7,14,6,0,421.0,49.0,2.5,16.6,124.0,245.9,193.43
2018,7,14,6,15,455.5,58.0,2.45,17.0,163.0,291.67,234.43
2018,7,14,6,30,490.0,67.0,2.4,17.4,202.0,340.15,276.25
2018,7,14,6,45,521.0,75.5,2.4,17.85,245.5,388.62,316.57
2018,7,14,7,0,552.0,84.0,2.4,18.3,289.0,439.0,356.98
2018,7,14,7,15,629.0,82.5,2.4,18.8,349.0,508.7,411.48
2018,7,14,7,30,706.0,81.0,2.4,19.3,409.0,581.44,466.57
2018,7,14,7,45,731.0,84.0,2.4,19.85,457.0,629.02,499.68
2018,7,14,8,0,756.0,87.0,2.4,20.4,505.0,676.8,531.73
2018,7,14,8,15,775.0,90.0,2.45,20.9,551.5,719.81,560.01
2018,7,14,8,30,794.0,93.0,2.5,21.4,598.0,762.09,587.33
2018,7,14,8,45,808.5,95.0,2.5,21.95,641.0,793.55,606.22
2018,7,14,9,0,823.0,97.0,2.5,22.5,684.0,828.47,627.34
2018,7,14,9,15,834.5,99.0,2.6,22.9,723.0,859.09,646.33
2018,7,14,9,30,846.0,101.0,2.7,23.3,762.0,887.74,663.92
2018,7,14,9,45,833.5,114.0,2.75,23.7,789.0,903.67,672.54
2018,7,14,10,0,821.0,127.0,2.8,24.1,816.0,916.3,679.11
2018,7,14,10,15,760.5,166.0,2.9,24.4,821.0,912.75,675.65
2018,7,14,10,30,700.0,205.0,3.0,24.7,826.0,902.85,668.18
2018,7,14,10,45,739.5,189.5,3.05,25.0,860.0,922.54,680.26
2018,7,14,11,0,779.0,174.0,3.1,25.3,894.0,944.3,693.49
2018,7,14,11,15,651.0,263.0,3.2,25.35,871.0,910.13,670.31
2018,7,14,11,30,523.0,352.0,3.3,25.4,848.0,868.72,638.24
2018,7,14,11,45,604.5,299.0,3.4,25.45,876.5,886.12,653.4
2018,7,14,12,0,686.0,246.0,3.5,25.5,905.0,901.15,665.88
2018,7,14,12,15,791.0,178.0,3.55,25.4,938.0,917.3,677.1
2018,7,14,12,30,896.0,110.0,3.6,25.3,971.0,929.03,685.44
2018,7,14,12,45,893.0,110.5,3.65,25.2,963.0,907.6,671.71
2018,7,14,13,0,890.0,111.0,3.7,25.1,955.0,883.78,656.59
2018,7,14,13,15,887.5,110.5,3.75,24.95,940.5,857.15,639.65
2018,7,14,13,30,885.0,110.0,3.8,24.8,926.0,828.32,621.12
2018,7,14,13,45,881.0,109.0,3.8,24.7,905.0,795.78,599.57
2018,7,14,14,0,877.0,108.0,3.8,24.6,884.0,761.38,576.6
2018,7,14,14,15,871.0,106.0,3.85,24.35,856.0,722.94,551.11
2018,7,14,14,30,865.0,104.0,3.9,24.1,828.0,683.12,524.16
2018,7,14,14,45,856.5,103.0,3.9,23.85,794.5,641.4,493.49
2018,7,14,15,0,848.0,102.0,3.9,23.6,761.0,598.83,461.48
2018,7,14,15,15,837.0,100.0,3.9,23.6,722.0,553.34,426.1
2018,7,14,15,30,826.0,98.0,3.9,23.6,683.0,507.61,389.69
2018,7,14,15,45,812.0,95.5,3.9,22.75,640.0,460.03,352.17
2018,7,14,16,0,798.0,93.0,3.9,21.9,597.0,408.93,310.83
2018,7,14,16,15,781.0,89.0,3.85,21.35,550.5,359.87,269.5
2018,7,14,16,30,764.0,85.0,3.8,20.8,504.0,312.01,228.19
2018,7,14,16,45,740.5,81.5,3.75,20.2,455.5,264.23,186.62
2018,7,14,17,0,717.0,78.0,3.7,19.6,407.0,218.63,146.87
2018,7,14,17,15,685.0,74.5,3.65,19.2,358.0,173.98,109.19
2018,7,14,17,30,653.0,71.0,3.6,18.8,309.0,129.42,74.07
2018,7,14,17,45,609.5,65.5,3.55,18.35,260.5,88.84,47.04
2018,7,14,18,0,566.0,60.0,3.5,17.9,212.0,52.87,30.35
2018,7,14,18,15,501.5,52.5,3.4,17.6,166.5,36.24,26.29
2018,7,14,18,30,437.0,45.0,3.3,17.3,121.0,32.55,22.77
2018,7,14,18,45,340.0,36.0,3.25,17.0,83.5,27.21,17.53
2018,7,14,19,0,243.0,27.0,3.2,16.7,46.0,21.52,9.46
2018,7,14,19,15,135.5,15.5,3.2,16.5,25.0,15.24,0.0
2018,7,14,19,30,28.0,4.0,3.2,16.3,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,3.2,16.1,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,15,4,45,21.0,2.5,2.2,13.55,2.5,0.0,0.0
2018,7,15,5,0,42.0,5.0,2.3,13.7,5.0,4.91,0.0
2018,7,15,5,15,173.0,16.5,2.35,14.05,29.0,62.8,0.0
2018,7,15,5,30,304.0,28.0,2.4,14.4,53.0,143.58,89.73
2018,7,15,5,45,404.5,35.5,2.45,14.8,93.0,204.16,154.23
2018,7,15,6,0,505.0,43.0,2.5,15.2,133.0,273.03,215.36
2018,7,15,6,15,401.0,62.5,2.5,15.6,148.0,270.95,218.79
2018,7,15,6,30,297.0,82.0,2.5,16.0,163.0,256.32,209.32
2018,7,15,6,45,383.5,90.5,2.5,16.45,217.5,325.98,267.61
2018,7,15,7,0,470.0,99.0,2.5,16.9,272.0,402.8,329.93
2018,7,15,7,15,628.5,84.0,2.55,17.45,352.5,509.36,414.66
2018,7,15,7,30,787.0,69.0,2.6,18.0,433.0,621.4,500.54
2018,7,15,7,45,811.0,71.0,2.6,18.55,483.5,665.81,530.19
2018,7,15,8,0,835.0,73.0,2.6,19.1,534.0,714.5,562.73
2018,7,15,8,15,853.0,75.5,2.6,19.6,582.5,758.83,591.48
2018,7,15,8,30,871.0,78.0,2.6,20.1,631.0,802.24,619.04
2018,7,15,8,45,884.5,79.5,2.6,20.65,675.5,839.54,641.75
2018,7,15,9,0,898.0,81.0,2.6,21.2,720.0,875.19,663.04
2018,7,15,9,15,904.5,85.0,2.65,21.6,759.5,905.48,681.22
2018,7,15,9,30,911.0,89.0,2.7,22.0,799.0,933.35,697.7
2018,7,15,9,45,913.5,93.5,2.75,22.45,832.5,955.47,710.16
2018,7,15,10,0,916.0,98.0,2.8,22.9,866.0,974.77,720.8
2018,7,15,10,15,922.5,98.5,2.85,23.25,894.5,990.74,729.58
2018,7,15,10,30,929.0,99.0,2.9,23.6,923.0,1003.89,736.61
2018,7,15,10,45,934.5,99.0,2.95,23.95,945.0,1012.63,740.86
2018,7,15,11,0,940.0,99.0,3.0,24.3,967.0,1018.38,743.31
2018,7,15,11,15,943.5,99.5,3.1,24.4,982.5,1019.66,744.13
2018,7,15,11,30,947.0,100.0,3.2,24.5,998.0,1017.86,743.09
2018,7,15,11,45,950.0,99.5,3.3,24.65,1006.0,1011.51,739.04
2018,7,15,12,0,953.0,99.0,3.4,24.8,1014.0,1002.13,733.12
2018,7,15,12,15,951.5,100.0,3.5,24.75,1013.5,987.04,724.1
2018,7,15,12,30,950.0,101.0,3.6,24.7,1013.0,969.13,713.26
2018,7,15,12,45,946.0,102.5,3.7,24.65,1004.5,946.74,699.43
2018,7,15,13,0,942.0,104.0,3.8,24.6,996.0,921.82,683.88
2018,7,15,13,15,939.0,102.5,3.85,24.45,980.0,892.5,665.27
2018,7,15,13,30,936.0,101.0,3.9,24.3,964.0,860.88,644.99
2018,7,15,13,45,931.5,100.5,3.95,24.15,942.0,826.84,622.9
2018,7,15,14,0,927.0,100.0,4.0,24.0,920.0,790.86,599.27
2018,7,15,14,15,921.5,98.0,4.0,23.75,891.0,750.99,572.7
2018,7,15,14,30,916.0,96.0,4.0,23.5,862.0,709.59,544.77
2018,7,15,14,45,908.0,95.0,4.0,23.25,827.5,666.16,513.11
2018,7,15,15,0,900.0,94.0,4.0,23.0,793.0,621.75,479.73
2018,7,15,15,15,889.5,92.0,4.0,23.0,752.5,574.28,442.81
2018,7,15,15,30,879.0,90.0,4.0,23.0,712.0,526.46,404.7
2018,7,15,15,45,866.0,87.5,3.95,22.4,667.5,476.9,365.1
2018,7,15,16,0,853.0,85.0,3.9,21.8,623.0,427.64,324.54
2018,7,15,16,15,836.0,82.5,3.85,21.35,575.5,377.42,282.0
2018,7,15,16,30,819.0,80.0,3.8,20.9,528.0,324.03,236.11
2018,7,15,16,45,796.0,76.5,3.7,20.45,477.5,273.67,192.1
2018,7,15,17,0,773.0,73.0,3.6,20.0,427.0,225.43,149.9
2018,7,15,17,15,742.0,69.0,3.55,19.55,375.5,177.72,109.62
2018,7,15,17,30,711.0,65.0,3.5,19.1,324.0,133.26,74.71
2018,7,15,17,45,667.0,60.5,3.4,18.65,273.5,90.87,46.87
2018,7,15,18,0,623.0,56.0,3.3,18.2,223.0,49.86,27.49
2018,7,15,18,15,557.0,50.0,3.2,17.8,175.5,34.24,24.51
2018,7,15,18,30,491.0,44.0,3.1,17.4,128.0,31.76,22.06
2018,7,15,18,45,387.0,35.5,3.0,17.05,88.5,26.84,17.19
2018,7,15,19,0,283.0,27.0,2.9,16.7,49.0,21.64,9.23
2018,7,15,19,15,159.0,16.0,2.85,16.45,26.5,15.73,0.0
2018,7,15,19,30,35.0,5.0,2.8,16.2,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,2.75,16.0,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,4,45,21.5,3.0,2.3,13.5,2.5,0.0,0.0
2018,7,16,5,0,43.0,6.0,2.4,13.7,5.0,0.0,0.0
2018,7,16,5,15,177.5,16.5,2.45,14.15,28.5,63.72,0.0
2018,7,16,5,30,312.0,27.0,2.5,14.6,52.0,144.03,87.65
2018,7,16,5,45,414.5,35.0,2.6,15.0,93.0,206.59,155.57
2018,7,16,6,0,517.0,43.0,2.7,15.4,134.0,277.19,218.3
2018,7,16,6,15,345.0,49.5,2.6,15.85,118.5,229.79,185.4
2018,7,16,6,30,173.0,56.0,2.5,16.3,103.0,153.79,124.76
2018,7,16,6,45,120.5,92.5,2.45,16.8,128.5,168.17,136.71
2018,7,16,7,0,68.0,129.0,2.4,17.3,154.0,176.26,142.26
2018,7,16,7,15,265.5,130.5,2.35,17.9,249.5,318.58,260.15
2018,7,16,7,30,463.0,132.0,2.3,18.5,345.0,472.06,381.54
2018,7,16,7,45,653.0,102.5,2.3,19.1,441.0,595.22,475.8
2018,7,16,8,0,843.0,73.0,2.3,19.7,537.0,719.53,564.05
2018,7,16,8,15,860.5,75.5,2.3,20.35,585.5,763.77,591.42
2018,7,16,8,30,878.0,78.0,2.3,21.0,634.0,807.03,618.19
2018,7,16,8,45,891.5,79.5,2.3,21.65,679.0,844.56,640.5
2018,7,16,9,0,905.0,81.0,2.3,22.3,724.0,880.42,661.36
2018,7,16,9,15,912.5,84.0,2.35,22.85,763.5,910.69,678.9
2018,7,16,9,30,920.0,87.0,2.4,23.4,803.0,938.58,694.79
2018,7,16,9,45,925.0,89.5,2.5,23.9,837.0,961.07,707.66
2018,7,16,10,0,930.0,92.0,2.6,24.4,871.0,980.82,718.78
2018,7,16,10,15,936.0,93.5,2.65,24.8,900.0,997.63,727.86
2018,7,16,10,30,942.0,95.0,2.7,25.2,929.0,1011.53,735.13
2018,7,16,10,45,946.0,96.0,2.75,25.6,951.0,1019.98,739.0
2018,7,16,11,0,950.0,97.0,2.8,26.0,973.0,1025.37,741.05
2018,7,16,11,15,952.5,97.0,2.85,26.25,987.5,1025.19,740.1
2018,7,16,11,30,955.0,97.0,2.9,26.5,1002.0,1021.92,737.33
2018,7,16,11,45,956.5,97.5,3.0,26.7,1009.5,1015.11,732.99
2018,7,16,12,0,958.0,98.0,3.1,26.9,1017.0,1005.25,726.8
2018,7,16,12,15,955.5,99.5,3.15,27.0,1016.0,989.66,716.86
2018,7,16,12,30,953.0,101.0,3.2,27.1,1015.0,971.26,705.18
2018,7,16,12,45,948.5,103.0,3.25,27.2,1006.5,948.84,690.93
2018,7,16,13,0,944.0,105.0,3.3,27.3,998.0,923.9,675.02
2018,7,16,13,15,941.0,104.5,3.35,27.3,983.0,895.45,657.03
2018,7,16,13,30,938.0,104.0,3.4,27.3,968.0,864.68,637.41
2018,7,16,13,45,934.0,102.5,3.45,27.25,945.5,830.0,615.15
2018,7,16,14,0,930.0,101.0,3.5,27.2,923.0,793.35,591.36
2018,7,16,14,15,923.5,100.0,3.5,27.05,894.0,753.55,565.19
2018,7,16,14,30,917.0,99.0,3.5,26.9,865.0,712.28,537.73
2018,7,16,14,45,909.0,97.5,3.55,26.75,830.0,668.31,506.18
2018,7,16,15,0,901.0,96.0,3.6,26.6,795.0,623.35,473.03
2018,7,16,15,15,890.0,94.0,3.6,26.6,754.5,575.53,436.53
2018,7,16,15,30,879.0,92.0,3.6,26.6,714.0,527.39,398.87
2018,7,16,15,45,865.5,90.0,3.6,25.95,669.5,478.01,360.24
2018,7,16,16,0,852.0,88.0,3.6,25.3,625.0,428.96,320.63
2018,7,16,16,15,834.5,85.0,3.55,24.9,576.5,378.12,278.26
2018,7,16,16,30,817.0,82.0,3.5,24.5,528.0,324.18,232.64
2018,7,16,16,45,793.5,79.0,3.45,24.1,477.5,274.2,189.61
2018,7,16,17,0,770.0,76.0,3.4,23.7,427.0,226.39,148.43
2018,7,16,17,15,737.5,72.0,3.3,23.05,375.5,178.59,108.89
2018,7,16,17,30,705.0,68.0,3.2,22.4,324.0,134.19,74.77
2018,7,16,17,45,660.0,63.0,3.1,21.8,273.0,88.32,44.66
2018,7,16,18,0,615.0,58.0,3.0,21.2,222.0,50.34,28.24
2018,7,16,18,15,547.5,51.5,2.9,20.45,174.5,35.58,25.37
2018,7,16,18,30,480.0,45.0,2.8,19.7,127.0,32.75,22.66
2018,7,16,18,45,375.0,36.0,2.7,18.95,87.5,27.41,17.48
2018,7,16,19,0,270.0,27.0,2.6,18.2,48.0,21.74,8.85
2018,7,16,19,15,144.5,14.5,2.55,17.75,25.0,14.25,0.0
2018,7,16,19,30,19.0,2.0,2.5,17.3,2.0,0.0,0.0
2018,7,16,19,45,9.5,1.0,2.45,16.9,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,17,4,45,20.0,2.5,1.8,13.8,2.0,0.0,0.0
2018,7,17,5,0,40.0,5.0,1.9,14.0,4.0,0.0,0.0
2018,7,17,5,15,170.5,15.5,2.0,14.5,27.0,60.57,0.0
2018,7,17,5,30,301.0,26.0,2.1,15.0,50.0,138.49,81.48
2018,7,17,5,45,403.5,34.5,2.2,15.5,90.5,201.39,150.8
2018,7,17,6,0,506.0,43.0,2.3,16.0,131.0,271.89,213.13
2018,7,17,6,15,337.5,48.0,2.3,16.5,115.0,224.06,180.03
2018,7,17,6,30,169.0,53.0,2.3,17.0,99.0,155.55,125.74
2018,7,17,6,45,89.5,78.5,2.3,17.55,103.5,134.8,108.44
2018,7,17,7,0,10.0,104.0,2.3,18.1,108.0,109.13,85.72
2018,7,17,7,15,39.0,141.5,2.35,18.6,159.0,172.78,138.05
2018,7,17,7,30,68.0,179.0,2.4,19.1,210.0,234.48,187.47
2018,7,17,7,45,308.0,164.0,2.4,19.65,330.0,404.69,325.59
2018,7,17,8,0,548.0,149.0,2.4,20.2,450.0,590.72,468.22
2018,7,17,8,15,708.0,115.0,2.4,20.8,540.0,695.65,543.4
2018,7,17,8,30,868.0,81.0,2.4,21.4,630.0,801.37,614.69
2018,7,17,8,45,882.0,83.5,2.45,22.0,675.5,840.16,637.89
2018,7,17,9,0,896.0,86.0,2.5,22.6,721.0,877.3,660.24
2018,7,17,9,15,903.0,89.0,2.5,23.1,760.0,906.9,677.09
2018,7,17,9,30,910.0,92.0,2.5,23.6,799.0,934.11,692.27
2018,7,17,9,45,914.0,95.5,2.55,24.05,833.0,956.55,704.82
2018,7,17,10,0,918.0,99.0,2.6,24.5,867.0,976.23,715.59
2018,7,17,10,15,924.5,100.5,2.6,24.9,896.0,993.33,724.4
2018,7,17,10,30,931.0,102.0,2.6,25.3,925.0,1007.57,731.42
2018,7,17,10,45,936.0,102.0,2.65,25.65,947.0,1015.84,735.32
2018,7,17,11,0,941.0,102.0,2.7,26.0,969.0,1021.11,737.45
2018,7,17,11,15,944.0,102.5,2.75,26.25,984.0,1021.89,737.13
2018,7,17,11,30,947.0,103.0,2.8,26.5,999.0,1019.6,735.0
2018,7,17,11,45,948.5,103.0,2.8,26.75,1006.5,1012.3,729.35
2018,7,17,12,0,950.0,103.0,2.8,27.0,1014.0,1001.99,721.93
2018,7,17,12,15,946.0,105.5,2.85,27.15,1012.5,986.05,711.73
2018,7,17,12,30,942.0,108.0,2.9,27.3,1011.0,967.35,699.84
2018,7,17,12,45,935.5,111.5,2.95,27.45,1002.0,944.74,685.45
2018,7,17,13,0,929.0,115.0,3.0,27.6,993.0,919.7,669.48
2018,7,17,13,15,926.0,114.0,3.05,27.65,977.5,891.09,651.39
2018,7,17,13,30,923.0,113.0,3.1,27.7,962.0,860.21,631.72
2018,7,17,13,45,918.0,112.5,3.15,27.75,940.0,826.08,609.74
2018,7,17,14,0,913.0,112.0,3.2,27.8,918.0,790.07,586.32
2018,7,17,14,15,906.5,110.5,3.2,27.65,889.0,750.34,560.36
2018,7,17,14,30,900.0,109.0,3.2,27.5,860.0,709.17,532.81
2018,7,17,14,45,891.5,107.0,3.25,27.4,824.5,665.03,501.2
2018,7,17,15,0,883.0,105.0,3.3,27.3,789.0,619.98,468.14
2018,7,17,15,15,871.5,103.0,3.3,27.3,748.5,572.59,432.2
2018,7,17,15,30,860.0,101.0,3.3,27.3,708.0,524.95,395.17
2018,7,17,15,45,845.0,98.5,3.35,26.7,663.0,475.23,356.6
2018,7,17,16,0,830.0,96.0,3.4,26.1,618.0,422.08,314.31
2018,7,17,16,15,810.5,93.5,3.4,25.6,570.0,371.83,272.82
2018,7,17,16,30,791.0,91.0,3.4,25.1,522.0,322.98,231.5
2018,7,17,16,45,765.0,87.5,3.35,24.65,471.0,273.16,189.02
2018,7,17,17,0,739.0,84.0,3.3,24.2,420.0,225.8,148.63
2018,7,17,17,15,704.5,79.5,3.25,23.5,368.5,175.44,107.47
2018,7,17,17,30,670.0,75.0,3.2,22.8,317.0,131.81,74.25
2018,7,17,17,45,621.5,69.0,3.15,22.05,266.0,89.72,47.36
2018,7,17,18,0,573.0,63.0,3.1,21.3,215.0,52.78,31.46
2018,7,17,18,15,502.0,55.5,3.0,20.55,168.0,39.1,28.41
2018,7,17,18,30,431.0,48.0,2.9,19.8,121.0,35.59,25.08
2018,7,17,18,45,324.5,38.0,2.8,19.0,82.5,29.45,19.14
2018,7,17,19,0,218.0,28.0,2.7,18.2,44.0,21.97,8.56
2018,7,17,19,15,115.0,15.0,2.7,17.8,23.0,14.74,0.0
2018,7,17,19,30,12.0,2.0,2.7,17.4,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.65,17.0,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,18,4,45,10.5,2.0,1.9,14.2,2.0,0.0,0.0
2018,7,18,5,0,21.0,4.0,2.0,14.4,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.0,2.1,14.85,25.0,48.89,0.0
2018,7,18,5,30,230.0,28.0,2.2,15.3,46.0,117.0,66.06
2018,7,18,5,45,334.0,38.5,2.3,15.75,85.0,179.99,134.42
2018,7,18,6,0,438.0,49.0,2.4,16.2,124.0,250.11,195.98
2018,7,18,6,15,357.5,58.0,2.35,16.7,132.5,241.33,193.69
2018,7,18,6,30,277.0,67.0,2.3,17.2,141.0,226.96,184.42
2018,7,18,6,45,202.5,94.5,2.25,17.7,155.0,222.0,180.77
2018,7,18,7,0,128.0,122.0,2.2,18.2,169.0,210.26,170.26
2018,7,18,7,15,270.0,135.0,2.15,18.65,252.5,326.09,264.96
2018,7,18,7,30,412.0,148.0,2.1,19.1,336.0,454.86,365.82
2018,7,18,7,45,600.5,119.5,2.1,19.6,429.0,575.67,458.51
2018,7,18,8,0,789.0,91.0,2.1,20.1,522.0,702.52,550.0
2018,7,18,8,15,808.0,93.0,2.1,20.65,569.5,745.58,576.75
2018,7,18,8,30,827.0,95.0,2.1,21.2,617.0,787.83,603.1
2018,7,18,8,45,841.5,97.5,2.1,21.7,661.5,820.84,622.74
2018,7,18,9,0,856.0,100.0,2.1,22.2,706.0,857.24,644.49
2018,7,18,9,15,864.5,103.0,2.15,22.75,745.0,887.12,661.88
2018,7,18,9,30,873.0,106.0,2.2,23.3,784.0,914.79,677.72
2018,7,18,9,45,878.0,110.0,2.25,23.85,817.5,937.92,690.51
2018,7,18,10,0,883.0,114.0,2.3,24.4,851.0,958.42,701.59
2018,7,18,10,15,861.5,131.0,2.35,24.85,870.5,964.46,703.59
2018,7,18,10,30,840.0,148.0,2.4,25.3,890.0,972.56,707.18
2018,7,18,10,45,843.0,150.5,2.45,25.75,911.0,980.45,710.7
2018,7,18,11,0,846.0,153.0,2.5,26.2,932.0,985.52,712.49
2018,7,18,11,15,880.0,136.0,2.6,26.4,957.5,993.08,717.19
2018,7,18,11,30,914.0,119.0,2.7,26.6,983.0,1003.2,723.59
2018,7,18,11,45,885.0,138.5,2.8,26.85,980.5,986.08,712.39
2018,7,18,12,0,856.0,158.0,2.9,27.1,978.0,966.17,699.65
2018,7,18,12,15,741.0,231.0,2.95,27.2,940.5,922.77,671.57
2018,7,18,12,30,626.0,304.0,3.0,27.3,903.0,872.1,636.24
2018,7,18,12,45,624.5,299.0,3.1,27.35,893.0,849.7,622.25
2018,7,18,13,0,623.0,294.0,3.2,27.4,883.0,825.73,606.82
2018,7,18,13,15,724.5,230.5,3.2,27.4,904.5,832.06,614.21
2018,7,18,13,30,826.0,167.0,3.2,27.4,926.0,831.53,614.24
2018,7,18,13,45,858.0,143.5,3.2,27.4,915.5,807.0,598.16
2018,7,18,14,0,890.0,120.0,3.2,27.4,905.0,779.45,580.15
2018,7,18,14,15,879.0,121.0,3.2,27.3,875.0,739.57,553.78
2018,7,18,14,30,868.0,122.0,3.2,27.2,845.0,698.61,525.57
2018,7,18,14,45,867.0,116.0,3.15,27.05,812.5,656.8,495.41
2018,7,18,15,0,866.0,110.0,3.1,26.9,780.0,613.54,463.49
2018,7,18,15,15,854.5,108.0,3.1,26.9,740.0,566.82,428.05
2018,7,18,15,30,843.0,106.0,3.1,26.9,700.0,519.89,391.56
2018,7,18,15,45,828.0,103.0,3.2,26.45,655.5,466.77,350.47
2018,7,18,16,0,813.0,100.0,3.3,26.0,611.0,417.69,311.06
2018,7,18,16,15,793.0,97.5,3.35,25.5,563.0,368.04,270.14
2018,7,18,16,30,773.0,95.0,3.4,25.0,515.0,319.88,229.46
2018,7,18,16,45,746.5,91.0,3.5,24.45,464.5,270.36,187.47
2018,7,18,17,0,720.0,87.0,3.6,23.9,414.0,220.05,144.95
2018,7,18,17,15,684.0,82.5,3.6,23.05,362.5,173.53,107.0
2018,7,18,17,30,648.0,78.0,3.6,22.2,311.0,130.76,74.61
2018,7,18,17,45,598.0,72.0,3.6,21.35,261.0,89.7,48.58
2018,7,18,18,0,548.0,66.0,3.6,20.5,211.0,53.96,33.52
2018,7,18,18,15,476.0,58.0,3.5,19.7,164.5,41.41,30.52
2018,7,18,18,30,404.0,50.0,3.4,18.9,118.0,37.59,26.89
2018,7,18,18,45,298.5,39.0,3.25,18.1,80.0,30.56,20.11
2018,7,18,19,0,193.0,28.0,3.1,17.3,42.0,22.01,8.12
2018,7,18,19,15,101.5,15.0,3.0,16.95,22.0,14.74,0.0
2018,7,18,19,30,10.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,7,18,19,45,5.0,1.0,2.75,16.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,3.0,14.05,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,3.2,14.2,2.0,0.0,0.0
2018,7,19,5,15,55.5,14.0,3.2,14.65,18.0,28.33,0.0
2018,7,19,5,30,104.0,26.0,3.2,15.1,34.0,69.46,36.01
2018,7,19,5,45,200.5,42.5,3.25,15.55,71.5,136.1,101.4
2018,7,19,6,0,297.0,59.0,3.3,16.0,109.0,202.82,159.33
2018,7,19,6,15,261.0,75.5,3.15,16.45,130.5,218.57,175.7
2018,7,19,6,30,225.0,92.0,3.0,16.9,152.0,223.24,181.43
2018,7,19,6,45,266.5,110.0,2.85,17.4,195.5,275.31,224.94
2018,7,19,7,0,308.0,128.0,2.7,17.9,239.0,330.57,269.73
2018,7,19,7,15,435.5,128.0,2.55,18.5,312.0,430.89,349.63
2018,7,19,7,30,563.0,128.0,2.4,19.1,385.0,536.41,430.5
2018,7,19,7,45,547.0,144.5,2.25,19.7,418.0,560.82,445.98
2018,7,19,8,0,531.0,161.0,2.1,20.3,451.0,586.22,461.9
2018,7,19,8,15,582.5,163.0,2.05,21.0,507.5,649.45,506.2
2018,7,19,8,30,634.0,165.0,2.0,21.7,564.0,711.01,547.77
2018,7,19,8,45,609.0,185.5,1.9,22.4,591.5,729.44,556.12
2018,7,19,9,0,584.0,206.0,1.8,23.1,619.0,744.41,562.16
2018,7,19,9,15,576.0,223.0,1.8,23.8,649.5,767.56,574.82
2018,7,19,9,30,568.0,240.0,1.8,24.5,680.0,785.66,583.89
2018,7,19,9,45,672.0,202.0,1.8,25.2,745.5,853.37,628.18
2018,7,19,10,0,776.0,164.0,1.8,25.9,811.0,915.29,665.21
2018,7,19,10,15,813.0,151.0,1.85,26.45,849.5,944.1,681.26
2018,7,19,10,30,850.0,138.0,1.9,27.0,888.0,965.52,692.88
2018,7,19,10,45,856.0,138.5,1.95,27.5,910.0,974.56,696.87
2018,7,19,11,0,862.0,139.0,2.0,28.0,932.0,980.83,699.33
2018,7,19,11,15,864.5,140.0,2.15,28.25,946.0,981.4,700.11
2018,7,19,11,30,867.0,141.0,2.3,28.5,960.0,979.13,699.16
2018,7,19,11,45,867.5,142.0,2.5,28.75,967.0,972.13,695.71
2018,7,19,12,0,868.0,143.0,2.7,29.0,974.0,962.38,690.46
2018,7,19,12,15,865.5,145.0,2.85,29.0,973.5,948.11,682.53
2018,7,19,12,30,863.0,147.0,3.0,29.0,973.0,931.31,672.94
2018,7,19,12,45,857.5,149.5,3.15,29.0,964.5,909.87,660.25
2018,7,19,13,0,852.0,152.0,3.3,29.0,956.0,886.21,646.02
2018,7,19,13,15,846.5,152.0,3.4,28.8,940.0,858.16,628.97
2018,7,19,13,30,841.0,152.0,3.5,28.6,924.0,828.85,610.92
2018,7,19,13,45,833.0,152.0,3.65,28.35,901.5,794.59,589.66
2018,7,19,14,0,825.0,152.0,3.8,28.1,879.0,758.87,567.11
2018,7,19,14,15,815.5,151.0,3.8,27.75,850.0,719.88,541.22
2018,7,19,14,30,806.0,150.0,3.8,27.4,821.0,679.92,513.16
2018,7,19,14,45,793.5,148.0,3.85,27.0,785.5,636.36,482.15
2018,7,19,15,0,781.0,146.0,3.9,26.6,750.0,592.46,450.11
2018,7,19,15,15,767.5,143.0,3.9,26.6,710.5,546.98,415.32
2018,7,19,15,30,754.0,140.0,3.9,26.6,671.0,501.67,379.87
2018,7,19,15,45,737.5,136.0,3.8,25.8,627.5,451.25,340.82
2018,7,19,16,0,721.0,132.0,3.7,25.0,584.0,404.6,303.48
2018,7,19,16,15,702.5,126.0,3.65,24.55,537.5,356.53,263.81
2018,7,19,16,30,684.0,120.0,3.6,24.1,491.0,309.89,224.5
2018,7,19,16,45,659.0,113.5,3.5,23.6,442.5,262.74,184.58
2018,7,19,17,0,634.0,107.0,3.4,23.1,394.0,218.01,146.76
2018,7,19,17,15,600.0,100.0,3.3,22.55,345.0,173.97,110.95
2018,7,19,17,30,566.0,93.0,3.2,22.0,296.0,133.52,80.39
2018,7,19,17,45,520.0,83.5,3.1,21.45,247.5,93.83,54.83
2018,7,19,18,0,474.0,74.0,3.0,20.9,199.0,59.04,39.08
2018,7,19,18,15,408.0,63.5,2.9,20.3,154.5,46.34,34.7
2018,7,19,18,30,342.0,53.0,2.8,19.7,110.0,39.74,28.62
2018,7,19,18,45,252.0,40.5,2.7,19.1,74.5,31.12,20.43
2018,7,19,19,0,162.0,28.0,2.6,18.5,39.0,22.06,7.46
2018,7,19,19,15,85.5,15.0,2.55,18.15,20.5,14.74,0.0
2018,7,19,19,30,9.0,2.0,2.5,17.8,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.5,17.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.25,14.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.3,15.0,1.0,0.0,0.0
2018,7,20,5,15,42.5,14.0,2.35,15.45,17.0,24.84,0.0
2018,7,20,5,30,82.0,27.0,2.4,15.9,33.0,63.96,30.97
2018,7,20,5,45,149.5,45.5,2.5,16.4,66.5,115.82,85.33
2018,7,20,6,0,217.0,64.0,2.6,16.9,100.0,170.3,132.8
2018,7,20,6,15,278.5,79.0,2.6,17.45,142.0,230.28,184.19
2018,7,20,6,30,340.0,94.0,2.6,18.0,184.0,289.96,234.55
2018,7,20,6,45,401.0,104.0,2.6,18.6,232.0,348.8,283.09
2018,7,20,7,0,462.0,114.0,2.6,19.2,280.0,412.54,334.1
2018,7,20,7,15,505.5,121.0,2.55,19.85,328.5,466.31,375.64
2018,7,20,7,30,549.0,128.0,2.5,20.5,377.0,522.75,417.93
2018,7,20,7,45,586.0,131.5,2.45,21.15,425.5,577.16,457.27
2018,7,20,8,0,623.0,135.0,2.4,21.8,474.0,629.28,493.86
2018,7,20,8,15,649.0,138.5,2.45,22.45,520.0,673.81,524.32
2018,7,20,8,30,675.0,142.0,2.5,23.1,566.0,718.28,553.24
2018,7,20,8,45,697.0,143.5,2.5,23.75,609.0,756.87,577.15
2018,7,20,9,0,719.0,145.0,2.5,24.4,652.0,794.66,600.14
2018,7,20,9,15,739.5,144.5,2.5,24.95,692.0,824.78,617.78
2018,7,20,9,30,760.0,144.0,2.5,25.5,732.0,856.86,636.61
2018,7,20,9,45,779.5,141.0,2.55,26.05,767.5,883.72,652.12
2018,7,20,10,0,799.0,138.0,2.6,26.6,803.0,908.71,666.36
2018,7,20,10,15,806.5,139.5,2.65,26.95,830.5,925.0,675.38
2018,7,20,10,30,814.0,141.0,2.7,27.3,858.0,938.77,682.87
2018,7,20,10,45,819.0,142.0,2.8,27.65,879.0,941.66,683.77
2018,7,20,11,0,824.0,143.0,2.9,28.0,900.0,947.38,686.7
2018,7,20,11,15,827.5,143.5,3.0,28.15,914.0,948.44,687.21
2018,7,20,11,30,831.0,144.0,3.1,28.3,928.0,946.79,686.07
2018,7,20,11,45,832.5,144.5,3.2,28.4,935.0,940.51,682.16
2018,7,20,12,0,834.0,145.0,3.3,28.5,942.0,931.58,676.61
2018,7,20,12,15,810.5,158.5,3.35,28.45,933.0,912.96,664.83
2018,7,20,12,30,787.0,172.0,3.4,28.4,924.0,888.57,649.32
2018,7,20,12,45,660.5,233.5,3.5,28.35,861.5,818.28,603.2
2018,7,20,13,0,534.0,295.0,3.6,28.3,799.0,749.63,553.83
2018,7,20,13,15,636.5,239.5,3.65,28.15,830.5,765.35,568.51
2018,7,20,13,30,739.0,184.0,3.7,28.0,862.0,775.44,577.47
2018,7,20,13,45,783.5,156.5,3.75,27.85,860.0,759.4,567.39
2018,7,20,14,0,828.0,129.0,3.8,27.7,858.0,739.76,554.96
2018,7,20,14,15,809.0,132.0,3.8,27.45,825.0,698.15,527.12
2018,7,20,14,30,790.0,135.0,3.8,27.2,792.0,654.48,495.98
2018,7,20,14,45,792.5,128.0,3.8,26.9,763.5,616.49,468.61
2018,7,20,15,0,795.0,121.0,3.8,26.6,735.0,576.95,439.38
2018,7,20,15,15,782.5,118.5,3.8,26.6,696.0,531.91,404.7
2018,7,20,15,30,770.0,116.0,3.8,26.6,657.0,486.9,369.26
2018,7,20,15,45,754.5,112.5,3.8,25.9,614.0,439.87,332.4
2018,7,20,16,0,739.0,109.0,3.8,25.2,571.0,393.56,295.02
2018,7,20,16,15,718.0,105.5,3.75,24.8,525.0,346.2,255.58
2018,7,20,16,30,697.0,102.0,3.7,24.4,479.0,297.25,214.26
2018,7,20,16,45,669.0,98.0,3.65,23.95,431.0,250.88,174.78
2018,7,20,17,0,641.0,94.0,3.6,23.5,383.0,207.18,137.7
2018,7,20,17,15,604.5,88.0,3.55,22.95,334.0,163.26,102.03
2018,7,20,17,30,568.0,82.0,3.5,22.4,285.0,123.15,71.87
2018,7,20,17,45,518.5,75.5,3.4,21.85,238.0,85.73,48.46
2018,7,20,18,0,469.0,69.0,3.3,21.3,191.0,53.58,35.19
2018,7,20,18,15,401.5,59.0,3.2,20.8,147.5,42.51,31.3
2018,7,20,18,30,334.0,49.0,3.1,20.3,104.0,36.58,25.82
2018,7,20,18,45,243.5,37.0,3.0,19.75,70.0,28.29,17.95
2018,7,20,19,0,153.0,25.0,2.9,19.2,36.0,19.56,5.28
2018,7,20,19,15,80.5,13.5,2.85,18.95,19.0,13.27,0.0
2018,7,20,19,30,8.0,2.0,2.8,18.7,2.0,0.0,0.0
2018,7,20,19,45,4.0,1.0,2.75,18.4,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
