Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.75,16.25,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.8,16.3,2.0,0.0,0.0
2018,7,21,5,15,41.5,13.5,1.85,16.75,16.0,24.02,0.0
2018,7,21,5,30,77.0,25.0,1.9,17.2,30.0,59.15,26.01
2018,7,21,5,45,141.0,40.5,2.0,17.6,60.0,105.57,76.66
2018,7,21,6,0,205.0,56.0,2.1,18.0,90.0,154.54,119.45
2018,7,21,6,15,228.0,72.0,2.1,18.5,122.0,191.69,152.22
2018,7,21,6,30,251.0,88.0,2.1,19.0,154.0,230.72,185.68
2018,7,21,6,45,307.5,102.5,2.1,19.5,200.5,295.9,239.19
2018,7,21,7,0,364.0,117.0,2.1,20.0,247.0,358.02,288.94
2018,7,21,7,15,481.5,111.0,2.15,20.55,311.5,438.98,353.04
2018,7,21,7,30,599.0,105.0,2.2,21.1,376.0,533.57,425.43
2018,7,21,7,45,626.5,111.0,2.2,21.65,423.5,582.18,460.18
2018,7,21,8,0,654.0,117.0,2.2,22.2,471.0,631.39,494.66
2018,7,21,8,15,661.5,126.5,2.25,22.75,513.0,669.33,519.54
2018,7,21,8,30,669.0,136.0,2.3,23.3,555.0,705.97,543.03
2018,7,21,8,45,679.5,143.5,2.3,23.8,595.5,741.45,565.16
2018,7,21,9,0,690.0,151.0,2.3,24.3,636.0,775.5,585.99
2018,7,21,9,15,653.5,176.5,2.35,24.75,657.5,785.87,590.81
2018,7,21,9,30,617.0,202.0,2.4,25.2,679.0,792.0,592.97
2018,7,21,9,45,687.0,179.5,2.45,25.6,732.5,841.92,625.12
2018,7,21,10,0,757.0,157.0,2.5,26.0,786.0,888.64,654.25
2018,7,21,10,15,766.0,158.0,2.6,26.3,813.5,905.25,663.91
2018,7,21,10,30,775.0,159.0,2.7,26.6,841.0,919.49,672.33
2018,7,21,10,45,782.0,159.5,2.8,26.85,862.5,928.79,677.72
2018,7,21,11,0,789.0,160.0,2.9,27.1,884.0,935.51,681.54
2018,7,21,11,15,793.5,161.0,3.0,27.25,899.0,937.68,682.76
2018,7,21,11,30,798.0,162.0,3.1,27.4,914.0,937.17,682.35
2018,7,21,11,45,801.0,161.5,3.15,27.5,921.5,931.04,678.15
2018,7,21,12,0,804.0,161.0,3.2,27.6,929.0,922.3,672.37
2018,7,21,12,15,813.0,155.0,3.3,27.6,931.5,911.12,665.66
2018,7,21,12,30,822.0,149.0,3.4,27.6,934.0,894.45,655.35
2018,7,21,12,45,814.0,152.0,3.45,27.6,924.0,874.43,642.55
2018,7,21,13,0,806.0,155.0,3.5,27.6,914.0,849.55,626.51
2018,7,21,13,15,822.0,142.5,3.5,27.45,906.0,827.25,612.31
2018,7,21,13,30,838.0,130.0,3.5,27.3,898.0,803.87,597.34
2018,7,21,13,45,834.5,128.0,3.55,27.2,877.5,772.0,576.59
2018,7,21,14,0,831.0,126.0,3.6,27.1,857.0,738.36,554.5
2018,7,21,14,15,825.5,123.5,3.6,26.9,829.5,701.21,529.77
2018,7,21,14,30,820.0,121.0,3.6,26.7,802.0,662.73,502.68
2018,7,21,14,45,812.0,118.5,3.6,26.5,769.0,621.49,472.6
2018,7,21,15,0,804.0,116.0,3.6,26.3,736.0,576.67,439.3
2018,7,21,15,15,791.5,113.5,3.6,26.3,697.0,531.23,404.33
2018,7,21,15,30,779.0,111.0,3.6,26.3,658.0,485.81,368.55
2018,7,21,15,45,765.5,107.0,3.6,25.75,615.5,438.8,331.45
2018,7,21,16,0,752.0,103.0,3.6,25.2,573.0,392.31,293.68
2018,7,21,16,15,734.5,99.0,3.6,24.75,527.5,345.11,254.32
2018,7,21,16,30,717.0,95.0,3.6,24.3,482.0,299.19,215.18
2018,7,21,16,45,692.5,91.0,3.55,23.9,434.5,249.8,173.08
2018,7,21,17,0,668.0,87.0,3.5,23.5,387.0,205.67,135.36
2018,7,21,17,15,634.0,82.0,3.45,22.9,338.5,161.67,99.48
2018,7,21,17,30,600.0,77.0,3.4,22.3,290.0,121.22,69.1
2018,7,21,17,45,553.0,70.0,3.3,21.75,242.0,81.99,44.62
2018,7,21,18,0,506.0,63.0,3.2,21.2,194.0,47.74,35.98
2018,7,21,18,15,437.5,55.0,3.1,20.65,150.5,39.06,28.32
2018,7,21,18,30,369.0,47.0,3.0,20.1,107.0,35.11,24.56
2018,7,21,18,45,273.0,36.0,2.9,19.5,72.0,27.53,17.28
2018,7,21,19,0,177.0,25.0,2.8,18.9,37.0,19.62,4.53
2018,7,21,19,15,93.5,13.5,2.7,18.6,19.5,13.27,0.0
2018,7,21,19,30,10.0,2.0,2.6,18.3,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,2.55,17.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.65,16.1,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.6,16.2,2.0,0.0,0.0
2018,7,22,5,15,105.5,13.0,1.65,16.55,20.0,39.92,0.0
2018,7,22,5,30,200.0,24.0,1.7,16.9,38.0,100.17,42.74
2018,7,22,5,45,269.5,34.5,1.75,17.3,69.0,150.77,109.95
2018,7,22,6,0,339.0,45.0,1.8,17.7,100.0,203.15,157.15
2018,7,22,6,15,218.0,65.5,1.8,18.1,105.5,178.68,141.62
2018,7,22,6,30,97.0,86.0,1.8,18.5,111.0,145.24,115.65
2018,7,22,6,45,83.0,110.5,1.85,18.95,135.5,168.98,135.36
2018,7,22,7,0,69.0,135.0,1.9,19.4,160.0,184.05,147.22
2018,7,22,7,15,190.0,145.5,1.95,19.9,228.0,287.11,231.31
2018,7,22,7,30,311.0,156.0,2.0,20.4,296.0,385.68,309.38
2018,7,22,7,45,528.5,122.5,2.0,20.9,394.0,525.18,417.84
2018,7,22,8,0,746.0,89.0,2.0,21.4,492.0,664.45,519.89
2018,7,22,8,15,765.0,91.5,2.05,21.9,538.0,706.67,546.66
2018,7,22,8,30,784.0,94.0,2.1,22.4,584.0,748.19,573.26
2018,7,22,8,45,798.5,96.5,2.15,22.85,627.0,785.01,596.3
2018,7,22,9,0,813.0,99.0,2.2,23.3,670.0,815.41,614.72
2018,7,22,9,15,821.0,103.0,2.25,23.7,708.0,845.03,632.62
2018,7,22,9,30,829.0,107.0,2.3,24.1,746.0,872.51,648.97
2018,7,22,9,45,834.0,110.5,2.35,24.5,778.5,894.41,661.55
2018,7,22,10,0,839.0,114.0,2.4,24.9,811.0,913.81,672.51
2018,7,22,10,15,846.0,115.5,2.45,25.2,839.0,930.41,681.95
2018,7,22,10,30,853.0,117.0,2.5,25.5,867.0,944.4,689.74
2018,7,22,10,45,858.0,118.0,2.6,25.8,888.5,953.23,694.72
2018,7,22,11,0,863.0,119.0,2.7,26.1,910.0,959.27,698.0
2018,7,22,11,15,866.5,119.5,2.75,26.35,924.5,960.52,698.0
2018,7,22,11,30,870.0,120.0,2.8,26.6,939.0,958.92,696.29
2018,7,22,11,45,872.0,120.0,2.85,26.8,946.5,952.55,691.75
2018,7,22,12,0,874.0,120.0,2.9,27.0,954.0,943.39,685.52
2018,7,22,12,15,875.5,118.5,2.95,27.1,954.0,929.55,676.6
2018,7,22,12,30,877.0,117.0,3.0,27.2,954.0,913.06,666.03
2018,7,22,12,45,878.0,115.0,3.1,27.3,947.0,893.05,653.51
2018,7,22,13,0,879.0,113.0,3.2,27.4,940.0,870.52,639.29
2018,7,22,13,15,876.5,112.5,3.25,27.4,926.0,844.02,622.33
2018,7,22,13,30,874.0,112.0,3.3,27.4,912.0,815.33,603.83
2018,7,22,13,45,869.5,110.5,3.35,27.4,890.5,782.08,582.12
2018,7,22,14,0,865.0,109.0,3.4,27.4,869.0,747.03,559.01
2018,7,22,14,15,858.5,107.5,3.45,27.2,841.0,708.92,533.99
2018,7,22,14,30,852.0,106.0,3.5,27.0,813.0,669.45,507.05
2018,7,22,14,45,843.5,104.0,3.55,26.8,779.0,627.11,476.36
2018,7,22,15,0,835.0,102.0,3.6,26.6,745.0,583.94,444.3
2018,7,22,15,15,823.5,100.0,3.6,26.6,706.0,538.51,409.29
2018,7,22,15,30,812.0,98.0,3.6,26.6,667.0,492.9,373.3
2018,7,22,15,45,797.5,95.5,3.65,26.0,624.0,441.72,333.22
2018,7,22,16,0,783.0,93.0,3.7,25.4,581.0,394.65,294.96
2018,7,22,16,15,765.0,89.5,3.7,24.95,534.5,346.22,254.47
2018,7,22,16,30,747.0,86.0,3.7,24.5,488.0,299.09,214.17
2018,7,22,16,45,722.0,82.5,3.7,24.05,439.5,251.66,173.44
2018,7,22,17,0,697.0,79.0,3.7,23.6,391.0,206.6,134.89
2018,7,22,17,15,663.5,74.5,3.65,23.0,342.0,158.74,95.83
2018,7,22,17,30,630.0,70.0,3.6,22.4,293.0,117.31,64.78
2018,7,22,17,45,583.5,64.5,3.55,21.8,245.0,77.93,40.7
2018,7,22,18,0,537.0,59.0,3.5,21.2,197.0,43.48,32.28
2018,7,22,18,15,469.0,51.5,3.4,20.6,152.5,36.12,25.77
2018,7,22,18,30,401.0,44.0,3.3,20.0,108.0,32.45,22.27
2018,7,22,18,45,301.0,34.0,3.2,19.4,72.5,26.16,16.08
2018,7,22,19,0,201.0,24.0,3.1,18.8,37.0,19.41,3.47
2018,7,22,19,15,106.5,13.0,3.05,18.45,19.5,12.78,0.0
2018,7,22,19,30,12.0,2.0,3.0,18.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,2.9,17.75,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.5,1.9,14.9,1.0,0.0,0.0
2018,7,23,5,0,16.0,3.0,1.9,15.0,2.0,0.0,0.0
2018,7,23,5,15,128.0,13.0,1.95,15.35,20.5,45.48,0.0
2018,7,23,5,30,240.0,23.0,2.0,15.7,39.0,110.38,42.37
2018,7,23,5,45,343.5,32.0,2.0,16.05,76.0,173.55,126.71
2018,7,23,6,0,447.0,41.0,2.0,16.4,113.0,241.1,187.08
2018,7,23,6,15,338.5,53.0,2.0,16.95,118.5,224.07,178.73
2018,7,23,6,30,230.0,65.0,2.0,17.5,124.0,199.53,161.23
2018,7,23,6,45,138.5,92.5,2.0,18.05,130.5,177.19,143.23
2018,7,23,7,0,47.0,120.0,2.0,18.6,137.0,153.58,122.58
2018,7,23,7,15,120.0,144.0,2.05,19.2,196.0,233.68,188.32
2018,7,23,7,30,193.0,168.0,2.1,19.8,255.0,312.64,251.29
2018,7,23,7,45,396.0,147.5,2.1,20.35,352.5,455.22,364.16
2018,7,23,8,0,599.0,127.0,2.1,20.9,450.0,600.28,473.9
2018,7,23,8,15,711.5,104.5,2.15,21.55,523.0,678.95,528.72
2018,7,23,8,30,824.0,82.0,2.2,22.2,596.0,761.07,583.75
2018,7,23,8,45,838.0,84.5,2.25,22.85,640.0,798.7,606.47
2018,7,23,9,0,852.0,87.0,2.3,23.5,684.0,834.79,628.2
2018,7,23,9,15,864.0,88.0,2.35,24.05,723.5,865.71,646.42
2018,7,23,9,30,876.0,89.0,2.4,24.6,763.0,894.61,663.18
2018,7,23,9,45,885.0,90.0,2.45,25.15,797.5,918.54,676.56
2018,7,23,10,0,894.0,91.0,2.5,25.7,832.0,939.99,688.31
2018,7,23,10,15,899.0,93.0,2.55,26.05,860.0,956.1,697.14
2018,7,23,10,30,904.0,95.0,2.6,26.4,888.0,969.38,704.24
2018,7,23,10,45,906.5,97.0,2.65,26.8,909.5,977.34,707.85
2018,7,23,11,0,909.0,99.0,2.7,27.2,931.0,982.3,709.68
2018,7,23,11,15,910.5,101.0,2.8,27.35,945.5,983.3,710.22
2018,7,23,11,30,912.0,103.0,2.9,27.5,960.0,981.27,708.93
2018,7,23,11,45,911.0,105.0,2.95,27.65,967.0,973.87,703.88
2018,7,23,12,0,910.0,107.0,3.0,27.8,974.0,963.57,697.08
2018,7,23,12,15,908.0,108.0,3.1,27.75,973.0,948.52,688.21
2018,7,23,12,30,906.0,109.0,3.2,27.7,972.0,930.78,677.61
2018,7,23,12,45,901.0,111.0,3.3,27.65,963.5,908.72,664.15
2018,7,23,13,0,896.0,113.0,3.4,27.6,955.0,884.28,649.07
2018,7,23,13,15,894.0,112.0,3.5,27.55,941.0,857.25,632.16
2018,7,23,13,30,892.0,111.0,3.6,27.5,927.0,827.96,613.62
2018,7,23,13,45,888.5,109.5,3.65,27.5,905.5,794.9,592.0
2018,7,23,14,0,885.0,108.0,3.7,27.5,884.0,759.91,568.91
2018,7,23,14,15,878.5,106.5,3.75,27.3,855.5,721.04,543.34
2018,7,23,14,30,872.0,105.0,3.8,27.1,827.0,680.77,515.87
2018,7,23,14,45,863.5,103.5,3.85,26.95,793.0,638.04,484.73
2018,7,23,15,0,855.0,102.0,3.9,26.8,759.0,594.44,452.19
2018,7,23,15,15,843.5,100.0,3.9,26.8,719.5,548.1,416.45
2018,7,23,15,30,832.0,98.0,3.9,26.8,680.0,501.54,379.68
2018,7,23,15,45,815.5,96.0,3.9,26.1,635.5,448.95,338.52
2018,7,23,16,0,799.0,94.0,3.9,25.4,591.0,400.64,299.32
2018,7,23,16,15,779.0,92.0,3.85,24.85,544.0,352.02,258.66
2018,7,23,16,30,759.0,90.0,3.8,24.3,497.0,304.9,218.38
2018,7,23,16,45,717.5,89.0,3.75,23.75,443.5,254.93,176.15
2018,7,23,17,0,676.0,88.0,3.7,23.2,390.0,205.55,134.91
2018,7,23,17,15,635.0,83.0,3.6,22.55,338.5,160.12,98.27
2018,7,23,17,30,594.0,78.0,3.5,21.9,287.0,118.95,67.86
2018,7,23,17,45,548.5,70.0,3.4,21.25,239.0,79.36,43.47
2018,7,23,18,0,503.0,62.0,3.3,20.6,191.0,44.61,33.34
2018,7,23,18,15,435.5,53.5,3.2,20.05,147.0,37.98,27.44
2018,7,23,18,30,368.0,45.0,3.1,19.5,103.0,33.51,23.2
2018,7,23,18,45,273.0,34.5,3.0,18.9,69.0,26.78,16.56
2018,7,23,19,0,178.0,24.0,2.9,18.3,35.0,18.88,2.1
2018,7,23,19,15,94.0,13.0,2.8,18.05,18.5,12.78,0.0
2018,7,23,19,30,10.0,2.0,2.7,17.8,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,2.65,17.5,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,15.45,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,15.6,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.0,2.35,15.9,19.5,40.43,0.0
2018,7,24,5,30,206.0,24.0,2.4,16.2,37.0,99.97,32.26
2018,7,24,5,45,310.0,34.0,2.45,16.5,73.5,163.4,118.64
2018,7,24,6,0,414.0,44.0,2.5,16.8,110.0,230.65,178.77
2018,7,24,6,15,461.5,53.0,2.55,17.25,151.0,281.47,224.41
2018,7,24,6,30,509.0,62.0,2.6,17.7,192.0,336.3,271.98
2018,7,24,6,45,566.5,68.0,2.65,18.2,243.0,396.72,322.48
2018,7,24,7,0,624.0,74.0,2.7,18.7,294.0,461.39,374.67
2018,7,24,7,15,675.0,75.0,2.7,19.2,347.0,519.96,420.49
2018,7,24,7,30,726.0,76.0,2.7,19.7,400.0,579.66,465.79
2018,7,24,7,45,753.0,78.5,2.7,20.25,450.0,628.88,500.71
2018,7,24,8,0,780.0,81.0,2.7,20.8,500.0,678.43,534.2
2018,7,24,8,15,799.5,83.5,2.75,21.35,547.5,722.23,563.01
2018,7,24,8,30,819.0,86.0,2.8,21.9,595.0,760.58,587.47
2018,7,24,8,45,834.5,87.5,2.85,22.45,639.0,798.16,611.06
2018,7,24,9,0,850.0,89.0,2.9,23.0,683.0,834.33,633.36
2018,7,24,9,15,858.5,92.5,2.95,23.45,722.5,864.86,651.8
2018,7,24,9,30,867.0,96.0,3.0,23.9,762.0,893.18,668.66
2018,7,24,9,45,872.5,99.0,3.1,24.35,795.5,915.82,681.97
2018,7,24,10,0,878.0,102.0,3.2,24.8,829.0,935.88,693.58
2018,7,24,10,15,885.0,103.0,3.25,25.05,857.5,952.54,703.18
2018,7,24,10,30,892.0,104.0,3.3,25.3,886.0,966.46,711.05
2018,7,24,10,45,897.5,105.0,3.35,25.6,908.5,976.11,716.07
2018,7,24,11,0,903.0,106.0,3.4,25.9,931.0,982.84,719.29
2018,7,24,11,15,906.5,105.5,3.5,25.95,945.5,983.14,719.47
2018,7,24,11,30,910.0,105.0,3.6,26.0,960.0,980.47,717.86
2018,7,24,11,45,911.5,106.0,3.65,26.1,968.0,974.44,713.67
2018,7,24,12,0,913.0,107.0,3.7,26.2,976.0,965.47,707.67
2018,7,24,12,15,912.0,107.5,3.75,26.15,975.5,950.8,698.41
2018,7,24,12,30,911.0,108.0,3.8,26.1,975.0,933.39,687.42
2018,7,24,12,45,908.0,109.0,3.85,26.05,967.5,912.04,673.82
2018,7,24,13,0,905.0,110.0,3.9,26.0,960.0,888.19,658.56
2018,7,24,13,15,903.0,109.0,3.9,25.95,945.5,860.92,640.7
2018,7,24,13,30,901.0,108.0,3.9,25.9,931.0,831.36,621.25
2018,7,24,13,45,897.5,106.5,3.9,25.8,909.5,797.99,599.21
2018,7,24,14,0,894.0,105.0,3.9,25.7,888.0,762.68,575.69
2018,7,24,14,15,888.5,103.5,3.85,25.55,860.0,724.16,549.68
2018,7,24,14,30,883.0,102.0,3.8,25.4,832.0,684.16,521.82
2018,7,24,14,45,875.0,100.0,3.8,25.2,797.5,640.81,489.99
2018,7,24,15,0,867.0,98.0,3.8,25.0,763.0,596.55,456.72
2018,7,24,15,15,856.0,96.0,3.8,25.0,723.5,549.93,420.53
2018,7,24,15,30,845.0,94.0,3.8,25.0,684.0,503.04,383.23
2018,7,24,15,45,831.5,91.5,3.8,24.45,640.0,454.53,344.51
2018,7,24,16,0,818.0,89.0,3.8,23.9,596.0,406.39,304.93
2018,7,24,16,15,801.0,85.5,3.75,23.5,549.0,352.55,259.82
2018,7,24,16,30,784.0,82.0,3.7,23.1,502.0,303.91,217.82
2018,7,24,16,45,761.0,78.5,3.65,22.65,452.5,255.14,175.52
2018,7,24,17,0,738.0,75.0,3.6,22.2,403.0,208.51,135.3
2018,7,24,17,15,705.5,70.5,3.5,21.65,352.5,161.91,97.04
2018,7,24,17,30,673.0,66.0,3.4,21.1,302.0,118.74,64.81
2018,7,24,17,45,626.5,61.0,3.35,20.5,252.5,74.64,37.82
2018,7,24,18,0,580.0,56.0,3.3,19.9,203.0,38.6,28.2
2018,7,24,18,15,511.5,49.0,3.2,19.45,157.0,34.22,24.23
2018,7,24,18,30,443.0,42.0,3.1,19.0,111.0,30.9,20.99
2018,7,24,18,45,330.0,32.5,3.0,18.5,73.5,25.0,15.03
2018,7,24,19,0,217.0,23.0,2.9,18.0,36.0,18.69,0.66
2018,7,24,19,15,108.5,11.5,2.85,17.8,18.0,11.3,0.0
2018,7,24,19,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,25,5,15,128.5,10.5,2.2,15.5,18.5,42.7,0.0
2018,7,25,5,30,257.0,21.0,2.3,15.9,37.0,111.5,28.77
2018,7,25,5,45,375.5,29.5,2.35,16.35,76.0,180.67,130.39
2018,7,25,6,0,494.0,38.0,2.4,16.8,115.0,254.63,196.7
2018,7,25,6,15,429.5,48.0,2.4,17.4,133.0,260.71,207.46
2018,7,25,6,30,365.0,58.0,2.4,18.0,151.0,260.35,210.54
2018,7,25,6,45,243.5,91.0,2.35,18.55,159.0,238.16,193.35
2018,7,25,7,0,122.0,124.0,2.3,19.1,167.0,208.56,168.12
2018,7,25,7,15,350.5,114.5,2.35,19.8,265.0,359.01,291.29
2018,7,25,7,30,579.0,105.0,2.4,20.5,363.0,517.0,414.83
2018,7,25,7,45,700.5,87.5,2.45,21.15,436.5,601.36,478.0
2018,7,25,8,0,822.0,70.0,2.5,21.8,510.0,691.09,540.67
2018,7,25,8,15,839.0,72.0,2.55,22.35,557.5,733.83,568.06
2018,7,25,8,30,856.0,74.0,2.6,22.9,605.0,775.63,594.64
2018,7,25,8,45,869.0,76.5,2.7,23.45,649.5,813.47,618.38
2018,7,25,9,0,882.0,79.0,2.8,24.0,694.0,849.64,640.72
2018,7,25,9,15,889.0,82.5,2.85,24.5,733.5,879.74,658.52
2018,7,25,9,30,896.0,86.0,2.9,25.0,773.0,907.47,674.64
2018,7,25,9,45,899.5,90.0,2.95,25.45,806.5,930.0,687.36
2018,7,25,10,0,903.0,94.0,3.0,25.9,840.0,949.77,698.29
2018,7,25,10,15,908.5,95.5,3.05,26.3,868.5,965.91,707.01
2018,7,25,10,30,914.0,97.0,3.1,26.7,897.0,979.2,713.95
2018,7,25,10,45,917.5,98.5,3.2,27.1,919.0,987.64,718.21
2018,7,25,11,0,921.0,100.0,3.3,27.5,941.0,993.06,720.63
2018,7,25,11,15,923.5,100.5,3.35,27.65,955.5,993.45,720.26
2018,7,25,11,30,926.0,101.0,3.4,27.8,970.0,990.8,718.08
2018,7,25,11,45,926.5,103.0,3.5,27.95,978.0,984.72,714.14
2018,7,25,12,0,927.0,105.0,3.6,28.1,986.0,975.64,708.35
2018,7,25,12,15,927.5,104.5,3.65,28.05,986.0,961.18,699.35
2018,7,25,12,30,928.0,104.0,3.7,28.0,986.0,943.9,688.59
2018,7,25,12,45,926.5,104.0,3.8,27.95,978.5,922.57,675.47
2018,7,25,13,0,925.0,104.0,3.9,27.9,971.0,898.64,660.6
2018,7,25,13,15,921.5,104.0,3.95,27.75,956.0,870.54,642.87
2018,7,25,13,30,918.0,104.0,4.0,27.6,941.0,840.17,623.52
2018,7,25,13,45,875.0,126.0,4.05,27.4,908.5,797.52,595.72
2018,7,25,14,0,832.0,148.0,4.1,27.2,876.0,754.5,567.39
2018,7,25,14,15,814.5,150.0,4.15,26.85,843.0,712.27,538.9
2018,7,25,14,30,797.0,152.0,4.2,26.5,810.0,669.62,508.61
2018,7,25,14,45,814.5,136.0,4.2,26.1,783.5,632.13,481.96
2018,7,25,15,0,832.0,120.0,4.2,25.7,757.0,591.89,452.43
2018,7,25,15,15,845.0,107.0,4.2,25.7,724.0,552.49,421.72
2018,7,25,15,30,858.0,94.0,4.2,25.7,691.0,508.0,386.33
2018,7,25,15,45,842.5,91.5,4.15,24.7,646.0,457.95,346.97
2018,7,25,16,0,827.0,89.0,4.1,23.7,601.0,408.45,306.76
2018,7,25,16,15,796.5,88.5,4.0,23.0,549.0,352.1,260.03
2018,7,25,16,30,766.0,88.0,3.9,22.3,497.0,302.27,217.53
2018,7,25,16,45,751.0,82.5,3.8,21.65,450.0,254.6,175.95
2018,7,25,17,0,736.0,77.0,3.7,21.0,403.0,208.3,135.71
2018,7,25,17,15,700.5,73.0,3.6,20.45,352.0,161.82,97.62
2018,7,25,17,30,665.0,69.0,3.5,19.9,301.0,115.74,63.17
2018,7,25,17,45,600.5,65.5,3.4,19.3,249.0,75.56,40.09
2018,7,25,18,0,536.0,62.0,3.3,18.7,197.0,42.47,31.73
2018,7,25,18,15,443.5,54.0,3.2,18.35,148.5,38.72,28.27
2018,7,25,18,30,351.0,46.0,3.1,18.0,100.0,34.77,24.39
2018,7,25,18,45,243.0,33.5,3.0,17.65,64.5,25.7,15.57
2018,7,25,19,0,135.0,21.0,2.9,17.3,29.0,16.44,0.0
2018,7,25,19,15,67.5,10.5,2.85,17.05,14.5,10.32,0.0
2018,7,25,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,26,5,15,89.0,11.5,2.6,15.5,16.5,33.57,0.0
2018,7,26,5,30,178.0,23.0,2.6,15.9,33.0,89.24,14.85
2018,7,26,5,45,289.0,33.5,2.6,16.25,69.5,154.48,110.94
2018,7,26,6,0,400.0,44.0,2.6,16.6,106.0,223.67,172.96
2018,7,26,6,15,367.0,59.5,2.55,17.2,132.5,243.41,193.83
2018,7,26,6,30,334.0,75.0,2.5,17.8,159.0,261.61,211.45
2018,7,26,6,45,415.0,84.5,2.5,18.35,213.0,329.86,268.32
2018,7,26,7,0,496.0,94.0,2.5,18.9,267.0,408.36,331.53
2018,7,26,7,15,604.5,87.5,2.45,19.4,332.0,489.02,395.12
2018,7,26,7,30,713.0,81.0,2.4,19.9,397.0,574.7,460.54
2018,7,26,7,45,739.0,85.0,2.35,20.4,447.0,624.47,495.81
2018,7,26,8,0,765.0,89.0,2.3,20.9,497.0,674.5,529.31
2018,7,26,8,15,785.0,92.5,2.3,21.45,545.5,719.33,558.39
2018,7,26,8,30,805.0,96.0,2.3,22.0,594.0,763.46,586.4
2018,7,26,8,45,820.5,99.0,2.3,22.55,639.0,802.33,610.23
2018,7,26,9,0,836.0,102.0,2.3,23.1,684.0,834.72,629.27
2018,7,26,9,15,845.5,105.5,2.3,23.65,723.5,865.69,647.18
2018,7,26,9,30,855.0,109.0,2.3,24.2,763.0,894.53,663.47
2018,7,26,9,45,861.5,112.0,2.3,24.75,797.0,917.77,675.93
2018,7,26,10,0,868.0,115.0,2.3,25.3,831.0,938.48,686.72
2018,7,26,10,15,875.0,117.0,2.4,25.75,860.5,955.96,696.65
2018,7,26,10,30,882.0,119.0,2.5,26.2,890.0,970.7,704.88
2018,7,26,10,45,887.0,120.0,2.6,26.6,912.0,979.67,709.59
2018,7,26,11,0,892.0,121.0,2.7,27.0,934.0,985.74,712.57
2018,7,26,11,15,896.0,122.0,2.8,27.15,950.0,987.9,713.84
2018,7,26,11,30,900.0,123.0,2.9,27.3,966.0,987.08,713.33
2018,7,26,11,45,902.0,123.0,3.0,27.45,973.5,980.4,709.13
2018,7,26,12,0,904.0,123.0,3.1,27.6,981.0,970.82,703.17
2018,7,26,12,15,902.0,125.0,3.2,27.5,981.0,956.62,694.96
2018,7,26,12,30,900.0,127.0,3.3,27.4,981.0,939.73,685.02
2018,7,26,12,45,870.5,143.5,3.4,27.3,964.5,909.65,666.36
2018,7,26,13,0,841.0,160.0,3.5,27.2,948.0,879.97,647.89
2018,7,26,13,15,857.5,147.0,3.55,26.95,939.0,856.35,633.47
2018,7,26,13,30,874.0,134.0,3.6,26.7,930.0,831.6,618.16
2018,7,26,13,45,875.0,129.0,3.7,26.4,909.5,799.11,597.79
2018,7,26,14,0,876.0,124.0,3.8,26.1,889.0,764.47,575.72
2018,7,26,14,15,869.5,122.0,3.8,25.65,860.0,725.27,550.13
2018,7,26,14,30,863.0,120.0,3.8,25.2,831.0,684.69,521.9
2018,7,26,14,45,854.5,117.0,3.85,24.75,796.0,640.77,490.31
2018,7,26,15,0,846.0,114.0,3.9,24.3,761.0,596.01,457.23
2018,7,26,15,15,834.0,112.0,3.9,24.3,721.0,546.45,418.85
2018,7,26,15,30,822.0,110.0,3.9,24.3,681.0,499.63,381.52
2018,7,26,15,45,807.5,106.5,3.85,23.25,636.5,450.48,342.85
2018,7,26,16,0,793.0,103.0,3.8,22.2,592.0,401.88,303.35
2018,7,26,16,15,775.0,98.0,3.7,21.55,544.0,351.51,260.91
2018,7,26,16,30,757.0,93.0,3.6,20.9,496.0,302.46,218.66
2018,7,26,16,45,733.0,88.5,3.55,20.3,446.5,253.88,176.55
2018,7,26,17,0,709.0,84.0,3.5,19.7,397.0,204.29,134.01
2018,7,26,17,15,675.5,78.5,3.45,19.1,346.0,158.01,96.04
2018,7,26,17,30,642.0,73.0,3.4,18.5,295.0,115.24,64.25
2018,7,26,17,45,594.5,66.5,3.35,17.9,245.5,74.62,40.28
2018,7,26,18,0,547.0,60.0,3.3,17.3,196.0,40.92,30.55
2018,7,26,18,15,477.5,51.5,3.25,16.95,150.5,36.65,26.61
2018,7,26,18,30,408.0,43.0,3.2,16.6,105.0,32.11,22.21
2018,7,26,18,45,299.0,32.0,3.1,16.25,68.5,24.81,14.82
2018,7,26,19,0,190.0,21.0,3.0,15.9,32.0,16.93,0.0
2018,7,26,19,15,95.0,10.5,3.0,15.75,16.0,10.32,0.0
2018,7,26,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,5,15,89.5,11.0,3.45,14.6,16.0,33.05,0.0
2018,7,27,5,30,179.0,22.0,3.5,15.0,32.0,87.55,5.8
2018,7,27,5,45,283.0,33.5,3.6,15.4,68.0,151.86,108.76
2018,7,27,6,0,387.0,45.0,3.7,15.8,104.0,218.91,169.86
2018,7,27,6,15,335.5,61.0,3.7,16.2,126.0,230.92,184.86
2018,7,27,6,30,284.0,77.0,3.7,16.6,148.0,239.26,194.62
2018,7,27,6,45,312.5,96.5,3.7,17.05,191.0,289.01,236.82
2018,7,27,7,0,341.0,116.0,3.7,17.5,234.0,340.61,279.22
2018,7,27,7,15,508.0,105.0,3.65,17.9,313.0,448.16,366.82
2018,7,27,7,30,675.0,94.0,3.6,18.3,392.0,566.04,459.7
2018,7,27,7,45,698.5,100.0,3.55,18.65,441.0,614.76,495.57
2018,7,27,8,0,722.0,106.0,3.5,19.0,490.0,663.64,530.36
2018,7,27,8,15,741.0,111.0,3.5,19.45,537.5,707.81,560.2
2018,7,27,8,30,760.0,116.0,3.5,19.9,585.0,748.71,587.12
2018,7,27,8,45,774.5,121.0,3.5,20.3,629.5,787.6,612.31
2018,7,27,9,0,789.0,126.0,3.5,20.7,674.0,825.05,636.15
2018,7,27,9,15,809.5,125.5,3.55,21.1,716.5,860.15,658.32
2018,7,27,9,30,830.0,125.0,3.6,21.5,759.0,893.69,679.22
2018,7,27,9,45,849.5,122.0,3.6,21.85,797.0,916.43,692.42
2018,7,27,10,0,869.0,119.0,3.6,22.2,835.0,942.67,708.04
2018,7,27,10,15,877.0,120.5,3.65,22.45,864.5,960.55,718.53
2018,7,27,10,30,885.0,122.0,3.7,22.7,894.0,975.71,727.31
2018,7,27,10,45,890.5,123.0,3.7,22.95,917.0,985.14,732.02
2018,7,27,11,0,896.0,124.0,3.7,23.2,940.0,991.65,734.93
2018,7,27,11,15,899.0,125.0,3.75,23.3,955.0,992.8,735.16
2018,7,27,11,30,902.0,126.0,3.8,23.4,970.0,990.97,733.57
2018,7,27,11,45,903.5,126.5,3.85,23.55,977.5,984.26,728.71
2018,7,27,12,0,905.0,127.0,3.9,23.7,985.0,974.62,722.05
2018,7,27,12,15,910.0,124.0,3.9,23.7,987.0,961.96,713.59
2018,7,27,12,30,915.0,121.0,3.9,23.7,989.0,946.42,703.3
2018,7,27,12,45,919.5,118.0,3.95,23.7,984.0,927.58,691.15
2018,7,27,13,0,924.0,115.0,4.0,23.7,979.0,905.95,677.14
2018,7,27,13,15,923.0,112.5,4.0,23.55,964.0,877.45,658.58
2018,7,27,13,30,922.0,110.0,4.0,23.4,949.0,846.56,638.34
2018,7,27,13,45,919.5,107.5,4.0,23.3,927.0,812.24,615.49
2018,7,27,14,0,917.0,105.0,4.0,23.2,905.0,775.85,591.05
2018,7,27,14,15,912.0,103.5,3.95,23.0,876.5,736.72,564.52
2018,7,27,14,30,907.0,102.0,3.9,22.8,848.0,696.0,535.89
2018,7,27,14,45,900.0,99.5,3.9,22.6,813.0,651.73,503.04
2018,7,27,15,0,893.0,97.0,3.9,22.4,778.0,606.4,468.61
2018,7,27,15,15,882.0,94.5,3.9,22.4,737.0,558.07,430.7
2018,7,27,15,30,871.0,92.0,3.9,22.4,696.0,509.44,391.6
2018,7,27,15,45,857.5,90.0,3.8,21.8,651.5,460.06,351.58
2018,7,27,16,0,844.0,88.0,3.7,21.2,607.0,411.01,310.66
2018,7,27,16,15,825.5,85.0,3.65,20.7,558.5,355.73,263.93
2018,7,27,16,30,807.0,82.0,3.6,20.2,510.0,305.81,220.44
2018,7,27,16,45,781.0,79.0,3.55,19.7,459.0,255.56,176.54
2018,7,27,17,0,755.0,76.0,3.5,19.2,408.0,207.78,135.12
2018,7,27,17,15,718.5,72.0,3.5,18.55,355.5,160.25,96.22
2018,7,27,17,30,682.0,68.0,3.5,17.9,303.0,113.26,61.36
2018,7,27,17,45,630.0,63.0,3.5,17.25,252.0,71.76,37.64
2018,7,27,18,0,578.0,58.0,3.5,16.6,201.0,39.4,29.29
2018,7,27,18,15,500.5,51.0,3.5,16.2,154.0,36.38,26.44
2018,7,27,18,30,423.0,44.0,3.5,15.8,107.0,33.23,23.23
2018,7,27,18,45,302.5,32.5,3.5,15.4,69.0,25.47,15.29
2018,7,27,19,0,182.0,21.0,3.5,15.0,31.0,17.09,0.0
2018,7,27,19,15,91.0,10.5,3.5,14.85,15.5,10.32,0.0
2018,7,27,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.0,2.75,14.05,11.0,18.47,0.0
2018,7,28,5,30,78.0,18.0,2.8,14.4,22.0,47.6,0.0
2018,7,28,5,45,143.0,35.5,2.85,14.8,53.0,99.35,69.87
2018,7,28,6,0,208.0,53.0,2.9,15.2,84.0,157.24,121.78
2018,7,28,6,15,255.5,69.0,2.9,15.6,122.0,205.27,164.25
2018,7,28,6,30,303.0,85.0,2.9,16.0,160.0,257.61,209.56
2018,7,28,6,45,322.0,101.0,2.85,16.4,197.0,298.85,244.67
2018,7,28,7,0,341.0,117.0,2.8,16.8,234.0,341.27,279.56
2018,7,28,7,15,351.5,136.5,2.75,17.2,274.5,383.41,312.93
2018,7,28,7,30,362.0,156.0,2.7,17.6,315.0,416.99,338.74
2018,7,28,7,45,437.5,163.5,2.65,18.0,379.0,499.56,402.46
2018,7,28,8,0,513.0,171.0,2.6,18.4,443.0,578.22,461.28
2018,7,28,8,15,568.5,172.5,2.55,18.95,500.5,638.92,504.8
2018,7,28,8,30,624.0,174.0,2.5,19.5,558.0,705.67,551.47
2018,7,28,8,45,643.0,180.5,2.45,20.0,602.0,745.82,577.48
2018,7,28,9,0,662.0,187.0,2.4,20.5,646.0,785.04,602.39
2018,7,28,9,15,665.5,198.5,2.4,21.0,683.0,814.8,620.2
2018,7,28,9,30,669.0,210.0,2.4,21.5,720.0,842.48,636.49
2018,7,28,9,45,665.5,224.0,2.4,22.0,751.0,864.15,648.56
2018,7,28,10,0,662.0,238.0,2.4,22.5,782.0,883.29,658.68
2018,7,28,10,15,672.0,241.5,2.45,22.9,810.5,901.84,669.6
2018,7,28,10,30,682.0,245.0,2.5,23.3,839.0,918.19,678.9
2018,7,28,10,45,689.5,248.0,2.55,23.7,861.5,929.32,684.76
2018,7,28,11,0,697.0,251.0,2.6,24.1,884.0,938.03,689.15
2018,7,28,11,15,702.0,252.5,2.65,24.3,899.0,940.34,689.98
2018,7,28,11,30,707.0,254.0,2.7,24.5,914.0,940.16,689.34
2018,7,28,11,45,709.5,254.5,2.8,24.75,921.5,934.13,685.23
2018,7,28,12,0,712.0,255.0,2.9,25.0,929.0,925.68,679.64
2018,7,28,12,15,733.0,241.5,2.95,25.05,935.5,918.21,674.96
2018,7,28,12,30,754.0,228.0,3.0,25.1,942.0,908.01,668.52
2018,7,28,12,45,779.5,210.0,3.1,25.2,943.0,893.22,659.32
2018,7,28,13,0,805.0,192.0,3.2,25.3,944.0,877.4,649.47
2018,7,28,13,15,803.0,190.0,3.25,25.2,929.5,850.53,632.34
2018,7,28,13,30,801.0,188.0,3.3,25.1,915.0,821.69,613.86
2018,7,28,13,45,797.5,184.5,3.4,25.0,893.5,788.43,592.46
2018,7,28,14,0,794.0,181.0,3.5,24.9,872.0,753.55,569.12
2018,7,28,14,15,788.5,177.0,3.5,24.65,844.0,715.32,542.42
2018,7,28,14,30,783.0,173.0,3.5,24.4,816.0,675.91,514.34
2018,7,28,14,45,776.0,168.0,3.55,24.15,782.0,633.61,483.73
2018,7,28,15,0,769.0,163.0,3.6,23.9,748.0,587.9,449.93
2018,7,28,15,15,754.5,159.0,3.6,23.9,707.5,540.87,413.65
2018,7,28,15,30,740.0,155.0,3.6,23.9,667.0,494.14,376.76
2018,7,28,15,45,728.0,147.5,3.55,23.15,623.0,445.91,338.81
2018,7,28,16,0,716.0,140.0,3.5,22.4,579.0,398.16,300.12
2018,7,28,16,15,703.0,131.5,3.45,21.9,533.0,349.84,259.71
2018,7,28,16,30,690.0,123.0,3.4,21.4,487.0,302.46,219.22
2018,7,28,16,45,667.0,114.5,3.35,20.9,437.5,253.74,177.62
2018,7,28,17,0,644.0,106.0,3.3,20.4,388.0,207.28,138.2
2018,7,28,17,15,608.0,98.5,3.25,19.8,337.5,162.26,102.04
2018,7,28,17,30,572.0,91.0,3.2,19.2,287.0,121.08,72.13
2018,7,28,17,45,523.0,81.5,3.15,18.55,237.5,81.54,49.06
2018,7,28,18,0,474.0,72.0,3.1,17.9,188.0,51.85,40.05
2018,7,28,18,15,400.0,60.5,3.05,17.4,142.5,44.67,33.52
2018,7,28,18,30,326.0,49.0,3.0,16.9,97.0,37.16,26.47
2018,7,28,18,45,227.0,34.5,2.95,16.45,62.0,26.73,16.07
2018,7,28,19,0,128.0,20.0,2.9,16.0,27.0,15.76,0.0
2018,7,28,19,15,64.0,10.0,2.9,15.75,13.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,29,5,15,69.5,10.0,2.8,14.6,13.5,26.85,0.0
2018,7,29,5,30,139.0,20.0,2.8,14.9,27.0,71.94,0.0
2018,7,29,5,45,250.5,33.0,2.85,15.15,63.0,138.92,97.74
2018,7,29,6,0,362.0,46.0,2.9,15.4,99.0,208.75,161.4
2018,7,29,6,15,251.0,42.0,2.9,15.85,85.5,168.79,134.3
2018,7,29,6,30,140.0,38.0,2.9,16.3,72.0,119.8,95.92
2018,7,29,6,45,112.0,57.0,2.9,16.7,88.5,126.5,102.16
2018,7,29,7,0,84.0,76.0,2.9,17.1,105.0,130.49,105.33
2018,7,29,7,15,168.5,122.5,2.9,17.5,192.5,245.5,200.71
2018,7,29,7,30,253.0,169.0,2.9,17.9,280.0,360.14,292.56
2018,7,29,7,45,323.5,178.5,2.9,18.3,338.0,427.84,345.54
2018,7,29,8,0,394.0,188.0,2.9,18.7,396.0,509.31,407.73
2018,7,29,8,15,414.5,203.0,2.85,19.05,440.5,553.92,439.7
2018,7,29,8,30,435.0,218.0,2.8,19.4,485.0,598.67,471.26
2018,7,29,8,45,463.5,226.0,2.75,19.75,529.5,642.36,501.73
2018,7,29,9,0,492.0,234.0,2.7,20.1,574.0,686.21,531.72
2018,7,29,9,15,575.5,214.5,2.7,20.35,635.0,751.75,578.69
2018,7,29,9,30,659.0,195.0,2.7,20.6,696.0,816.78,623.63
2018,7,29,9,45,736.0,170.0,2.7,20.85,754.0,870.55,658.4
2018,7,29,10,0,813.0,145.0,2.7,21.1,812.0,921.55,690.82
2018,7,29,10,15,821.5,146.5,2.75,21.35,841.0,938.94,700.77
2018,7,29,10,30,830.0,148.0,2.8,21.6,870.0,953.74,709.36
2018,7,29,10,45,836.5,149.0,2.8,21.85,892.5,963.42,714.21
2018,7,29,11,0,843.0,150.0,2.8,22.1,915.0,970.3,717.35
2018,7,29,11,15,773.5,192.5,2.85,22.2,903.5,943.7,699.26
2018,7,29,11,30,704.0,235.0,2.9,22.3,892.0,917.4,681.67
2018,7,29,11,45,534.5,325.0,2.95,22.4,826.0,837.67,623.52
2018,7,29,12,0,365.0,415.0,3.0,22.5,760.0,755.51,562.02
2018,7,29,12,15,389.0,407.5,3.05,22.45,775.0,761.17,567.43
2018,7,29,12,30,413.0,400.0,3.1,22.4,790.0,766.22,571.78
2018,7,29,12,45,436.5,387.5,3.15,22.3,797.0,762.24,570.16
2018,7,29,13,0,460.0,375.0,3.2,22.2,804.0,756.2,567.13
2018,7,29,13,15,482.0,361.5,3.25,21.95,804.5,745.77,561.32
2018,7,29,13,30,504.0,348.0,3.3,21.7,805.0,733.1,553.85
2018,7,29,13,45,484.5,342.5,3.3,21.5,773.0,693.56,526.11
2018,7,29,14,0,465.0,337.0,3.3,21.3,741.0,654.29,498.38
2018,7,29,14,15,432.5,335.0,3.35,21.1,701.0,609.6,466.24
2018,7,29,14,30,400.0,333.0,3.4,20.9,661.0,566.54,434.85
2018,7,29,14,45,437.0,301.0,3.4,20.65,645.0,541.52,417.54
2018,7,29,15,0,474.0,269.0,3.4,20.4,629.0,513.03,396.92
2018,7,29,15,15,560.0,222.0,3.4,20.4,625.0,493.67,382.39
2018,7,29,15,30,646.0,175.0,3.4,20.4,621.0,465.01,359.57
2018,7,29,15,45,666.5,155.0,3.45,20.0,588.0,424.16,326.53
2018,7,29,16,0,687.0,135.0,3.5,19.6,555.0,380.91,290.4
2018,7,29,16,15,697.5,120.0,3.5,19.2,516.0,336.31,251.97
2018,7,29,16,30,708.0,105.0,3.5,18.8,477.0,290.43,211.45
2018,7,29,16,45,664.5,102.0,3.5,18.4,423.0,240.69,168.92
2018,7,29,17,0,621.0,99.0,3.5,18.0,369.0,195.24,130.6
2018,7,29,17,15,613.5,87.5,3.45,17.6,325.5,151.92,94.25
2018,7,29,17,30,606.0,76.0,3.4,17.2,282.0,109.58,62.06
2018,7,29,17,45,521.0,71.5,3.35,16.75,227.5,71.23,41.47
2018,7,29,18,0,436.0,67.0,3.3,16.3,173.0,47.46,36.44
2018,7,29,18,15,390.5,55.0,3.25,16.0,133.0,40.29,29.87
2018,7,29,18,30,345.0,43.0,3.2,15.7,93.0,32.6,22.63
2018,7,29,18,45,238.0,31.0,3.1,15.45,59.0,23.9,13.66
2018,7,29,19,0,131.0,19.0,3.0,15.2,25.0,14.97,0.0
2018,7,29,19,15,65.5,9.5,2.95,15.1,12.5,9.34,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,30,5,15,84.5,10.0,2.75,14.05,14.0,30.38,0.0
2018,7,30,5,30,169.0,20.0,2.8,14.5,28.0,79.82,0.0
2018,7,30,5,45,279.5,31.0,2.9,14.95,63.5,146.56,102.16
2018,7,30,6,0,390.0,42.0,3.0,15.4,99.0,214.71,165.6
2018,7,30,6,15,340.0,57.5,3.0,15.9,121.0,227.05,181.14
2018,7,30,6,30,290.0,73.0,3.0,16.4,143.0,236.11,191.65
2018,7,30,6,45,199.5,99.5,3.0,16.95,153.0,223.88,182.55
2018,7,30,7,0,109.0,126.0,3.0,17.5,163.0,203.21,164.84
2018,7,30,7,15,258.5,130.5,2.95,17.9,238.0,309.94,253.44
2018,7,30,7,30,408.0,135.0,2.9,18.3,313.0,430.94,350.39
2018,7,30,7,45,557.5,120.0,2.8,18.7,395.0,536.61,432.73
2018,7,30,8,0,707.0,105.0,2.7,19.1,477.0,648.5,516.59
2018,7,30,8,15,707.5,117.0,2.7,19.5,519.5,686.04,541.0
2018,7,30,8,30,708.0,129.0,2.7,19.9,562.0,721.63,564.11
2018,7,30,8,45,767.0,117.5,2.65,20.3,619.0,774.52,598.91
2018,7,30,9,0,826.0,106.0,2.6,20.7,676.0,831.49,635.62
2018,7,30,9,15,840.0,107.5,2.6,21.2,717.0,858.88,651.32
2018,7,30,9,30,854.0,109.0,2.6,21.7,758.0,889.49,669.33
2018,7,30,9,45,864.0,110.5,2.65,22.15,793.0,914.34,683.81
2018,7,30,10,0,874.0,112.0,2.7,22.6,828.0,936.78,696.69
2018,7,30,10,15,882.5,113.0,2.7,23.15,858.0,954.71,705.88
2018,7,30,10,30,891.0,114.0,2.7,23.7,888.0,969.93,713.34
2018,7,30,10,45,898.0,114.0,2.75,24.25,911.0,979.85,717.84
2018,7,30,11,0,905.0,114.0,2.8,24.8,934.0,986.84,720.56
2018,7,30,11,15,908.5,114.0,2.8,25.15,949.0,987.51,719.42
2018,7,30,11,30,912.0,114.0,2.8,25.5,964.0,985.18,716.51
2018,7,30,11,45,915.0,114.0,2.85,25.85,972.5,979.36,711.92
2018,7,30,12,0,918.0,114.0,2.9,26.2,981.0,970.55,705.52
2018,7,30,12,15,915.5,116.0,2.95,26.3,980.5,955.71,695.98
2018,7,30,12,30,913.0,118.0,3.0,26.4,980.0,938.11,684.74
2018,7,30,12,45,907.5,119.5,3.05,26.55,970.5,914.74,669.61
2018,7,30,13,0,902.0,121.0,3.1,26.7,961.0,888.97,652.91
2018,7,30,13,15,898.0,121.5,3.15,26.6,946.0,861.23,635.49
2018,7,30,13,30,894.0,122.0,3.2,26.5,931.0,831.29,616.49
2018,7,30,13,45,889.0,120.0,3.25,26.45,908.0,796.19,593.72
2018,7,30,14,0,884.0,118.0,3.3,26.4,885.0,759.27,569.51
2018,7,30,14,15,875.5,117.5,3.3,26.15,855.5,719.62,543.37
2018,7,30,14,30,867.0,117.0,3.3,25.9,826.0,678.71,514.47
2018,7,30,14,45,856.5,115.5,3.3,25.65,790.5,634.59,482.34
2018,7,30,15,0,846.0,114.0,3.3,25.4,755.0,589.78,448.91
2018,7,30,15,15,833.0,112.0,3.3,25.4,714.5,539.52,410.29
2018,7,30,15,30,820.0,110.0,3.3,25.4,674.0,492.12,372.76
2018,7,30,15,45,800.0,108.5,3.25,24.6,628.0,442.35,333.49
2018,7,30,16,0,780.0,107.0,3.2,23.8,582.0,393.66,293.91
2018,7,30,16,15,752.5,105.0,3.2,23.25,532.5,343.33,251.99
2018,7,30,16,30,725.0,103.0,3.2,22.7,483.0,291.86,208.54
2018,7,30,16,45,691.5,99.0,3.15,22.15,431.5,242.84,166.93
2018,7,30,17,0,658.0,95.0,3.1,21.6,380.0,197.08,128.56
2018,7,30,17,15,614.0,90.0,3.1,20.85,328.5,152.48,93.44
2018,7,30,17,30,570.0,85.0,3.1,20.1,277.0,112.52,65.43
