Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,45,510.0,77.5,3.05,19.3,227.5,74.58,44.75
2018,7,30,18,0,450.0,70.0,3.0,18.5,178.0,50.42,38.68
2018,7,30,18,15,372.0,58.0,2.95,17.9,133.0,42.86,31.83
2018,7,30,18,30,294.0,46.0,2.9,17.3,88.0,34.87,24.37
2018,7,30,18,45,194.0,31.5,2.85,16.75,54.5,24.37,13.71
2018,7,30,19,0,94.0,17.0,2.8,16.2,21.0,13.33,0.0
2018,7,30,19,15,47.0,8.5,2.85,15.95,10.5,8.36,0.0
2018,7,30,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,31,5,15,58.5,9.0,2.45,13.9,12.0,22.97,0.0
2018,7,31,5,30,117.0,18.0,2.5,14.4,24.0,61.84,0.0
2018,7,31,5,45,211.5,32.0,2.6,14.85,57.0,124.06,85.27
2018,7,31,6,0,306.0,46.0,2.7,15.3,90.0,185.27,142.58
2018,7,31,6,15,309.0,59.0,2.65,15.85,118.5,215.05,171.29
2018,7,31,6,30,312.0,72.0,2.6,16.4,147.0,245.0,198.65
2018,7,31,6,45,215.5,96.5,2.6,16.95,154.0,228.39,186.13
2018,7,31,7,0,119.0,121.0,2.6,17.5,161.0,202.85,164.57
2018,7,31,7,15,167.5,144.5,2.6,17.95,211.5,262.77,213.68
2018,7,31,7,30,216.0,168.0,2.6,18.4,262.0,334.23,270.51
2018,7,31,7,45,403.5,153.0,2.6,18.9,355.0,462.4,372.77
2018,7,31,8,0,591.0,138.0,2.6,19.4,448.0,599.99,478.04
2018,7,31,8,15,663.0,130.5,2.55,19.95,509.5,666.32,525.34
2018,7,31,8,30,735.0,123.0,2.5,20.5,571.0,735.35,571.81
2018,7,31,8,45,751.0,127.5,2.5,21.05,615.5,771.2,593.87
2018,7,31,9,0,767.0,132.0,2.5,21.6,660.0,808.75,617.04
2018,7,31,9,15,778.0,137.0,2.5,22.15,700.0,840.94,636.17
2018,7,31,9,30,789.0,142.0,2.5,22.7,740.0,871.17,653.79
2018,7,31,9,45,795.5,146.5,2.5,23.25,773.5,894.62,666.69
2018,7,31,10,0,802.0,151.0,2.5,23.8,807.0,915.65,677.97
2018,7,31,10,15,810.0,153.5,2.55,24.15,836.0,933.45,688.07
2018,7,31,10,30,818.0,156.0,2.6,24.5,865.0,948.66,696.54
2018,7,31,10,45,769.0,189.0,2.6,24.85,869.0,938.09,687.76
2018,7,31,11,0,720.0,222.0,2.6,25.2,873.0,927.81,679.55
2018,7,31,11,15,777.5,192.0,2.7,25.45,906.0,945.03,690.61
2018,7,31,11,30,835.0,162.0,2.8,25.7,939.0,963.45,702.25
2018,7,31,11,45,836.5,162.5,2.85,25.9,946.0,956.47,697.11
2018,7,31,12,0,838.0,163.0,2.9,26.1,953.0,946.73,690.49
2018,7,31,12,15,839.0,162.5,3.0,26.15,953.5,932.85,682.02
2018,7,31,12,30,840.0,162.0,3.1,26.2,954.0,916.36,671.88
2018,7,31,12,45,839.5,160.0,3.15,26.2,946.0,894.57,658.02
2018,7,31,13,0,839.0,158.0,3.2,26.2,938.0,870.41,642.61
2018,7,31,13,15,836.0,157.0,3.25,26.1,923.5,842.87,625.12
2018,7,31,13,30,833.0,156.0,3.3,26.0,909.0,813.29,606.15
2018,7,31,13,45,828.0,153.0,3.35,25.85,886.0,778.38,583.51
2018,7,31,14,0,823.0,150.0,3.4,25.7,863.0,741.85,559.54
2018,7,31,14,15,816.5,147.5,3.45,25.45,834.5,703.26,533.1
2018,7,31,14,30,810.0,145.0,3.5,25.2,806.0,663.47,504.78
2018,7,31,14,45,802.0,141.0,3.5,24.95,771.5,620.34,473.25
2018,7,31,15,0,794.0,137.0,3.5,24.7,737.0,576.5,440.43
2018,7,31,15,15,780.0,134.0,3.5,24.7,696.5,529.87,404.28
2018,7,31,15,30,766.0,131.0,3.5,24.7,656.0,483.43,367.42
2018,7,31,15,45,752.0,125.5,3.5,23.8,612.0,435.12,329.45
2018,7,31,16,0,738.0,120.0,3.5,22.9,568.0,384.14,288.3
2018,7,31,16,15,720.0,113.5,3.5,22.25,520.5,334.83,247.06
2018,7,31,16,30,702.0,107.0,3.5,21.6,473.0,286.91,206.11
2018,7,31,16,45,676.0,101.0,3.45,20.95,424.0,239.11,165.19
2018,7,31,17,0,650.0,95.0,3.4,20.3,375.0,193.83,126.86
2018,7,31,17,15,613.5,88.5,3.35,19.55,325.0,149.41,91.49
2018,7,31,17,30,577.0,82.0,3.3,18.8,275.0,108.88,62.79
2018,7,31,17,45,527.0,73.5,3.3,18.1,226.5,70.14,41.61
2018,7,31,18,0,477.0,65.0,3.3,17.4,178.0,46.09,35.05
2018,7,31,18,15,404.0,54.5,3.25,16.9,134.0,40.24,29.66
2018,7,31,18,30,331.0,44.0,3.2,16.4,90.0,33.99,23.65
2018,7,31,18,45,225.5,30.5,3.15,15.95,56.0,23.63,12.9
2018,7,31,19,0,120.0,17.0,3.1,15.5,22.0,13.39,0.0
2018,7,31,19,15,60.0,8.5,3.05,15.35,11.0,8.36,0.0
2018,7,31,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,1,5,15,77.0,8.5,2.7,14.05,12.0,26.81,0.0
2018,8,1,5,30,154.0,17.0,2.7,14.5,24.0,71.09,0.0
2018,8,1,5,45,274.5,28.5,2.75,14.9,59.5,141.31,95.87
2018,8,1,6,0,395.0,40.0,2.8,15.3,95.0,212.99,163.5
2018,8,1,6,15,352.5,52.0,2.75,15.85,116.5,227.02,180.63
2018,8,1,6,30,310.0,64.0,2.7,16.4,138.0,233.75,189.5
2018,8,1,6,45,191.0,95.5,2.7,16.95,144.5,214.11,174.32
2018,8,1,7,0,72.0,127.0,2.7,17.5,151.0,176.59,142.43
2018,8,1,7,15,215.5,136.0,2.6,18.0,225.5,289.54,236.04
2018,8,1,7,30,359.0,145.0,2.5,18.5,300.0,409.2,331.65
2018,8,1,7,45,564.5,114.5,2.45,19.0,393.0,533.64,429.36
2018,8,1,8,0,770.0,84.0,2.4,19.5,486.0,665.88,527.47
2018,8,1,8,15,789.5,87.5,2.4,20.1,534.5,710.52,556.01
2018,8,1,8,30,809.0,91.0,2.4,20.7,583.0,754.42,584.08
2018,8,1,8,45,824.0,94.0,2.4,21.3,628.0,788.2,604.5
2018,8,1,9,0,839.0,97.0,2.4,21.9,673.0,825.29,627.0
2018,8,1,9,15,853.0,98.0,2.45,22.4,714.0,857.62,646.51
2018,8,1,9,30,867.0,99.0,2.5,22.9,755.0,888.03,664.6
2018,8,1,9,45,878.0,100.0,2.55,23.45,791.0,913.57,679.18
2018,8,1,10,0,889.0,101.0,2.6,24.0,827.0,936.7,692.14
2018,8,1,10,15,896.0,102.5,2.75,24.3,856.5,954.02,702.81
2018,8,1,10,30,903.0,104.0,2.9,24.6,886.0,968.53,711.73
2018,8,1,10,45,908.0,105.0,3.0,24.85,908.5,977.71,716.97
2018,8,1,11,0,913.0,106.0,3.1,25.1,931.0,983.9,720.39
2018,8,1,11,15,916.5,107.0,3.2,25.15,946.5,985.62,721.57
2018,8,1,11,30,920.0,108.0,3.3,25.2,962.0,984.28,720.88
2018,8,1,11,45,921.0,109.0,3.4,25.2,970.0,977.52,716.88
2018,8,1,12,0,922.0,110.0,3.5,25.2,978.0,967.77,711.02
2018,8,1,12,15,922.5,110.0,3.6,25.1,978.5,953.63,702.6
2018,8,1,12,30,923.0,110.0,3.7,25.0,979.0,936.65,692.33
2018,8,1,12,45,920.5,110.0,3.75,24.9,970.5,914.27,678.15
2018,8,1,13,0,918.0,110.0,3.8,24.8,962.0,889.32,662.25
2018,8,1,13,15,916.0,109.0,3.8,24.65,947.5,861.39,644.15
2018,8,1,13,30,914.0,108.0,3.8,24.5,933.0,831.1,624.38
2018,8,1,13,45,910.5,106.5,3.85,24.35,911.0,796.97,602.05
2018,8,1,14,0,907.0,105.0,3.9,24.2,889.0,760.84,578.15
2018,8,1,14,15,901.0,103.5,3.9,23.9,860.0,721.14,551.63
2018,8,1,14,30,895.0,102.0,3.9,23.6,831.0,679.95,522.49
2018,8,1,14,45,887.5,99.5,3.85,23.35,796.0,635.61,489.46
2018,8,1,15,0,880.0,97.0,3.8,23.1,761.0,590.29,454.89
2018,8,1,15,15,868.5,95.0,3.8,23.1,720.0,542.51,417.29
2018,8,1,15,30,857.0,93.0,3.8,23.1,679.0,494.5,378.55
2018,8,1,15,45,843.0,90.0,3.8,22.25,634.0,444.48,338.42
2018,8,1,16,0,829.0,87.0,3.8,21.4,589.0,394.88,297.33
2018,8,1,16,15,810.0,84.0,3.8,20.85,540.5,340.04,250.82
2018,8,1,16,30,791.0,81.0,3.8,20.3,492.0,290.66,207.7
2018,8,1,16,45,765.5,77.0,3.75,19.75,441.0,240.47,163.89
2018,8,1,17,0,740.0,73.0,3.7,19.2,390.0,192.71,122.79
2018,8,1,17,15,702.5,69.0,3.65,18.55,338.0,145.99,85.28
2018,8,1,17,30,665.0,65.0,3.6,17.9,286.0,99.99,52.6
2018,8,1,17,45,612.0,60.0,3.55,17.2,236.0,59.75,32.08
2018,8,1,18,0,559.0,55.0,3.5,16.5,186.0,37.62,27.69
2018,8,1,18,15,477.0,47.5,3.45,16.05,140.0,34.06,24.33
2018,8,1,18,30,395.0,40.0,3.4,15.6,94.0,30.33,20.54
2018,8,1,18,45,268.5,28.5,3.35,15.2,58.5,22.41,11.68
2018,8,1,19,0,142.0,17.0,3.3,14.8,23.0,16.71,0.0
2018,8,1,19,15,71.0,8.5,3.3,14.6,11.5,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,5,15,78.5,8.5,3.0,13.25,12.0,8.36,0.0
2018,8,2,5,30,157.0,17.0,3.1,13.6,24.0,61.14,0.0
2018,8,2,5,45,282.5,28.5,3.2,14.0,60.0,143.44,96.19
2018,8,2,6,0,408.0,40.0,3.3,14.4,96.0,217.18,167.03
2018,8,2,6,15,441.5,50.0,3.25,14.8,134.0,262.24,209.45
2018,8,2,6,30,475.0,60.0,3.2,15.2,172.0,310.1,252.58
2018,8,2,6,45,528.5,69.5,3.2,15.65,222.5,370.33,304.14
2018,8,2,7,0,582.0,79.0,3.2,16.1,273.0,434.57,357.22
2018,8,2,7,15,663.5,76.0,3.25,16.6,333.0,504.89,413.91
2018,8,2,7,30,745.0,73.0,3.3,17.1,393.0,578.72,471.68
2018,8,2,7,45,772.5,76.5,3.3,17.6,445.0,630.13,509.51
2018,8,2,8,0,800.0,80.0,3.3,18.1,497.0,681.87,545.43
2018,8,2,8,15,820.0,82.5,3.35,18.55,545.5,726.79,575.81
2018,8,2,8,30,840.0,85.0,3.4,19.0,594.0,766.26,601.76
2018,8,2,8,45,854.5,87.5,3.45,19.5,639.5,804.82,626.59
2018,8,2,9,0,869.0,90.0,3.5,20.0,685.0,841.81,650.0
2018,8,2,9,15,879.0,93.0,3.55,20.3,726.0,873.64,670.06
2018,8,2,9,30,889.0,96.0,3.6,20.6,767.0,903.24,688.48
2018,8,2,9,45,894.5,99.5,3.65,20.95,801.5,926.89,702.61
2018,8,2,10,0,900.0,103.0,3.7,21.3,836.0,947.84,714.92
2018,8,2,10,15,907.5,104.0,3.7,21.55,866.0,965.19,724.8
2018,8,2,10,30,915.0,105.0,3.7,21.8,896.0,979.72,732.85
2018,8,2,10,45,921.5,105.5,3.7,22.05,919.5,989.84,738.02
2018,8,2,11,0,928.0,106.0,3.7,22.3,943.0,996.94,741.31
2018,8,2,11,15,932.0,106.0,3.7,22.4,958.5,998.07,741.18
2018,8,2,11,30,936.0,106.0,3.7,22.5,974.0,996.1,739.15
2018,8,2,11,45,938.0,105.5,3.7,22.65,981.5,988.64,733.48
2018,8,2,12,0,940.0,105.0,3.7,22.8,989.0,978.14,725.93
2018,8,2,12,15,939.5,106.0,3.75,22.8,989.0,963.83,716.69
2018,8,2,12,30,939.0,107.0,3.8,22.8,989.0,946.62,705.59
2018,8,2,12,45,937.0,107.5,3.8,22.8,981.5,924.8,691.13
2018,8,2,13,0,935.0,108.0,3.8,22.8,974.0,900.34,674.93
2018,8,2,13,15,933.5,106.5,3.85,22.7,959.0,871.85,656.49
2018,8,2,13,30,932.0,105.0,3.9,22.6,944.0,840.94,636.29
2018,8,2,13,45,929.0,102.5,3.95,22.5,921.5,805.64,612.89
2018,8,2,14,0,926.0,100.0,4.0,22.4,899.0,768.28,587.86
2018,8,2,14,15,921.0,98.5,4.0,22.15,870.0,728.54,561.04
2018,8,2,14,30,916.0,97.0,4.0,21.9,841.0,687.2,531.62
2018,8,2,14,45,910.5,94.0,4.0,21.65,806.5,642.73,498.39
2018,8,2,15,0,905.0,91.0,4.0,21.4,772.0,597.08,463.4
2018,8,2,15,15,894.0,89.5,4.0,21.4,731.0,548.89,425.1
2018,8,2,15,30,883.0,88.0,4.0,21.4,690.0,500.38,385.55
2018,8,2,15,45,870.0,85.0,3.95,20.7,644.5,449.55,344.1
2018,8,2,16,0,857.0,82.0,3.9,20.0,599.0,399.03,301.62
2018,8,2,16,15,839.5,79.0,3.9,19.6,550.0,347.52,257.04
2018,8,2,16,30,822.0,76.0,3.9,19.2,501.0,292.84,209.21
2018,8,2,16,45,797.5,72.5,3.9,18.75,449.5,241.77,164.25
2018,8,2,17,0,773.0,69.0,3.9,18.3,398.0,193.02,122.0
2018,8,2,17,15,736.5,65.0,3.85,17.75,345.0,144.8,83.16
2018,8,2,17,30,700.0,61.0,3.8,17.2,292.0,100.46,52.24
2018,8,2,17,45,647.0,56.0,3.75,16.7,240.5,58.81,31.71
2018,8,2,18,0,594.0,51.0,3.7,16.2,189.0,34.46,24.93
2018,8,2,18,15,508.5,45.0,3.6,15.75,142.0,32.04,22.56
2018,8,2,18,30,423.0,39.0,3.5,15.3,95.0,29.59,19.87
2018,8,2,18,45,286.5,27.5,3.4,14.9,58.5,21.62,10.7
2018,8,2,19,0,150.0,16.0,3.3,14.5,22.0,15.73,0.0
2018,8,2,19,15,75.0,8.0,3.2,14.35,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,3,5,15,28.0,7.0,2.55,13.0,8.0,6.88,0.0
2018,8,3,5,30,56.0,14.0,2.7,13.5,16.0,29.5,0.0
2018,8,3,5,45,121.0,32.0,2.8,14.05,45.5,87.53,56.58
2018,8,3,6,0,186.0,50.0,2.9,14.6,75.0,137.6,105.06
2018,8,3,6,15,241.0,69.0,2.85,15.05,116.0,190.64,151.78
2018,8,3,6,30,296.0,88.0,2.8,15.5,157.0,255.11,207.1
2018,8,3,6,45,335.5,106.5,2.75,15.95,203.0,309.3,252.94
2018,8,3,7,0,375.0,125.0,2.7,16.4,249.0,366.5,299.82
2018,8,3,7,15,408.0,140.5,2.6,16.85,297.0,419.1,341.53
2018,8,3,7,30,441.0,156.0,2.5,17.3,345.0,473.63,383.4
2018,8,3,7,45,464.0,171.5,2.45,17.8,392.5,522.92,419.89
2018,8,3,8,0,487.0,187.0,2.4,18.3,440.0,572.78,455.76
2018,8,3,8,15,507.0,199.5,2.35,18.85,485.5,617.41,486.72
2018,8,3,8,30,527.0,212.0,2.3,19.4,531.0,661.94,516.84
2018,8,3,8,45,539.5,223.0,2.25,20.0,571.0,698.34,540.24
2018,8,3,9,0,552.0,234.0,2.2,20.6,611.0,733.77,562.48
2018,8,3,9,15,601.0,227.5,2.2,21.25,660.5,780.97,593.79
2018,8,3,9,30,650.0,221.0,2.2,21.9,710.0,831.72,626.69
2018,8,3,9,45,705.5,202.5,2.2,22.55,756.5,872.75,651.78
2018,8,3,10,0,761.0,184.0,2.2,23.2,803.0,912.92,675.42
2018,8,3,10,15,769.0,187.0,2.25,23.7,831.5,930.4,684.72
2018,8,3,10,30,777.0,190.0,2.3,24.2,860.0,941.65,690.2
2018,8,3,10,45,783.5,190.5,2.35,24.7,881.0,950.22,694.07
2018,8,3,11,0,790.0,191.0,2.4,25.2,902.0,956.12,696.32
2018,8,3,11,15,794.5,192.0,2.4,25.6,917.5,957.91,695.81
2018,8,3,11,30,799.0,193.0,2.4,26.0,933.0,956.94,693.69
2018,8,3,11,45,801.0,193.5,2.45,26.4,940.5,950.39,688.56
2018,8,3,12,0,803.0,194.0,2.5,26.8,948.0,941.17,681.86
2018,8,3,12,15,800.0,195.5,2.6,27.05,946.5,925.74,672.05
2018,8,3,12,30,797.0,197.0,2.7,27.3,945.0,907.92,660.73
2018,8,3,12,45,791.0,198.5,2.75,27.6,935.5,885.2,645.7
2018,8,3,13,0,785.0,200.0,2.8,27.9,926.0,860.47,629.37
2018,8,3,13,15,779.5,199.0,2.9,28.05,910.0,831.91,611.15
2018,8,3,13,30,774.0,198.0,3.0,28.2,894.0,801.62,591.65
2018,8,3,13,45,766.5,196.5,3.05,28.3,871.0,767.0,568.4
2018,8,3,14,0,759.0,195.0,3.1,28.4,848.0,731.36,543.7
2018,8,3,14,15,749.0,192.5,3.15,28.3,818.5,691.94,516.37
2018,8,3,14,30,739.0,190.0,3.2,28.2,789.0,651.75,487.96
2018,8,3,14,45,725.5,186.5,3.25,28.1,753.0,607.96,456.35
2018,8,3,15,0,712.0,183.0,3.3,28.0,717.0,564.08,423.97
2018,8,3,15,15,696.5,177.5,3.3,28.0,676.0,517.48,388.6
2018,8,3,15,30,681.0,172.0,3.3,28.0,635.0,471.4,352.82
2018,8,3,15,45,662.0,166.0,3.3,27.35,590.5,424.1,316.18
2018,8,3,16,0,643.0,160.0,3.3,26.7,546.0,378.05,279.51
2018,8,3,16,15,621.0,151.5,3.3,26.15,498.5,330.22,240.66
2018,8,3,16,30,599.0,143.0,3.3,25.6,451.0,284.31,202.7
2018,8,3,16,45,570.0,133.0,3.3,25.05,401.5,237.56,164.2
2018,8,3,17,0,541.0,123.0,3.3,24.5,352.0,193.91,128.76
2018,8,3,17,15,504.5,112.0,3.25,23.65,303.0,151.02,96.0
2018,8,3,17,30,468.0,101.0,3.2,22.8,254.0,111.95,69.3
2018,8,3,17,45,420.0,88.0,3.1,21.95,207.0,74.86,49.18
2018,8,3,18,0,372.0,75.0,3.0,21.1,160.0,54.72,41.91
2018,8,3,18,15,303.5,59.5,2.9,20.4,117.5,44.44,32.73
2018,8,3,18,30,235.0,44.0,2.8,19.7,75.0,33.59,22.79
2018,8,3,18,45,153.0,29.0,2.7,18.95,45.5,22.59,10.69
2018,8,3,19,0,71.0,14.0,2.6,18.2,16.0,13.76,0.0
2018,8,3,19,15,35.5,7.0,2.6,17.85,8.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,4,5,15,21.0,5.0,1.5,14.1,6.0,0.0,0.0
2018,8,4,5,30,42.0,10.0,1.7,14.5,12.0,21.55,0.0
2018,8,4,5,45,98.0,27.0,1.9,14.9,38.5,71.72,44.24
2018,8,4,6,0,154.0,44.0,2.1,15.3,65.0,117.01,88.26
2018,8,4,6,15,209.5,64.5,2.1,15.8,105.5,171.08,135.28
2018,8,4,6,30,265.0,85.0,2.1,16.3,146.0,229.69,185.47
2018,8,4,6,45,313.5,102.0,2.1,16.75,192.0,292.21,237.79
2018,8,4,7,0,362.0,119.0,2.1,17.2,238.0,351.78,286.41
2018,8,4,7,15,404.0,132.5,2.1,17.95,287.0,407.0,329.87
2018,8,4,7,30,446.0,146.0,2.1,18.7,336.0,464.95,374.05
2018,8,4,7,45,482.0,156.0,2.1,19.45,385.0,517.23,412.57
2018,8,4,8,0,518.0,166.0,2.1,20.2,434.0,571.11,451.17
2018,8,4,8,15,548.0,173.5,2.15,21.05,481.5,618.92,484.28
2018,8,4,8,30,578.0,181.0,2.2,21.9,529.0,667.26,516.98
2018,8,4,8,45,605.5,185.0,2.3,22.75,574.5,713.58,547.72
2018,8,4,9,0,633.0,189.0,2.4,23.6,620.0,756.28,575.43
2018,8,4,9,15,680.0,179.5,2.5,24.15,668.0,800.84,604.5
2018,8,4,9,30,727.0,170.0,2.6,24.7,716.0,845.15,632.48
2018,8,4,9,45,779.5,152.0,2.7,25.3,762.5,881.56,654.67
2018,8,4,10,0,832.0,134.0,2.8,25.9,809.0,920.85,678.63
2018,8,4,10,15,844.0,133.5,2.95,26.35,839.5,934.27,686.09
2018,8,4,10,30,856.0,133.0,3.1,26.8,870.0,950.65,695.77
2018,8,4,10,45,867.0,131.0,3.2,27.25,894.0,961.87,701.72
2018,8,4,11,0,878.0,129.0,3.3,27.7,918.0,970.31,705.97
2018,8,4,11,15,885.0,128.5,3.45,27.9,935.0,973.58,708.0
2018,8,4,11,30,892.0,128.0,3.6,28.1,952.0,973.89,708.21
2018,8,4,11,45,898.5,125.5,3.7,28.35,961.5,968.76,704.5
2018,8,4,12,0,905.0,123.0,3.8,28.6,971.0,960.65,698.97
2018,8,4,12,15,912.0,119.0,3.85,28.5,973.5,948.55,691.58
2018,8,4,12,30,919.0,115.0,3.9,28.4,976.0,933.47,682.32
2018,8,4,12,45,926.0,111.0,4.0,28.3,972.0,915.43,671.41
2018,8,4,13,0,933.0,107.0,4.1,28.2,968.0,894.42,658.51
2018,8,4,13,15,932.0,106.0,4.15,27.95,954.0,866.78,641.26
2018,8,4,13,30,931.0,105.0,4.2,27.7,940.0,836.66,622.25
2018,8,4,13,45,929.0,103.0,4.25,27.5,918.5,802.51,600.21
2018,8,4,14,0,927.0,101.0,4.3,27.3,897.0,766.22,576.5
2018,8,4,14,15,920.5,100.5,4.35,27.0,868.0,726.22,550.17
2018,8,4,14,30,914.0,100.0,4.4,26.7,839.0,684.71,520.96
2018,8,4,14,45,905.5,98.5,4.45,26.35,803.5,639.76,488.04
2018,8,4,15,0,897.0,97.0,4.5,26.0,768.0,593.85,453.63
2018,8,4,15,15,885.5,95.0,4.5,26.0,726.5,545.18,415.44
2018,8,4,15,30,874.0,93.0,4.5,26.0,685.0,496.25,376.08
2018,8,4,15,45,857.0,91.0,4.45,25.25,638.5,444.93,334.87
2018,8,4,16,0,840.0,89.0,4.4,24.5,592.0,390.23,289.93
2018,8,4,16,15,818.0,87.0,4.3,24.0,542.5,338.77,246.1
2018,8,4,16,30,796.0,85.0,4.2,23.5,493.0,288.99,202.99
2018,8,4,16,45,767.0,82.0,4.15,23.0,441.0,238.67,159.69
2018,8,4,17,0,738.0,79.0,4.1,22.5,389.0,191.17,119.66
2018,8,4,17,15,695.0,74.5,3.95,21.8,335.5,140.17,79.99
2018,8,4,17,30,652.0,70.0,3.8,21.1,282.0,96.93,51.23
2018,8,4,17,45,590.0,64.5,3.65,20.4,230.0,57.09,33.0
2018,8,4,18,0,528.0,59.0,3.5,19.7,178.0,41.61,30.75
2018,8,4,18,15,441.0,49.5,3.35,19.05,131.5,36.46,25.99
2018,8,4,18,30,354.0,40.0,3.2,18.4,85.0,30.97,20.63
2018,8,4,18,45,226.5,27.0,3.05,17.75,51.0,21.52,9.39
2018,8,4,19,0,99.0,14.0,2.9,17.1,17.0,13.76,0.0
2018,8,4,19,15,49.5,7.0,2.85,16.75,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,5,5,15,52.0,8.0,2.45,13.6,10.0,0.0,0.0
2018,8,5,5,30,104.0,16.0,2.6,14.1,20.0,44.54,0.0
2018,8,5,5,45,218.5,29.5,2.75,14.65,53.5,120.76,75.05
2018,8,5,6,0,333.0,43.0,2.9,15.2,87.0,189.65,144.19
2018,8,5,6,15,418.5,52.5,2.85,15.65,132.5,252.74,200.32
2018,8,5,6,30,504.0,62.0,2.8,16.1,178.0,323.37,261.43
2018,8,5,6,45,563.5,69.0,2.8,16.6,229.0,385.03,313.9
2018,8,5,7,0,623.0,76.0,2.8,17.1,280.0,451.12,368.14
2018,8,5,7,15,662.5,81.5,2.75,17.6,332.0,507.5,412.78
2018,8,5,7,30,702.0,87.0,2.7,18.1,384.0,565.89,457.38
2018,8,5,7,45,731.0,92.0,2.65,18.55,436.0,618.2,495.9
2018,8,5,8,0,760.0,97.0,2.6,19.0,488.0,668.63,531.12
2018,8,5,8,15,781.0,101.0,2.6,19.5,537.5,714.62,561.64
2018,8,5,8,30,802.0,105.0,2.6,20.0,587.0,759.94,591.08
2018,8,5,8,45,817.0,109.5,2.6,20.55,633.0,799.98,616.12
2018,8,5,9,0,832.0,114.0,2.6,21.1,679.0,838.5,639.72
2018,8,5,9,15,838.0,119.5,2.65,21.55,718.5,868.54,657.8
2018,8,5,9,30,844.0,125.0,2.7,22.0,758.0,896.21,674.22
2018,8,5,9,45,845.0,132.0,2.7,22.45,791.0,918.46,686.52
2018,8,5,10,0,846.0,139.0,2.7,22.9,824.0,937.9,696.96
2018,8,5,10,15,852.0,142.5,2.8,23.25,853.5,955.41,707.26
2018,8,5,10,30,858.0,146.0,2.9,23.6,883.0,970.13,715.79
2018,8,5,10,45,861.5,148.5,2.95,23.9,905.0,978.56,720.01
2018,8,5,11,0,865.0,151.0,3.0,24.2,927.0,978.87,719.05
2018,8,5,11,15,867.5,152.0,3.05,24.45,941.5,979.17,718.41
2018,8,5,11,30,870.0,153.0,3.1,24.7,956.0,976.55,715.97
2018,8,5,11,45,870.0,155.0,3.2,24.95,963.5,969.67,711.25
2018,8,5,12,0,870.0,157.0,3.3,25.2,971.0,959.95,704.76
2018,8,5,12,15,883.0,149.0,3.3,25.5,975.0,949.7,697.18
2018,8,5,12,30,896.0,141.0,3.3,25.8,979.0,936.41,687.72
2018,8,5,12,45,912.0,130.0,3.35,26.1,976.5,919.79,676.48
2018,8,5,13,0,928.0,119.0,3.4,26.4,974.0,899.91,663.14
2018,8,5,13,15,925.5,118.0,3.4,26.5,958.5,871.03,644.03
2018,8,5,13,30,923.0,117.0,3.4,26.6,943.0,839.79,623.35
2018,8,5,13,45,919.5,115.5,3.4,26.7,921.0,805.1,600.24
2018,8,5,14,0,916.0,114.0,3.4,26.8,899.0,768.38,575.63
2018,8,5,14,15,909.5,112.0,3.4,26.7,869.0,727.28,548.24
2018,8,5,14,30,903.0,110.0,3.4,26.6,839.0,684.7,517.61
2018,8,5,14,45,894.5,107.5,3.45,26.5,802.5,639.18,484.29
2018,8,5,15,0,886.0,105.0,3.5,26.4,766.0,592.74,449.42
2018,8,5,15,15,873.5,103.5,3.5,26.4,724.5,544.4,411.9
2018,8,5,15,30,861.0,102.0,3.5,26.4,683.0,495.9,373.27
2018,8,5,15,45,845.0,99.0,3.5,25.9,636.5,440.84,329.52
2018,8,5,16,0,829.0,96.0,3.5,25.4,590.0,390.05,287.68
2018,8,5,16,15,806.5,92.5,3.5,25.0,539.5,337.61,243.58
2018,8,5,16,30,784.0,89.0,3.5,24.6,489.0,286.95,200.2
2018,8,5,16,45,754.5,85.0,3.45,24.15,436.5,236.26,157.03
2018,8,5,17,0,725.0,81.0,3.4,23.7,384.0,188.47,117.2
2018,8,5,17,15,681.0,76.5,3.25,22.95,330.5,137.93,78.45
2018,8,5,17,30,637.0,72.0,3.1,22.2,277.0,95.42,50.8
2018,8,5,17,45,573.5,66.0,2.95,21.45,225.5,56.07,33.41
2018,8,5,18,0,510.0,60.0,2.8,20.7,174.0,42.71,31.55
2018,8,5,18,15,416.0,50.5,2.65,19.9,127.5,37.61,26.86
2018,8,5,18,30,322.0,41.0,2.5,19.1,81.0,32.21,21.54
2018,8,5,18,45,200.0,27.0,2.35,18.25,48.0,21.09,8.33
2018,8,5,19,0,78.0,13.0,2.2,17.4,15.0,12.78,0.0
2018,8,5,19,15,39.0,6.5,2.25,17.0,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.45,12.9,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.6,13.3,6.0,9.87,0.0
2018,8,6,5,45,46.0,19.0,1.7,13.7,24.0,42.05,22.43
2018,8,6,6,0,74.0,33.0,1.8,14.1,42.0,71.7,52.41
2018,8,6,6,15,105.0,55.5,1.8,14.45,75.5,108.87,85.06
2018,8,6,6,30,136.0,78.0,1.8,14.8,109.0,153.41,123.6
2018,8,6,6,45,164.5,103.5,1.75,15.2,150.5,202.59,165.27
2018,8,6,7,0,193.0,129.0,1.7,15.6,192.0,260.75,213.12
2018,8,6,7,15,220.5,154.0,1.65,16.2,237.5,312.69,254.51
2018,8,6,7,30,248.0,179.0,1.6,16.8,283.0,366.23,295.92
2018,8,6,7,45,272.0,201.0,1.55,17.4,329.0,415.34,332.65
2018,8,6,8,0,296.0,223.0,1.5,18.0,375.0,465.49,369.12
2018,8,6,8,15,318.0,242.5,1.45,18.75,420.5,512.13,401.7
2018,8,6,8,30,340.0,262.0,1.4,19.5,466.0,559.27,433.74
2018,8,6,8,45,359.5,278.0,1.4,20.3,508.5,600.76,461.1
2018,8,6,9,0,379.0,294.0,1.4,21.1,551.0,642.2,487.85
2018,8,6,9,15,406.5,302.5,1.45,21.95,593.5,682.1,513.61
2018,8,6,9,30,434.0,311.0,1.5,22.8,636.0,729.68,543.94
2018,8,6,9,45,463.5,313.5,1.6,23.6,675.0,764.64,566.09
2018,8,6,10,0,493.0,316.0,1.7,24.4,714.0,798.9,587.6
2018,8,6,10,15,503.0,323.0,1.85,25.0,742.0,818.63,599.68
2018,8,6,10,30,513.0,330.0,2.0,25.6,770.0,836.66,610.71
2018,8,6,10,45,520.5,335.0,2.15,26.2,791.5,848.45,617.61
2018,8,6,11,0,528.0,340.0,2.3,26.8,813.0,858.33,623.28
2018,8,6,11,15,535.5,342.0,2.45,27.25,828.5,863.19,626.12
2018,8,6,11,30,543.0,344.0,2.6,27.7,844.0,866.03,627.68
2018,8,6,11,45,549.5,343.0,2.75,28.15,852.5,862.93,625.41
2018,8,6,12,0,556.0,342.0,2.9,28.6,861.0,857.81,621.85
2018,8,6,12,15,602.0,314.0,3.0,28.85,876.0,859.44,624.33
2018,8,6,12,30,648.0,286.0,3.1,29.1,891.0,859.07,625.38
2018,8,6,12,45,707.5,248.0,3.2,29.3,903.0,857.31,626.05
2018,8,6,13,0,767.0,210.0,3.3,29.5,915.0,851.12,622.58
2018,8,6,13,15,771.0,203.5,3.35,29.5,902.0,824.91,605.69
2018,8,6,13,30,775.0,197.0,3.4,29.5,889.0,796.86,587.63
2018,8,6,13,45,780.0,188.0,3.5,29.5,869.5,765.28,566.94
2018,8,6,14,0,785.0,179.0,3.6,29.5,850.0,731.57,544.11
2018,8,6,14,15,783.0,172.5,3.6,29.35,822.0,693.35,517.5
2018,8,6,14,30,781.0,166.0,3.6,29.2,794.0,653.7,489.33
2018,8,6,14,45,779.0,158.0,3.65,29.0,761.0,611.36,458.88
2018,8,6,15,0,777.0,150.0,3.7,28.8,728.0,567.87,426.77
2018,8,6,15,15,762.0,146.0,3.7,28.8,686.5,517.46,388.31
2018,8,6,15,30,747.0,142.0,3.7,28.8,645.0,469.97,351.05
2018,8,6,15,45,735.0,135.5,3.7,28.15,601.5,422.08,313.41
2018,8,6,16,0,723.0,129.0,3.7,27.5,558.0,374.67,275.03
2018,8,6,16,15,704.5,122.5,3.6,26.95,511.0,325.83,234.56
2018,8,6,16,30,686.0,116.0,3.5,26.4,464.0,278.47,194.66
2018,8,6,16,45,655.0,109.5,3.45,25.9,413.0,230.04,154.33
2018,8,6,17,0,624.0,103.0,3.4,25.4,362.0,184.72,117.42
2018,8,6,17,15,572.0,97.0,3.2,24.5,309.5,140.68,84.83
2018,8,6,17,30,520.0,91.0,3.0,23.6,257.0,102.25,60.59
2018,8,6,17,45,450.0,81.0,2.8,22.7,206.0,65.3,43.5
2018,8,6,18,0,380.0,71.0,2.6,21.8,155.0,51.98,39.37
2018,8,6,18,15,295.0,56.5,2.5,20.95,111.0,42.37,30.77
2018,8,6,18,30,210.0,42.0,2.4,20.1,67.0,32.25,21.37
2018,8,6,18,45,124.5,25.5,2.3,19.25,38.5,19.9,6.59
2018,8,6,19,0,39.0,9.0,2.2,18.4,10.0,8.85,0.0
2018,8,6,19,15,19.5,4.5,2.25,18.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,1.85,13.5,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.0,13.9,9.0,16.33,0.0
2018,8,7,5,45,83.0,24.5,2.2,14.25,33.5,62.14,33.89
2018,8,7,6,0,135.0,41.0,2.4,14.6,58.0,105.68,78.92
2018,8,7,6,15,187.5,62.0,2.35,15.0,97.5,158.06,124.76
2018,8,7,6,30,240.0,83.0,2.3,15.4,137.0,214.59,173.55
2018,8,7,6,45,285.5,102.5,2.3,15.8,183.0,269.94,220.54
2018,8,7,7,0,331.0,122.0,2.3,16.2,229.0,328.87,269.21
2018,8,7,7,15,369.0,138.5,2.25,16.75,277.5,390.85,318.49
2018,8,7,7,30,407.0,155.0,2.2,17.3,326.0,447.92,362.5
2018,8,7,7,45,438.5,169.0,2.2,17.85,374.5,499.89,401.42
2018,8,7,8,0,470.0,183.0,2.2,18.4,423.0,553.17,440.25
2018,8,7,8,15,497.0,193.5,2.2,18.95,470.0,600.2,473.48
2018,8,7,8,30,524.0,204.0,2.2,19.5,517.0,647.66,506.24
2018,8,7,8,45,546.0,213.0,2.25,20.05,561.5,689.52,534.5
2018,8,7,9,0,568.0,222.0,2.3,20.6,606.0,730.95,561.98
2018,8,7,9,15,565.0,239.0,2.35,21.0,640.5,758.69,579.11
2018,8,7,9,30,562.0,256.0,2.4,21.4,675.0,784.28,594.67
2018,8,7,9,45,547.5,277.0,2.4,21.8,701.5,801.52,603.7
2018,8,7,10,0,533.0,298.0,2.4,22.2,728.0,816.1,610.94
2018,8,7,10,15,542.5,304.5,2.5,22.5,756.0,835.39,623.22
2018,8,7,10,30,552.0,311.0,2.6,22.8,784.0,852.86,634.2
2018,8,7,10,45,558.5,316.0,2.7,23.05,805.0,864.01,641.06
2018,8,7,11,0,565.0,321.0,2.8,23.3,826.0,873.12,646.64
2018,8,7,11,15,570.5,324.0,2.85,23.35,841.0,877.15,649.08
2018,8,7,11,30,576.0,327.0,2.9,23.4,856.0,879.06,650.19
2018,8,7,11,45,580.0,327.5,3.0,23.45,864.0,874.95,647.71
2018,8,7,12,0,584.0,328.0,3.1,23.5,872.0,868.76,643.9
2018,8,7,12,15,599.0,319.0,3.15,23.5,877.0,861.2,639.46
2018,8,7,12,30,614.0,310.0,3.2,23.5,882.0,850.59,632.97
2018,8,7,12,45,632.5,296.0,3.2,23.5,881.0,836.77,624.18
2018,8,7,13,0,651.0,282.0,3.2,23.5,880.0,820.47,613.65
2018,8,7,13,15,650.0,277.5,3.25,23.45,866.0,794.66,596.33
2018,8,7,13,30,649.0,273.0,3.3,23.4,852.0,767.29,577.77
2018,8,7,13,45,646.5,267.0,3.3,23.3,831.0,735.94,556.09
2018,8,7,14,0,644.0,261.0,3.3,23.2,810.0,703.34,533.23
2018,8,7,14,15,638.0,254.0,3.3,23.05,782.0,666.3,506.93
2018,8,7,14,30,632.0,247.0,3.3,22.9,754.0,628.53,479.63
2018,8,7,14,45,624.5,238.5,3.3,22.7,720.5,587.89,449.79
2018,8,7,15,0,617.0,230.0,3.3,22.5,687.0,546.93,419.07
2018,8,7,15,15,600.0,223.0,3.3,22.5,647.0,502.58,384.78
2018,8,7,15,30,583.0,216.0,3.3,22.5,607.0,458.53,350.03
2018,8,7,15,45,569.5,204.5,3.25,21.9,564.5,412.97,314.14
2018,8,7,16,0,556.0,193.0,3.2,21.3,522.0,368.25,278.02
2018,8,7,16,15,540.0,180.0,3.1,20.9,476.5,322.43,240.11
2018,8,7,16,30,524.0,167.0,3.0,20.5,431.0,277.99,202.83
2018,8,7,16,45,498.5,153.5,2.95,20.05,383.0,232.58,165.16
2018,8,7,17,0,473.0,140.0,2.9,19.6,335.0,189.76,130.27
2018,8,7,17,15,436.0,125.5,2.85,19.0,286.0,147.5,98.12
2018,8,7,17,30,399.0,111.0,2.8,18.4,237.0,109.16,72.17
2018,8,7,17,45,352.0,94.5,2.7,17.8,190.5,73.06,52.8
2018,8,7,18,0,305.0,78.0,2.6,17.2,144.0,57.65,45.08
2018,8,7,18,15,241.5,59.5,2.55,16.7,103.0,44.92,33.51
2018,8,7,18,30,178.0,41.0,2.5,16.2,62.0,31.52,21.04
2018,8,7,18,45,109.5,24.5,2.45,15.7,35.5,19.13,5.16
2018,8,7,19,0,41.0,8.0,2.4,15.2,9.0,7.86,0.0
2018,8,7,19,15,20.5,4.0,2.35,15.0,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,8,5,15,33.5,5.5,1.95,13.4,6.5,0.0,0.0
2018,8,8,5,30,67.0,11.0,2.1,13.9,13.0,28.98,0.0
2018,8,8,5,45,163.0,26.5,2.25,14.45,43.5,96.22,51.98
2018,8,8,6,0,259.0,42.0,2.4,15.0,74.0,159.56,120.0
2018,8,8,6,15,297.0,56.5,2.3,15.5,109.5,203.33,160.37
2018,8,8,6,30,335.0,71.0,2.2,16.0,145.0,250.67,202.19
2018,8,8,6,45,265.0,95.5,2.15,16.55,164.0,250.43,203.79
2018,8,8,7,0,195.0,120.0,2.1,17.1,183.0,250.53,203.93
2018,8,8,7,15,307.0,128.0,2.05,17.65,247.0,332.95,271.4
2018,8,8,7,30,419.0,136.0,2.0,18.2,311.0,433.51,350.59
2018,8,8,7,45,553.5,126.5,2.0,18.75,389.0,533.02,427.09
2018,8,8,8,0,688.0,117.0,2.0,19.3,467.0,638.78,505.57
2018,8,8,8,15,713.5,121.5,1.95,19.95,516.5,686.03,536.66
2018,8,8,8,30,739.0,126.0,1.9,20.6,566.0,733.06,566.47
2018,8,8,8,45,759.5,129.5,1.85,21.25,612.5,774.4,591.53
2018,8,8,9,0,780.0,133.0,1.8,21.9,659.0,811.71,613.32
2018,8,8,9,15,774.0,145.5,1.85,22.5,694.5,837.49,628.03
2018,8,8,9,30,768.0,158.0,1.9,23.1,730.0,863.92,643.19
2018,8,8,9,45,752.5,175.5,1.9,23.7,758.0,881.01,651.56
2018,8,8,10,0,737.0,193.0,1.9,24.3,786.0,894.74,657.81
2018,8,8,10,15,749.5,194.5,1.95,24.8,816.5,914.38,668.79
2018,8,8,10,30,762.0,196.0,2.0,25.3,847.0,931.66,678.17
2018,8,8,10,45,773.5,195.5,2.05,25.75,871.0,943.4,684.18
2018,8,8,11,0,785.0,195.0,2.1,26.2,895.0,949.19,686.48
2018,8,8,11,15,792.0,194.5,2.15,26.5,911.0,951.67,687.22
2018,8,8,11,30,799.0,194.0,2.2,26.8,927.0,951.39,686.33
2018,8,8,11,45,804.5,192.5,2.25,27.1,935.5,945.95,682.24
2018,8,8,12,0,810.0,191.0,2.3,27.4,944.0,937.76,676.54
2018,8,8,12,15,807.0,192.5,2.35,27.6,942.5,922.11,666.38
2018,8,8,12,30,804.0,194.0,2.4,27.8,941.0,904.01,654.76
2018,8,8,12,45,797.5,195.5,2.45,27.95,931.5,880.57,639.8
2018,8,8,13,0,791.0,197.0,2.5,28.1,922.0,855.1,623.52
2018,8,8,13,15,789.0,194.0,2.55,28.1,906.5,827.16,605.92
2018,8,8,13,30,787.0,191.0,2.6,28.1,891.0,797.26,586.91
2018,8,8,13,45,784.5,186.5,2.65,28.15,869.0,763.76,564.8
2018,8,8,14,0,782.0,182.0,2.7,28.2,847.0,728.59,540.74
2018,8,8,14,15,774.5,178.5,2.75,28.0,818.0,689.42,513.88
2018,8,8,14,30,767.0,175.0,2.8,27.8,789.0,647.09,484.26
2018,8,8,14,45,758.0,169.5,2.85,27.65,753.5,602.94,452.51
2018,8,8,15,0,749.0,164.0,2.9,27.5,718.0,558.29,419.57
2018,8,8,15,15,733.0,160.0,2.9,27.5,676.5,511.1,383.52
2018,8,8,15,30,717.0,156.0,2.9,27.5,635.0,464.41,346.97
2018,8,8,15,45,699.5,150.5,3.0,26.8,590.5,416.46,309.68
2018,8,8,16,0,682.0,145.0,3.1,26.1,546.0,369.57,272.07
2018,8,8,16,15,658.5,138.0,3.1,25.5,497.5,320.73,232.0
2018,8,8,16,30,635.0,131.0,3.1,24.9,449.0,273.94,193.0
2018,8,8,16,45,602.5,123.0,3.1,24.3,398.5,226.59,153.92
2018,8,8,17,0,570.0,115.0,3.1,23.7,348.0,182.56,118.47
2018,8,8,17,15,526.5,105.0,3.05,22.8,297.0,139.11,86.3
2018,8,8,17,30,483.0,95.0,3.0,21.9,246.0,99.73,61.21
2018,8,8,17,45,425.5,82.5,2.9,21.05,197.5,62.83,49.08
2018,8,8,18,0,368.0,70.0,2.8,20.2,149.0,51.46,39.14
2018,8,8,18,15,292.0,54.5,2.7,19.45,106.5,41.0,29.71
2018,8,8,18,30,216.0,39.0,2.6,18.7,64.0,29.98,19.39
2018,8,8,18,45,132.0,24.0,2.5,18.0,37.0,18.8,3.43
2018,8,8,19,0,48.0,9.0,2.4,17.3,10.0,8.85,0.0
2018,8,8,19,15,24.0,4.5,2.35,16.95,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,1.45,13.15,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,1.6,13.6,11.0,23.02,0.0
2018,8,9,5,45,126.0,25.5,1.75,14.05,38.5,82.35,41.16
2018,8,9,6,0,203.0,41.0,1.9,14.5,66.0,137.47,102.89
2018,8,9,6,15,254.5,58.0,1.85,15.05,104.0,187.17,147.47
2018,8,9,6,30,306.0,75.0,1.8,15.6,142.0,241.59,194.7
2018,8,9,6,45,251.0,95.5,1.75,16.15,160.0,242.98,197.6
2018,8,9,7,0,196.0,116.0,1.7,16.7,178.0,246.02,200.3
2018,8,9,7,15,270.0,131.5,1.7,17.55,234.0,314.61,255.9
2018,8,9,7,30,344.0,147.0,1.7,18.4,290.0,388.96,314.12
2018,8,9,7,45,474.0,144.5,1.7,19.2,369.0,495.0,395.5
2018,8,9,8,0,604.0,142.0,1.7,20.0,448.0,605.13,476.57
2018,8,9,8,15,630.5,148.5,1.7,20.75,496.5,652.51,508.2
2018,8,9,8,30,657.0,155.0,1.7,21.5,545.0,699.87,539.42
2018,8,9,8,45,678.5,160.0,1.7,22.25,590.5,741.24,565.38
2018,8,9,9,0,700.0,165.0,1.7,23.0,636.0,781.73,589.75
2018,8,9,9,15,718.0,168.5,1.7,23.7,677.5,816.46,609.88
2018,8,9,9,30,736.0,172.0,1.7,24.4,719.0,849.67,628.74
2018,8,9,9,45,751.0,174.5,1.7,25.1,755.5,877.36,643.72
2018,8,9,10,0,766.0,177.0,1.7,25.8,792.0,903.0,657.27
2018,8,9,10,15,777.5,178.5,1.7,26.35,822.5,918.54,664.62
2018,8,9,10,30,789.0,180.0,1.7,26.9,853.0,935.39,672.94
2018,8,9,10,45,797.0,181.0,1.75,27.45,876.0,945.84,677.8
2018,8,9,11,0,805.0,182.0,1.8,28.0,899.0,953.56,681.08
2018,8,9,11,15,810.5,182.5,1.9,28.4,914.5,955.63,681.89
2018,8,9,11,30,816.0,183.0,2.0,28.8,930.0,954.89,681.05
2018,8,9,11,45,820.0,182.0,2.05,29.15,938.0,948.44,676.29
2018,8,9,12,0,824.0,181.0,2.1,29.5,946.0,939.22,669.92
2018,8,9,12,15,816.5,186.5,2.2,29.65,944.0,923.25,660.37
2018,8,9,12,30,809.0,192.0,2.3,29.8,942.0,904.88,649.31
2018,8,9,12,45,797.5,197.0,2.4,30.0,931.0,880.36,634.11
2018,8,9,13,0,786.0,202.0,2.5,30.2,920.0,853.98,617.64
2018,8,9,13,15,783.0,200.0,2.55,30.15,905.0,826.22,600.43
2018,8,9,13,30,780.0,198.0,2.6,30.1,890.0,796.59,581.86
2018,8,9,13,45,775.0,195.0,2.7,30.1,867.5,761.89,559.13
2018,8,9,14,0,770.0,192.0,2.8,30.1,845.0,726.1,535.11
2018,8,9,14,15,761.0,188.5,2.85,29.95,815.0,685.83,507.53
2018,8,9,14,30,752.0,185.0,2.9,29.8,785.0,644.7,478.76
2018,8,9,14,45,741.0,180.5,2.95,29.6,749.5,600.8,447.44
2018,8,9,15,0,730.0,176.0,3.0,29.4,714.0,556.59,415.1
2018,8,9,15,15,714.0,171.5,3.0,29.4,672.5,509.75,379.56
2018,8,9,15,30,698.0,167.0,3.0,29.4,631.0,463.44,343.6
2018,8,9,15,45,678.0,160.5,3.0,28.75,585.0,414.46,305.69
2018,8,9,16,0,658.0,154.0,3.0,28.1,539.0,366.82,267.81
2018,8,9,16,15,633.5,146.0,2.95,27.55,490.5,318.0,228.18
2018,8,9,16,30,609.0,138.0,2.9,27.0,442.0,271.36,189.79
