Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,16,45,577.0,129.5,2.85,26.5,392.0,225.08,152.03
2018,8,9,17,0,545.0,121.0,2.8,26.0,342.0,181.99,117.82
2018,8,9,17,15,503.0,110.0,2.7,25.1,292.0,138.73,86.27
2018,8,9,17,30,461.0,99.0,2.6,24.2,242.0,99.86,61.96
2018,8,9,17,45,406.5,85.5,2.45,23.35,194.0,63.39,49.07
2018,8,9,18,0,352.0,72.0,2.3,22.5,146.0,53.19,40.21
2018,8,9,18,15,278.5,55.5,2.2,21.65,104.0,41.94,30.17
2018,8,9,18,30,205.0,39.0,2.1,20.8,62.0,30.09,19.15
2018,8,9,18,45,122.0,23.0,2.0,19.95,35.0,18.04,1.17
2018,8,9,19,0,39.0,7.0,1.9,19.1,8.0,6.88,0.0
2018,8,9,19,15,19.5,3.5,1.95,18.75,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.05,18.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,10,5,15,47.0,6.0,1.65,14.6,7.0,0.0,0.0
2018,8,10,5,30,94.0,12.0,1.8,15.1,14.0,36.91,0.0
2018,8,10,5,45,214.0,25.0,2.0,15.55,45.5,108.66,50.38
2018,8,10,6,0,334.0,38.0,2.2,16.0,77.0,181.54,134.88
2018,8,10,6,15,414.0,48.0,2.2,16.6,121.0,241.91,189.27
2018,8,10,6,30,494.0,58.0,2.2,17.2,165.0,309.55,247.75
2018,8,10,6,45,546.5,66.5,2.2,17.75,214.5,368.42,297.83
2018,8,10,7,0,599.0,75.0,2.2,18.3,264.0,431.21,349.17
2018,8,10,7,15,636.5,81.5,2.2,19.15,315.0,486.31,392.24
2018,8,10,7,30,674.0,88.0,2.2,20.0,366.0,543.31,435.08
2018,8,10,7,45,701.0,93.0,2.2,20.85,416.0,593.04,470.89
2018,8,10,8,0,728.0,98.0,2.2,21.7,466.0,643.2,505.68
2018,8,10,8,15,749.5,102.0,2.25,22.35,514.0,685.82,533.52
2018,8,10,8,30,771.0,106.0,2.3,23.0,562.0,730.43,562.27
2018,8,10,8,45,787.5,109.5,2.3,23.65,607.0,769.6,586.32
2018,8,10,9,0,804.0,113.0,2.3,24.3,652.0,807.4,609.03
2018,8,10,9,15,810.0,119.5,2.35,24.8,691.0,837.85,627.16
2018,8,10,9,30,816.0,126.0,2.4,25.3,730.0,865.98,643.65
2018,8,10,9,45,817.0,133.5,2.45,25.85,763.0,888.23,656.01
2018,8,10,10,0,818.0,141.0,2.5,26.4,796.0,907.72,666.57
2018,8,10,10,15,826.5,143.0,2.55,26.75,825.5,925.51,676.58
2018,8,10,10,30,835.0,145.0,2.6,27.1,855.0,940.65,684.92
2018,8,10,10,45,842.0,145.5,2.7,27.4,877.5,950.04,690.17
2018,8,10,11,0,849.0,146.0,2.8,27.7,900.0,951.67,690.5
2018,8,10,11,15,853.0,146.5,2.85,27.9,915.0,952.79,690.56
2018,8,10,11,30,857.0,147.0,2.9,28.1,930.0,951.03,688.86
2018,8,10,11,45,859.0,147.0,2.95,28.35,937.5,944.05,683.76
2018,8,10,12,0,861.0,147.0,3.0,28.6,945.0,934.23,676.96
2018,8,10,12,15,859.0,148.5,3.05,28.75,944.0,919.49,667.31
2018,8,10,12,30,857.0,150.0,3.1,28.9,943.0,902.12,656.04
2018,8,10,12,45,852.5,151.0,3.15,29.1,934.0,879.61,641.29
2018,8,10,13,0,848.0,152.0,3.2,29.3,925.0,856.27,626.03
2018,8,10,13,15,843.5,150.5,3.3,29.3,908.5,826.37,607.11
2018,8,10,13,30,839.0,149.0,3.4,29.3,892.0,794.48,586.72
2018,8,10,13,45,832.0,148.5,3.45,29.3,869.0,759.8,564.04
2018,8,10,14,0,825.0,148.0,3.5,29.3,846.0,723.57,539.75
2018,8,10,14,15,815.5,146.5,3.55,29.1,816.0,683.36,511.66
2018,8,10,14,30,806.0,145.0,3.6,28.9,786.0,642.16,482.25
2018,8,10,14,45,793.5,142.5,3.65,28.7,749.5,597.48,449.65
2018,8,10,15,0,781.0,140.0,3.7,28.5,713.0,552.47,415.99
2018,8,10,15,15,766.0,136.5,3.7,28.5,672.0,505.18,379.4
2018,8,10,15,30,751.0,133.0,3.7,28.5,631.0,455.13,339.96
2018,8,10,15,45,730.5,129.5,3.7,27.75,585.5,406.17,301.32
2018,8,10,16,0,710.0,126.0,3.7,27.0,540.0,358.49,262.61
2018,8,10,16,15,683.0,121.5,3.6,26.4,491.0,309.44,221.96
2018,8,10,16,30,656.0,117.0,3.5,25.8,442.0,262.74,182.78
2018,8,10,16,45,622.0,110.5,3.45,25.2,391.5,215.42,143.65
2018,8,10,17,0,588.0,104.0,3.4,24.6,341.0,171.56,108.49
2018,8,10,17,15,544.0,96.0,3.25,23.8,291.0,128.96,77.45
2018,8,10,17,30,500.0,88.0,3.1,23.0,241.0,91.15,54.64
2018,8,10,17,45,441.0,77.0,3.0,22.2,193.0,55.18,42.23
2018,8,10,18,0,382.0,66.0,2.9,21.4,145.0,48.58,36.41
2018,8,10,18,15,301.0,52.0,2.8,20.75,103.5,39.23,27.93
2018,8,10,18,30,220.0,38.0,2.7,20.1,62.0,29.38,18.46
2018,8,10,18,45,130.0,22.5,2.6,19.45,35.0,17.71,0.0
2018,8,10,19,0,40.0,7.0,2.5,18.8,8.0,6.88,0.0
2018,8,10,19,15,20.0,3.5,2.55,18.5,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,11,5,15,25.0,5.0,2.5,15.45,5.5,0.0,0.0
2018,8,11,5,30,50.0,10.0,2.6,15.8,11.0,23.09,0.0
2018,8,11,5,45,136.0,25.5,2.75,16.15,39.0,84.15,33.93
2018,8,11,6,0,222.0,41.0,2.9,16.5,67.0,143.99,106.28
2018,8,11,6,15,297.0,56.0,2.9,17.05,109.0,201.38,157.41
2018,8,11,6,30,372.0,71.0,2.9,17.6,151.0,265.99,213.14
2018,8,11,6,45,427.0,83.5,2.9,18.1,199.0,324.19,262.72
2018,8,11,7,0,482.0,96.0,2.9,18.6,247.0,386.86,314.38
2018,8,11,7,15,523.0,105.5,2.95,19.2,297.0,441.78,358.28
2018,8,11,7,30,564.0,115.0,3.0,19.8,347.0,502.64,405.3
2018,8,11,7,45,593.0,123.5,3.05,20.4,396.0,553.47,443.23
2018,8,11,8,0,622.0,132.0,3.1,21.0,445.0,605.0,480.66
2018,8,11,8,15,644.5,140.0,3.1,21.45,493.0,651.56,513.5
2018,8,11,8,30,667.0,148.0,3.1,21.9,541.0,697.81,545.35
2018,8,11,8,45,684.0,154.0,3.15,22.4,585.0,736.86,571.01
2018,8,11,9,0,701.0,160.0,3.2,22.9,629.0,774.78,595.31
2018,8,11,9,15,712.0,167.0,3.2,23.35,668.5,807.28,615.38
2018,8,11,9,30,723.0,174.0,3.2,23.8,708.0,837.93,633.98
2018,8,11,9,45,728.5,181.5,3.25,24.2,742.0,862.16,648.46
2018,8,11,10,0,734.0,189.0,3.3,24.6,776.0,884.03,661.34
2018,8,11,10,15,742.5,192.0,3.35,24.85,804.5,901.44,671.62
2018,8,11,10,30,751.0,195.0,3.4,25.1,833.0,916.4,680.34
2018,8,11,10,45,756.0,198.0,3.4,25.35,854.5,925.53,684.92
2018,8,11,11,0,761.0,201.0,3.4,25.6,876.0,932.0,687.86
2018,8,11,11,15,764.5,203.5,3.45,25.7,891.0,933.85,688.58
2018,8,11,11,30,768.0,206.0,3.5,25.8,906.0,932.97,687.64
2018,8,11,11,45,769.5,206.5,3.55,25.9,913.0,925.51,682.44
2018,8,11,12,0,771.0,207.0,3.6,26.0,920.0,913.12,674.08
2018,8,11,12,15,774.5,204.5,3.7,25.9,920.5,899.77,666.0
2018,8,11,12,30,778.0,202.0,3.8,25.8,921.0,883.92,656.25
2018,8,11,12,45,780.5,198.5,3.85,25.75,914.0,863.8,643.26
2018,8,11,13,0,783.0,195.0,3.9,25.7,907.0,841.35,628.69
2018,8,11,13,15,778.5,193.0,3.95,25.5,891.0,812.42,609.99
2018,8,11,13,30,774.0,191.0,4.0,25.3,875.0,781.68,589.96
2018,8,11,13,45,767.5,189.5,4.0,25.1,852.5,748.27,566.84
2018,8,11,14,0,761.0,188.0,4.0,24.9,830.0,712.11,541.31
2018,8,11,14,15,719.0,198.5,4.0,24.6,788.0,662.92,505.6
2018,8,11,14,30,677.0,209.0,4.0,24.3,746.0,615.36,470.53
2018,8,11,14,45,686.5,195.0,3.95,24.0,718.0,577.82,442.85
2018,8,11,15,0,696.0,181.0,3.9,23.7,690.0,538.41,412.98
2018,8,11,15,15,692.0,172.5,3.9,23.7,654.0,495.44,379.12
2018,8,11,15,30,688.0,164.0,3.9,23.7,618.0,451.97,344.04
2018,8,11,15,45,669.0,157.5,3.8,22.95,573.0,403.88,305.48
2018,8,11,16,0,650.0,151.0,3.7,22.2,528.0,357.06,266.98
2018,8,11,16,15,626.5,143.0,3.65,21.8,480.0,308.99,226.58
2018,8,11,16,30,603.0,135.0,3.6,21.4,432.0,263.02,187.53
2018,8,11,16,45,571.0,126.5,3.55,20.95,382.5,217.17,149.19
2018,8,11,17,0,539.0,118.0,3.5,20.5,333.0,174.6,114.77
2018,8,11,17,15,496.0,107.5,3.4,20.0,283.5,132.17,83.48
2018,8,11,17,30,453.0,97.0,3.3,19.5,234.0,94.24,60.03
2018,8,11,17,45,395.5,83.5,3.25,19.0,186.5,60.26,47.23
2018,8,11,18,0,338.0,70.0,3.2,18.5,139.0,51.9,39.71
2018,8,11,18,15,262.0,54.0,3.15,18.05,98.0,40.98,29.72
2018,8,11,18,30,186.0,38.0,3.1,17.6,57.0,29.48,18.56
2018,8,11,18,45,108.5,22.5,3.05,17.2,32.0,17.79,0.0
2018,8,11,19,0,31.0,7.0,3.0,16.8,7.0,6.88,0.0
2018,8,11,19,15,15.5,3.5,2.95,16.6,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,1.95,14.65,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.1,15.1,10.0,19.38,0.0
2018,8,12,5,45,116.5,25.0,2.25,15.5,36.5,76.73,25.96
2018,8,12,6,0,193.0,41.0,2.4,15.9,63.0,133.35,98.02
2018,8,12,6,15,268.0,57.0,2.35,16.45,104.5,190.36,148.7
2018,8,12,6,30,343.0,73.0,2.3,17.0,146.0,254.57,203.93
2018,8,12,6,45,402.0,85.0,2.2,17.5,193.5,312.69,253.22
2018,8,12,7,0,461.0,97.0,2.1,18.0,241.0,375.71,304.86
2018,8,12,7,15,506.5,106.5,2.1,18.6,291.0,432.29,349.8
2018,8,12,7,30,552.0,116.0,2.1,19.2,341.0,495.09,397.91
2018,8,12,7,45,588.5,122.0,2.1,19.8,391.0,547.75,436.87
2018,8,12,8,0,625.0,128.0,2.1,20.4,441.0,601.64,475.63
2018,8,12,8,15,653.0,133.0,2.15,21.05,489.5,649.05,508.65
2018,8,12,8,30,681.0,138.0,2.2,21.7,538.0,696.51,540.71
2018,8,12,8,45,703.5,141.5,2.2,22.35,583.5,737.63,566.58
2018,8,12,9,0,726.0,145.0,2.2,23.0,629.0,777.9,591.41
2018,8,12,9,15,743.5,147.0,2.25,23.55,669.5,811.12,611.59
2018,8,12,9,30,761.0,149.0,2.3,24.1,710.0,839.61,628.43
2018,8,12,9,45,775.5,150.5,2.4,24.65,746.0,866.4,644.44
2018,8,12,10,0,790.0,152.0,2.5,25.2,782.0,891.05,658.98
2018,8,12,10,15,799.0,154.0,2.6,25.55,811.0,908.85,669.48
2018,8,12,10,30,808.0,156.0,2.7,25.9,840.0,924.08,678.38
2018,8,12,10,45,814.5,157.0,2.8,26.25,862.5,933.24,683.38
2018,8,12,11,0,821.0,158.0,2.9,26.6,885.0,939.62,686.69
2018,8,12,11,15,824.5,159.0,3.0,26.8,899.5,940.36,686.82
2018,8,12,11,30,828.0,160.0,3.1,27.0,914.0,938.24,685.22
2018,8,12,11,45,829.5,160.0,3.2,27.2,920.5,930.43,679.98
2018,8,12,12,0,831.0,160.0,3.3,27.4,927.0,919.84,673.02
2018,8,12,12,15,830.5,160.5,3.35,27.45,926.5,905.25,663.57
2018,8,12,12,30,830.0,161.0,3.4,27.5,926.0,888.05,652.46
2018,8,12,12,45,827.5,160.5,3.5,27.55,917.5,865.67,638.2
2018,8,12,13,0,825.0,160.0,3.6,27.6,909.0,840.98,622.37
2018,8,12,13,15,821.0,159.0,3.7,27.45,893.5,812.43,604.31
2018,8,12,13,30,817.0,158.0,3.8,27.3,878.0,781.9,584.76
2018,8,12,13,45,810.5,156.0,3.85,27.2,854.5,746.75,561.52
2018,8,12,14,0,804.0,154.0,3.9,27.1,831.0,710.09,536.16
2018,8,12,14,15,795.5,152.0,3.95,26.8,801.5,670.76,508.38
2018,8,12,14,30,787.0,150.0,4.0,26.5,772.0,630.41,479.24
2018,8,12,14,45,776.0,146.0,4.05,26.2,736.0,585.94,446.41
2018,8,12,15,0,765.0,142.0,4.1,25.9,700.0,541.06,412.45
2018,8,12,15,15,749.5,139.0,4.1,25.9,659.0,494.66,375.89
2018,8,12,15,30,734.0,136.0,4.1,25.9,618.0,445.45,336.45
2018,8,12,15,45,716.5,131.0,4.05,25.0,573.5,397.17,297.83
2018,8,12,16,0,699.0,126.0,4.0,24.1,529.0,349.92,258.93
2018,8,12,16,15,678.0,119.0,3.95,23.55,481.5,301.1,217.75
2018,8,12,16,30,657.0,112.0,3.9,23.0,434.0,254.05,177.58
2018,8,12,16,45,627.5,105.0,3.85,22.4,384.5,207.26,138.25
2018,8,12,17,0,598.0,98.0,3.8,21.8,335.0,163.46,102.74
2018,8,12,17,15,556.5,90.0,3.65,21.1,285.5,120.79,71.66
2018,8,12,17,30,515.0,82.0,3.5,20.4,236.0,82.62,49.27
2018,8,12,17,45,457.5,71.5,3.4,19.65,188.5,50.96,39.0
2018,8,12,18,0,400.0,61.0,3.3,18.9,141.0,44.92,33.56
2018,8,12,18,15,316.0,48.0,3.2,18.4,99.5,36.25,25.55
2018,8,12,18,30,232.0,35.0,3.1,17.9,58.0,27.11,16.36
2018,8,12,18,45,136.5,21.0,3.0,17.35,32.5,16.61,0.0
2018,8,12,19,0,41.0,7.0,2.9,16.8,7.0,6.88,0.0
2018,8,12,19,15,20.5,3.5,2.8,16.6,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,13,5,15,22.0,4.0,2.2,13.95,4.5,0.0,0.0
2018,8,13,5,30,44.0,8.0,2.4,14.4,9.0,19.36,0.0
2018,8,13,5,45,138.5,23.5,2.55,14.8,37.0,80.85,21.58
2018,8,13,6,0,233.0,39.0,2.7,15.2,65.0,144.85,106.28
2018,8,13,6,15,304.0,52.5,2.7,15.6,105.0,198.93,155.71
2018,8,13,6,30,375.0,66.0,2.7,16.0,145.0,259.99,209.15
2018,8,13,6,45,408.5,79.5,2.7,16.4,187.5,308.66,251.5
2018,8,13,7,0,442.0,93.0,2.7,16.8,230.0,359.82,294.45
2018,8,13,7,15,518.0,98.0,2.65,17.3,287.0,431.62,352.45
2018,8,13,7,30,594.0,103.0,2.6,17.8,344.0,506.34,410.85
2018,8,13,7,45,625.0,109.5,2.6,18.25,393.5,557.31,449.15
2018,8,13,8,0,656.0,116.0,2.6,18.7,443.0,609.1,487.08
2018,8,13,8,15,680.0,121.5,2.6,19.25,491.0,655.1,519.46
2018,8,13,8,30,704.0,127.0,2.6,19.8,539.0,700.85,550.03
2018,8,13,8,45,721.5,132.0,2.6,20.3,583.5,740.28,575.42
2018,8,13,9,0,739.0,137.0,2.6,20.8,628.0,778.53,599.61
2018,8,13,9,15,745.5,144.5,2.65,21.25,666.5,808.75,618.29
2018,8,13,9,30,752.0,152.0,2.7,21.7,705.0,836.83,635.41
2018,8,13,9,45,752.0,162.0,2.7,22.1,737.5,859.52,648.53
2018,8,13,10,0,752.0,172.0,2.7,22.5,770.0,879.55,659.85
2018,8,13,10,15,760.0,175.5,2.8,22.8,799.0,893.86,668.32
2018,8,13,10,30,768.0,179.0,2.9,23.1,828.0,909.22,677.62
2018,8,13,10,45,773.0,181.5,2.95,23.45,849.5,918.14,682.17
2018,8,13,11,0,778.0,184.0,3.0,23.8,871.0,924.37,685.06
2018,8,13,11,15,780.0,186.0,3.1,23.85,884.5,924.56,685.21
2018,8,13,11,30,782.0,188.0,3.2,23.9,898.0,922.02,683.67
2018,8,13,11,45,782.0,189.5,3.3,24.0,904.5,914.44,678.73
2018,8,13,12,0,782.0,191.0,3.4,24.1,911.0,904.24,672.14
2018,8,13,12,15,788.0,187.5,3.5,24.0,912.5,891.97,664.75
2018,8,13,12,30,794.0,184.0,3.6,23.9,914.0,877.08,655.61
2018,8,13,12,45,799.5,178.5,3.65,23.8,908.0,857.25,642.86
2018,8,13,13,0,805.0,173.0,3.7,23.7,902.0,834.91,628.4
2018,8,13,13,15,800.0,172.0,3.8,23.45,886.0,805.96,609.91
2018,8,13,13,30,795.0,171.0,3.9,23.2,870.0,775.15,589.99
2018,8,13,13,45,788.0,169.5,3.95,22.95,846.5,740.7,566.83
2018,8,13,14,0,781.0,168.0,4.0,22.7,823.0,704.83,541.42
2018,8,13,14,15,771.5,165.5,4.0,22.4,793.5,665.13,512.68
2018,8,13,14,30,762.0,163.0,4.0,22.1,764.0,624.56,482.71
2018,8,13,14,45,749.0,160.5,4.05,21.75,728.0,578.78,448.44
2018,8,13,15,0,736.0,158.0,4.1,21.4,692.0,534.92,414.69
2018,8,13,15,15,720.0,153.5,4.1,21.4,651.0,487.82,377.05
2018,8,13,15,30,704.0,149.0,4.1,21.4,610.0,441.25,338.97
2018,8,13,15,45,684.0,144.0,4.05,20.55,565.0,393.37,300.04
2018,8,13,16,0,664.0,139.0,4.0,19.7,520.0,346.83,261.17
2018,8,13,16,15,638.0,132.5,3.9,19.25,472.0,298.7,220.09
2018,8,13,16,30,612.0,126.0,3.8,18.8,424.0,252.91,180.67
2018,8,13,16,45,579.0,118.0,3.75,18.35,374.5,206.96,141.85
2018,8,13,17,0,546.0,110.0,3.7,17.9,325.0,164.41,107.29
2018,8,13,17,15,502.0,100.5,3.6,17.45,275.5,123.13,77.16
2018,8,13,17,30,458.0,91.0,3.5,17.0,226.0,85.95,55.06
2018,8,13,17,45,399.0,78.0,3.4,16.55,179.0,56.31,44.21
2018,8,13,18,0,340.0,65.0,3.3,16.1,132.0,48.2,36.81
2018,8,13,18,15,260.0,50.5,3.25,15.75,92.5,38.39,27.65
2018,8,13,18,30,180.0,36.0,3.2,15.4,53.0,28.05,17.03
2018,8,13,18,45,101.5,20.5,3.1,15.1,29.0,16.26,0.0
2018,8,13,19,0,23.0,5.0,3.0,14.8,5.0,4.91,0.0
2018,8,13,19,15,11.5,2.5,2.95,14.65,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.0,2.4,14.4,3.0,0.0,0.0
2018,8,14,5,30,19.0,6.0,2.6,14.7,6.0,10.83,0.0
2018,8,14,5,45,73.0,23.0,2.8,15.0,30.0,55.04,8.06
2018,8,14,6,0,127.0,40.0,3.0,15.3,54.0,101.97,73.57
2018,8,14,6,15,184.5,60.0,3.0,15.6,92.0,153.45,119.62
2018,8,14,6,30,242.0,80.0,3.0,15.9,130.0,209.87,168.69
2018,8,14,6,45,255.0,96.0,3.05,16.2,162.0,244.03,198.89
2018,8,14,7,0,268.0,112.0,3.1,16.5,194.0,279.13,228.84
2018,8,14,7,15,265.5,133.0,3.1,16.85,227.0,311.86,255.55
2018,8,14,7,30,263.0,154.0,3.1,17.2,260.0,343.66,280.6
2018,8,14,7,45,284.0,173.5,3.1,17.5,302.0,388.47,315.64
2018,8,14,8,0,305.0,193.0,3.1,17.8,344.0,434.1,350.49
2018,8,14,8,15,330.5,209.5,3.05,18.15,389.0,480.26,385.0
2018,8,14,8,30,356.0,226.0,3.0,18.5,434.0,527.18,419.32
2018,8,14,8,45,330.5,253.0,3.0,18.8,458.0,545.33,430.35
2018,8,14,9,0,305.0,280.0,3.0,19.1,482.0,560.72,439.28
2018,8,14,9,15,458.5,247.0,3.0,19.45,572.5,669.77,521.75
2018,8,14,9,30,612.0,214.0,3.0,19.8,663.0,779.46,601.61
2018,8,14,9,45,646.5,208.5,3.0,20.1,703.5,813.72,624.03
2018,8,14,10,0,681.0,203.0,3.0,20.4,744.0,846.79,645.13
2018,8,14,10,15,579.5,259.5,3.05,20.65,731.5,817.54,620.95
2018,8,14,10,30,478.0,316.0,3.1,20.9,719.0,782.47,592.36
2018,8,14,10,45,619.5,255.0,3.1,21.15,791.5,852.66,644.39
2018,8,14,11,0,761.0,194.0,3.1,21.4,864.0,920.29,690.04
2018,8,14,11,15,781.0,185.5,3.15,21.55,883.5,923.39,691.01
2018,8,14,11,30,801.0,177.0,3.2,21.7,903.0,926.97,692.95
2018,8,14,11,45,806.5,175.5,3.25,21.85,911.5,921.34,688.78
2018,8,14,12,0,812.0,174.0,3.3,22.0,920.0,912.93,682.92
2018,8,14,12,15,816.5,171.0,3.4,22.05,920.5,899.42,674.27
2018,8,14,12,30,821.0,168.0,3.5,22.1,921.0,883.23,663.87
2018,8,14,12,45,825.0,163.0,3.55,22.1,914.0,862.06,649.92
2018,8,14,13,0,829.0,158.0,3.6,22.1,907.0,838.35,634.24
2018,8,14,13,15,826.5,156.0,3.65,21.95,891.5,809.84,615.55
2018,8,14,13,30,824.0,154.0,3.7,21.8,876.0,779.26,595.32
2018,8,14,13,45,820.0,151.0,3.75,21.65,853.5,744.71,572.11
2018,8,14,14,0,816.0,148.0,3.8,21.5,831.0,708.45,546.64
2018,8,14,14,15,808.5,145.5,3.8,21.25,801.5,668.8,517.73
2018,8,14,14,30,801.0,143.0,3.8,21.0,772.0,628.04,487.37
2018,8,14,14,45,791.5,139.0,3.85,20.7,736.5,583.8,453.96
2018,8,14,15,0,782.0,135.0,3.9,20.4,701.0,539.0,419.23
2018,8,14,15,15,766.5,132.0,3.9,20.4,659.5,491.8,381.19
2018,8,14,15,30,751.0,129.0,3.9,20.4,618.0,441.91,340.26
2018,8,14,15,45,733.0,124.5,3.9,19.7,573.0,393.08,300.01
2018,8,14,16,0,715.0,120.0,3.9,19.0,528.0,345.3,259.53
2018,8,14,16,15,692.0,114.0,3.85,18.6,479.5,296.01,216.9
2018,8,14,16,30,669.0,108.0,3.8,18.2,431.0,248.68,175.58
2018,8,14,16,45,636.5,101.5,3.75,17.85,380.5,201.25,135.05
2018,8,14,17,0,604.0,95.0,3.7,17.5,330.0,157.12,98.98
2018,8,14,17,15,559.0,87.5,3.65,17.1,280.0,114.49,68.15
2018,8,14,17,30,514.0,80.0,3.6,16.7,230.0,76.74,46.94
2018,8,14,17,45,451.5,69.5,3.55,16.3,182.0,49.75,38.45
2018,8,14,18,0,389.0,59.0,3.5,15.9,134.0,43.6,32.77
2018,8,14,18,15,301.0,46.0,3.4,15.6,93.5,34.86,24.55
2018,8,14,18,30,213.0,33.0,3.3,15.3,53.0,25.65,14.75
2018,8,14,18,45,119.5,19.0,3.15,15.0,29.0,15.07,0.0
2018,8,14,19,0,26.0,5.0,3.0,14.7,5.0,4.91,0.0
2018,8,14,19,15,13.0,2.5,2.95,14.6,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,15,5,15,2.5,1.0,2.15,14.45,1.0,0.0,0.0
2018,8,15,5,30,5.0,2.0,2.3,14.8,2.0,3.25,0.0
2018,8,15,5,45,2.5,10.0,2.4,15.15,10.0,10.4,0.0
2018,8,15,6,0,0.0,18.0,2.5,15.5,18.0,17.37,8.15
2018,8,15,6,15,16.0,30.5,2.5,15.85,34.0,36.6,24.72
2018,8,15,6,30,32.0,43.0,2.5,16.2,50.0,57.59,42.9
2018,8,15,6,45,16.0,59.5,2.5,16.55,63.0,68.54,52.41
2018,8,15,7,0,0.0,76.0,2.5,16.9,76.0,74.67,57.41
2018,8,15,7,15,11.5,95.5,2.5,17.3,100.0,101.17,79.56
2018,8,15,7,30,23.0,115.0,2.5,17.7,124.0,133.07,105.83
2018,8,15,7,45,17.5,137.5,2.45,18.1,145.0,148.58,117.82
2018,8,15,8,0,12.0,160.0,2.4,18.5,166.0,168.07,132.8
2018,8,15,8,15,36.0,188.5,2.4,18.9,209.0,222.05,175.96
2018,8,15,8,30,60.0,217.0,2.4,19.3,252.0,271.38,214.53
2018,8,15,8,45,94.5,240.5,2.4,19.7,300.5,324.73,255.86
2018,8,15,9,0,129.0,264.0,2.4,20.1,349.0,388.12,303.88
2018,8,15,9,15,235.0,256.0,2.4,20.5,423.0,479.43,374.18
2018,8,15,9,30,341.0,248.0,2.4,20.9,497.0,575.21,445.52
2018,8,15,9,45,593.0,181.5,2.45,21.25,640.5,736.24,565.49
2018,8,15,10,0,845.0,115.0,2.5,21.6,784.0,891.92,670.28
2018,8,15,10,15,853.5,116.0,2.6,21.9,813.0,909.11,679.44
2018,8,15,10,30,862.0,117.0,2.7,22.2,842.0,923.6,688.13
2018,8,15,10,45,868.5,117.5,2.75,22.5,864.5,932.92,693.06
2018,8,15,11,0,875.0,118.0,2.8,22.8,887.0,939.33,696.21
2018,8,15,11,15,879.5,118.0,2.9,22.95,902.0,940.41,696.74
2018,8,15,11,30,884.0,118.0,3.0,23.1,917.0,938.51,695.43
2018,8,15,11,45,886.5,117.5,3.1,23.25,924.5,931.28,690.67
2018,8,15,12,0,889.0,117.0,3.2,23.4,932.0,921.11,684.06
2018,8,15,12,15,888.0,118.0,3.25,23.4,931.5,906.4,674.54
2018,8,15,12,30,887.0,119.0,3.3,23.4,931.0,888.92,663.23
2018,8,15,12,45,884.0,119.0,3.4,23.4,922.0,866.11,648.62
2018,8,15,13,0,881.0,119.0,3.5,23.4,913.0,840.82,632.29
2018,8,15,13,15,878.0,118.0,3.55,23.25,897.5,812.23,613.7
2018,8,15,13,30,875.0,117.0,3.6,23.1,882.0,781.41,593.47
2018,8,15,13,45,870.0,115.5,3.65,22.95,859.0,746.57,570.24
2018,8,15,14,0,865.0,114.0,3.7,22.8,836.0,709.92,545.52
2018,8,15,14,15,858.0,112.5,3.75,22.55,806.5,670.29,517.16
2018,8,15,14,30,851.0,111.0,3.8,22.3,777.0,629.34,486.8
2018,8,15,14,45,841.5,108.5,3.85,22.0,741.0,584.89,453.17
2018,8,15,15,0,832.0,106.0,3.9,21.7,705.0,539.71,418.07
2018,8,15,15,15,818.0,104.0,3.9,21.7,664.0,488.84,377.23
2018,8,15,15,30,804.0,102.0,3.9,21.7,623.0,441.22,337.78
2018,8,15,15,45,787.0,98.5,3.85,20.95,577.5,391.44,296.57
2018,8,15,16,0,770.0,95.0,3.8,20.2,532.0,342.53,254.93
2018,8,15,16,15,747.5,91.0,3.75,19.8,483.5,292.67,211.54
2018,8,15,16,30,725.0,87.0,3.7,19.4,435.0,244.66,169.41
2018,8,15,16,45,693.5,82.5,3.65,19.0,384.5,193.28,125.52
2018,8,15,17,0,662.0,78.0,3.6,18.6,334.0,148.11,88.69
2018,8,15,17,15,618.5,72.5,3.55,18.15,283.5,104.4,57.58
2018,8,15,17,30,575.0,67.0,3.5,17.7,233.0,65.34,36.91
2018,8,15,17,45,511.5,59.5,3.45,17.25,184.5,41.17,30.74
2018,8,15,18,0,448.0,52.0,3.4,16.8,136.0,37.91,27.64
2018,8,15,18,15,353.0,41.0,3.3,16.55,94.5,31.12,21.16
2018,8,15,18,30,258.0,30.0,3.2,16.3,53.0,23.85,12.84
2018,8,15,18,45,145.5,17.5,3.1,16.0,29.0,17.2,0.0
2018,8,15,19,0,33.0,5.0,3.0,15.7,5.0,4.91,0.0
2018,8,15,19,15,16.5,2.5,2.9,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,16,5,15,31.0,4.0,1.45,13.8,4.5,0.0,0.0
2018,8,16,5,30,62.0,8.0,1.7,14.3,9.0,23.7,0.0
2018,8,16,5,45,169.5,19.0,1.9,14.75,34.0,82.89,0.0
2018,8,16,6,0,277.0,30.0,2.1,15.2,59.0,149.12,106.8
2018,8,16,6,15,291.0,39.5,2.1,15.65,85.0,178.32,138.29
2018,8,16,6,30,305.0,49.0,2.1,16.1,111.0,205.26,164.26
2018,8,16,6,45,157.0,69.5,2.1,16.5,102.0,161.82,130.62
2018,8,16,7,0,9.0,90.0,2.1,16.9,93.0,94.81,74.22
2018,8,16,7,15,7.0,110.0,2.15,17.4,112.5,114.29,90.25
2018,8,16,7,30,5.0,130.0,2.2,17.9,132.0,133.47,105.54
2018,8,16,7,45,18.0,156.5,2.2,18.35,165.0,169.38,134.52
2018,8,16,8,0,31.0,183.0,2.2,18.8,198.0,213.2,169.24
2018,8,16,8,15,248.5,180.5,2.2,19.3,323.0,385.92,309.44
2018,8,16,8,30,466.0,178.0,2.2,19.8,448.0,566.36,447.79
2018,8,16,8,45,646.0,138.0,2.25,20.25,545.0,682.76,533.5
2018,8,16,9,0,826.0,98.0,2.3,20.7,642.0,800.3,613.88
2018,8,16,9,15,835.5,101.5,2.3,21.2,681.5,826.11,628.02
2018,8,16,9,30,845.0,105.0,2.3,21.7,721.0,854.57,644.69
2018,8,16,9,45,851.5,108.0,2.25,22.2,755.0,877.47,656.99
2018,8,16,10,0,858.0,111.0,2.2,22.7,789.0,897.79,667.52
2018,8,16,10,15,866.0,112.5,2.2,23.15,818.5,915.19,676.69
2018,8,16,10,30,874.0,114.0,2.2,23.6,848.0,929.83,684.1
2018,8,16,10,45,880.0,114.5,2.2,24.05,870.0,938.71,687.81
2018,8,16,11,0,886.0,115.0,2.2,24.5,892.0,944.65,689.75
2018,8,16,11,15,884.5,118.5,2.25,24.9,905.5,943.69,687.97
2018,8,16,11,30,883.0,122.0,2.3,25.3,919.0,939.68,684.4
2018,8,16,11,45,877.5,126.5,2.3,25.7,923.5,930.04,676.82
2018,8,16,12,0,872.0,131.0,2.3,26.1,928.0,917.54,667.56
2018,8,16,12,15,883.5,124.0,2.45,26.25,931.0,906.18,661.14
2018,8,16,12,30,895.0,117.0,2.6,26.4,934.0,891.76,652.66
2018,8,16,12,45,891.5,117.5,2.7,26.6,925.0,868.79,637.97
2018,8,16,13,0,888.0,118.0,2.8,26.8,916.0,843.33,621.63
2018,8,16,13,15,884.5,117.0,2.9,26.7,900.0,814.09,603.37
2018,8,16,13,30,881.0,116.0,3.0,26.6,884.0,782.64,583.43
2018,8,16,13,45,876.0,115.0,3.15,26.5,861.0,748.01,561.33
2018,8,16,14,0,871.0,114.0,3.3,26.4,838.0,711.55,537.63
2018,8,16,14,15,864.0,112.0,3.35,26.15,808.0,671.18,509.22
2018,8,16,14,30,857.0,110.0,3.4,25.9,778.0,629.48,478.91
2018,8,16,14,45,848.0,107.0,3.4,25.7,742.0,584.57,445.26
2018,8,16,15,0,839.0,104.0,3.4,25.5,706.0,538.88,410.16
2018,8,16,15,15,825.5,101.5,3.4,25.5,664.5,487.43,369.6
2018,8,16,15,30,812.0,99.0,3.4,25.5,623.0,439.21,330.36
2018,8,16,15,45,795.5,95.5,3.45,24.75,577.5,389.24,289.75
2018,8,16,16,0,779.0,92.0,3.5,24.0,532.0,340.08,248.59
2018,8,16,16,15,757.5,88.0,3.45,23.45,483.5,290.07,205.78
2018,8,16,16,30,736.0,84.0,3.4,22.9,435.0,241.81,164.07
2018,8,16,16,45,705.5,79.5,3.35,22.3,384.0,193.4,123.26
2018,8,16,17,0,675.0,75.0,3.3,21.7,333.0,144.66,84.26
2018,8,16,17,15,631.5,69.5,3.25,21.0,282.0,100.4,53.61
2018,8,16,17,30,588.0,64.0,3.2,20.3,231.0,60.79,33.7
2018,8,16,17,45,525.5,56.5,3.1,19.6,182.5,38.85,28.4
2018,8,16,18,0,463.0,49.0,3.0,18.9,134.0,35.45,25.22
2018,8,16,18,15,366.5,39.0,2.9,18.35,93.0,29.49,19.53
2018,8,16,18,30,270.0,29.0,2.8,17.8,52.0,23.13,11.65
2018,8,16,18,45,152.5,17.0,2.7,17.25,28.0,16.71,0.0
2018,8,16,19,0,35.0,5.0,2.6,16.7,4.0,0.0,0.0
2018,8,16,19,15,17.5,2.5,2.55,16.55,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,17,5,15,34.0,4.0,1.25,14.45,4.0,0.0,0.0
2018,8,17,5,30,68.0,8.0,1.4,14.9,8.0,25.11,0.0
2018,8,17,5,45,195.5,20.0,1.55,15.35,36.0,90.64,0.0
2018,8,17,6,0,323.0,32.0,1.7,15.8,64.0,166.69,118.17
2018,8,17,6,15,376.0,40.5,1.65,16.35,99.5,212.7,164.08
2018,8,17,6,30,429.0,49.0,1.6,16.9,135.0,263.55,209.53
2018,8,17,6,45,282.5,77.0,1.6,17.4,140.5,240.77,194.15
2018,8,17,7,0,136.0,105.0,1.6,17.9,146.0,191.42,154.42
2018,8,17,7,15,385.5,94.5,1.55,18.5,241.0,343.33,279.23
2018,8,17,7,30,635.0,84.0,1.5,19.1,336.0,505.74,405.99
2018,8,17,7,45,703.0,80.5,1.45,19.7,395.5,568.67,451.79
2018,8,17,8,0,771.0,77.0,1.4,20.3,455.0,637.71,500.21
2018,8,17,8,15,792.5,80.0,1.4,21.0,504.0,683.05,529.05
2018,8,17,8,30,814.0,83.0,1.4,21.7,553.0,727.74,556.94
2018,8,17,8,45,831.0,85.0,1.4,22.4,598.5,762.18,577.14
2018,8,17,9,0,848.0,87.0,1.4,23.1,644.0,799.78,599.22
2018,8,17,9,15,861.0,88.5,1.45,23.75,685.0,831.79,617.84
2018,8,17,9,30,874.0,90.0,1.5,24.4,726.0,861.73,634.96
2018,8,17,9,45,884.0,91.5,1.55,25.1,761.5,886.75,648.62
2018,8,17,10,0,894.0,93.0,1.6,25.8,797.0,909.22,660.61
2018,8,17,10,15,901.0,94.5,1.65,26.3,826.5,926.26,669.62
2018,8,17,10,30,908.0,96.0,1.7,26.8,856.0,940.4,676.89
2018,8,17,10,45,913.5,96.5,1.75,27.3,878.5,949.11,680.79
2018,8,17,11,0,919.0,97.0,1.8,27.8,901.0,954.76,682.9
2018,8,17,11,15,922.5,97.5,1.9,28.15,916.0,955.43,682.99
2018,8,17,11,30,926.0,98.0,2.0,28.5,931.0,952.97,681.2
2018,8,17,11,45,928.0,98.0,2.05,28.85,938.5,945.5,675.8
2018,8,17,12,0,930.0,98.0,2.1,29.2,946.0,934.94,668.58
2018,8,17,12,15,929.0,98.5,2.2,29.35,945.0,919.17,659.14
2018,8,17,12,30,928.0,99.0,2.3,29.5,944.0,900.5,647.86
2018,8,17,12,45,926.0,99.5,2.4,29.6,936.0,878.18,634.3
2018,8,17,13,0,924.0,100.0,2.5,29.7,928.0,853.18,618.94
2018,8,17,13,15,921.0,99.5,2.55,29.65,912.0,823.88,600.67
2018,8,17,13,30,918.0,99.0,2.6,29.6,896.0,792.23,580.71
2018,8,17,13,45,913.0,97.5,2.7,29.55,872.5,755.96,557.75
2018,8,17,14,0,908.0,96.0,2.8,29.5,849.0,717.76,533.2
2018,8,17,14,15,901.5,94.0,2.85,29.3,818.5,676.37,505.16
2018,8,17,14,30,895.0,92.0,2.9,29.1,788.0,633.52,474.52
2018,8,17,14,45,886.0,90.5,2.95,28.85,752.0,588.43,441.5
2018,8,17,15,0,877.0,89.0,3.0,28.6,716.0,542.47,406.87
2018,8,17,15,15,864.5,87.5,3.0,28.6,674.5,494.17,369.0
2018,8,17,15,30,852.0,86.0,3.0,28.6,633.0,445.74,330.0
2018,8,17,15,45,835.5,83.5,3.05,27.9,586.5,394.98,289.17
2018,8,17,16,0,819.0,81.0,3.1,27.2,540.0,340.75,244.56
2018,8,17,16,15,797.5,78.0,3.05,26.65,491.0,289.66,201.24
2018,8,17,16,30,776.0,75.0,3.0,26.1,442.0,240.26,158.98
2018,8,17,16,45,746.0,71.0,3.0,25.55,390.0,190.38,117.4
2018,8,17,17,0,716.0,67.0,3.0,25.0,338.0,143.48,80.51
2018,8,17,17,15,673.5,62.5,2.9,24.2,286.5,98.36,50.26
2018,8,17,17,30,631.0,58.0,2.8,23.4,235.0,54.41,28.63
2018,8,17,17,45,567.0,51.5,2.7,22.6,185.5,34.91,24.6
2018,8,17,18,0,503.0,45.0,2.6,21.8,136.0,32.14,22.02
2018,8,17,18,15,402.5,36.0,2.5,21.15,93.5,26.93,17.05
2018,8,17,18,30,302.0,27.0,2.4,20.5,51.0,21.41,9.55
2018,8,17,18,45,167.5,15.5,2.3,19.85,27.0,15.24,0.0
2018,8,17,19,0,33.0,4.0,2.2,19.2,3.0,0.0,0.0
2018,8,17,19,15,16.5,2.0,2.15,18.9,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,5,15,34.5,4.0,1.3,14.9,4.0,0.0,0.0
2018,8,18,5,30,69.0,8.0,1.5,15.4,8.0,25.23,0.0
2018,8,18,5,45,203.5,20.0,1.65,15.95,36.5,91.94,0.0
2018,8,18,6,0,338.0,32.0,1.8,16.5,65.0,171.16,119.83
2018,8,18,6,15,418.0,41.0,1.75,17.05,107.0,229.11,175.91
2018,8,18,6,30,498.0,50.0,1.7,17.6,149.0,294.46,232.95
2018,8,18,6,45,499.5,65.0,1.7,18.2,189.0,335.19,268.95
2018,8,18,7,0,501.0,80.0,1.7,18.8,229.0,375.19,302.48
2018,8,18,7,15,618.0,76.5,1.65,19.7,296.0,460.29,369.57
2018,8,18,7,30,735.0,73.0,1.6,20.6,363.0,551.4,438.36
2018,8,18,7,45,765.0,76.5,1.6,21.45,415.5,603.69,475.48
2018,8,18,8,0,795.0,80.0,1.6,22.3,468.0,656.46,511.08
2018,8,18,8,15,816.5,83.0,1.6,23.05,518.0,702.6,540.24
2018,8,18,8,30,838.0,86.0,1.6,23.8,568.0,748.01,568.19
2018,8,18,8,45,854.0,89.0,1.6,24.55,614.5,783.4,588.66
2018,8,18,9,0,870.0,92.0,1.6,25.3,661.0,821.84,610.88
2018,8,18,9,15,869.5,100.0,1.65,25.9,699.5,850.03,626.81
2018,8,18,9,30,869.0,108.0,1.7,26.5,738.0,875.37,640.85
2018,8,18,9,45,862.5,118.0,1.75,27.1,769.5,894.61,650.88
2018,8,18,10,0,856.0,128.0,1.8,27.7,801.0,915.73,662.19
2018,8,18,10,15,863.5,130.5,1.9,28.1,830.5,928.32,669.09
2018,8,18,10,30,871.0,133.0,2.0,28.5,860.0,943.23,677.64
2018,8,18,10,45,876.5,134.0,2.05,28.9,882.5,951.87,681.69
2018,8,18,11,0,882.0,135.0,2.1,29.3,905.0,957.55,684.02
2018,8,18,11,15,885.5,136.0,2.2,29.6,920.0,958.37,684.18
2018,8,18,11,30,889.0,137.0,2.3,29.9,935.0,956.17,682.55
2018,8,18,11,45,890.0,138.0,2.4,30.15,942.0,948.66,677.79
2018,8,18,12,0,891.0,139.0,2.5,30.4,949.0,938.2,671.23
2018,8,18,12,15,888.5,141.0,2.6,30.45,948.5,922.71,662.04
2018,8,18,12,30,886.0,143.0,2.7,30.5,948.0,904.48,651.12
2018,8,18,12,45,880.5,144.5,2.8,30.5,938.0,880.62,636.64
2018,8,18,13,0,875.0,146.0,2.9,30.5,928.0,854.4,620.55
2018,8,18,13,15,871.5,144.5,2.95,30.4,911.5,824.72,602.01
2018,8,18,13,30,868.0,143.0,3.0,30.3,895.0,792.88,581.9
2018,8,18,13,45,862.5,141.5,3.1,30.15,871.5,757.0,559.25
2018,8,18,14,0,857.0,140.0,3.2,30.0,848.0,719.42,534.26
2018,8,18,14,15,849.0,137.5,3.2,29.75,817.0,677.73,505.07
2018,8,18,14,30,841.0,135.0,3.2,29.5,786.0,634.86,474.38
2018,8,18,14,45,830.5,132.0,3.25,29.25,749.0,589.15,441.03
2018,8,18,15,0,820.0,129.0,3.3,29.0,712.0,542.88,406.33
2018,8,18,15,15,804.5,125.5,3.3,29.0,669.0,493.44,367.85
2018,8,18,15,30,789.0,122.0,3.3,29.0,626.0,444.32,328.66
2018,8,18,15,45,770.0,117.5,3.3,28.25,579.0,393.54,288.2
2018,8,18,16,0,751.0,113.0,3.3,27.5,532.0,340.41,244.91
2018,8,18,16,15,725.5,108.0,3.25,26.9,481.5,289.59,202.51
2018,8,18,16,30,700.0,103.0,3.2,26.3,431.0,240.98,161.65
2018,8,18,16,45,665.0,97.0,3.15,25.65,379.0,192.24,121.85
2018,8,18,17,0,630.0,91.0,3.1,25.0,327.0,147.07,87.08
2018,8,18,17,15,582.0,83.5,2.95,24.15,275.5,103.42,58.27
2018,8,18,17,30,534.0,76.0,2.8,23.3,224.0,65.01,40.3
2018,8,18,17,45,465.0,65.5,2.65,22.45,174.5,47.38,35.35
2018,8,18,18,0,396.0,55.0,2.5,21.6,125.0,41.66,30.15
2018,8,18,18,15,299.0,41.5,2.45,20.85,84.0,31.7,20.99
2018,8,18,18,30,202.0,28.0,2.4,20.1,43.0,21.9,9.04
2018,8,18,18,45,107.0,15.0,2.35,19.3,22.5,14.74,0.0
2018,8,18,19,0,12.0,2.0,2.3,18.5,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.3,18.1,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,19,5,15,17.5,2.5,1.6,13.95,2.5,0.0,0.0
2018,8,19,5,30,35.0,5.0,1.8,14.4,5.0,13.66,0.0
2018,8,19,5,45,145.0,19.5,2.0,14.9,31.5,73.54,0.0
2018,8,19,6,0,255.0,34.0,2.2,15.4,58.0,144.42,100.34
2018,8,19,6,15,315.5,46.0,2.2,15.9,94.5,192.36,148.32
2018,8,19,6,30,376.0,58.0,2.2,16.4,131.0,246.63,196.57
2018,8,19,6,45,216.0,79.0,2.2,16.9,124.0,201.92,163.11
2018,8,19,7,0,56.0,100.0,2.2,17.4,117.0,136.05,108.75
2018,8,19,7,15,80.0,124.0,2.2,17.95,153.0,177.83,143.44
2018,8,19,7,30,104.0,148.0,2.2,18.5,189.0,228.47,184.32
2018,8,19,7,45,288.0,150.0,2.2,19.1,285.0,361.56,292.51
2018,8,19,8,0,472.0,152.0,2.2,19.7,381.0,510.14,407.76
2018,8,19,8,15,624.5,130.0,2.25,20.25,467.0,616.43,487.42
2018,8,19,8,30,777.0,108.0,2.3,20.8,553.0,724.61,564.22
2018,8,19,8,45,797.0,111.5,2.3,21.35,600.5,766.49,590.16
2018,8,19,9,0,817.0,115.0,2.3,21.9,648.0,807.11,615.3
2018,8,19,9,15,832.5,117.0,2.35,22.45,690.0,840.77,635.65
2018,8,19,9,30,848.0,119.0,2.4,23.0,732.0,872.48,654.54
2018,8,19,9,45,859.5,121.0,2.45,23.5,769.0,898.49,669.6
2018,8,19,10,0,871.0,123.0,2.5,24.0,806.0,917.03,679.68
2018,8,19,10,15,880.0,124.0,2.55,24.35,836.0,934.7,689.68
2018,8,19,10,30,889.0,125.0,2.6,24.7,866.0,949.58,697.89
2018,8,19,10,45,896.5,126.0,2.65,25.05,890.0,960.17,703.39
2018,8,19,11,0,904.0,127.0,2.7,25.4,914.0,967.73,707.06
2018,8,19,11,15,908.0,127.5,2.75,25.65,929.5,968.48,706.69
2018,8,19,11,30,912.0,128.0,2.8,25.9,945.0,966.13,704.48
2018,8,19,11,45,914.0,128.0,2.85,26.1,952.0,958.37,699.01
2018,8,19,12,0,916.0,128.0,2.9,26.3,959.0,947.55,691.7
2018,8,19,12,15,917.5,127.5,2.95,26.45,959.0,932.81,682.05
2018,8,19,12,30,919.0,127.0,3.0,26.6,959.0,915.14,670.56
2018,8,19,12,45,920.5,124.5,3.0,26.7,951.5,892.69,655.75
