Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,0,922.0,122.0,3.0,26.8,944.0,867.48,639.15
2018,8,19,13,15,919.0,121.5,3.05,26.8,928.0,837.93,620.2
2018,8,19,13,30,916.0,121.0,3.1,26.8,912.0,806.03,599.56
2018,8,19,13,45,910.5,120.0,3.1,26.75,888.0,769.65,575.57
2018,8,19,14,0,905.0,119.0,3.1,26.7,864.0,731.38,549.91
2018,8,19,14,15,897.5,117.5,3.15,26.5,833.0,689.64,520.38
2018,8,19,14,30,890.0,116.0,3.2,26.3,802.0,646.52,489.12
2018,8,19,14,45,865.0,117.5,3.2,26.15,758.0,595.08,450.69
2018,8,19,15,0,840.0,119.0,3.2,26.0,714.0,541.23,409.69
2018,8,19,15,15,833.5,113.0,3.2,26.0,673.5,492.85,371.47
2018,8,19,15,30,827.0,107.0,3.2,26.0,633.0,443.94,331.74
2018,8,19,15,45,766.0,111.0,3.2,25.3,569.5,383.25,283.5
2018,8,19,16,0,705.0,115.0,3.2,24.6,506.0,324.27,235.9
2018,8,19,16,15,731.5,102.0,3.2,24.0,474.0,283.18,199.37
2018,8,19,16,30,758.0,89.0,3.2,23.4,442.0,242.44,162.35
2018,8,19,16,45,725.5,84.0,3.15,22.85,389.0,188.78,117.83
2018,8,19,17,0,693.0,79.0,3.1,22.3,336.0,141.7,81.16
2018,8,19,17,15,619.5,74.0,3.05,21.45,277.0,95.29,51.59
2018,8,19,17,30,546.0,69.0,3.0,20.6,218.0,56.72,35.31
2018,8,19,17,45,425.0,61.5,2.9,19.8,162.0,44.01,32.81
2018,8,19,18,0,304.0,54.0,2.8,19.0,106.0,40.28,29.26
2018,8,19,18,15,274.0,40.5,2.75,18.3,75.5,30.99,20.53
2018,8,19,18,30,244.0,27.0,2.7,17.6,45.0,21.99,8.03
2018,8,19,18,45,129.5,14.5,2.65,16.95,23.5,14.25,0.0
2018,8,19,19,0,15.0,2.0,2.6,16.3,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.0,2.6,16.05,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,5,15,16.5,2.5,2.45,13.85,2.5,0.0,0.0
2018,8,20,5,30,33.0,5.0,2.6,14.2,5.0,4.91,0.0
2018,8,20,5,45,131.5,18.0,2.7,14.55,28.5,66.96,0.0
2018,8,20,6,0,230.0,31.0,2.8,14.9,52.0,131.41,89.98
2018,8,20,6,15,294.0,41.5,2.8,15.3,86.5,177.51,136.87
2018,8,20,6,30,358.0,52.0,2.8,15.7,121.0,233.23,186.51
2018,8,20,6,45,179.0,57.5,2.8,16.1,92.0,156.8,126.71
2018,8,20,7,0,0.0,63.0,2.8,16.5,63.0,61.11,46.04
2018,8,20,7,15,1.0,80.0,2.75,16.95,80.5,78.81,60.86
2018,8,20,7,30,2.0,97.0,2.7,17.4,98.0,96.55,75.37
2018,8,20,7,45,19.0,126.5,2.7,17.9,135.5,137.97,109.49
2018,8,20,8,0,36.0,156.0,2.7,18.4,173.0,186.49,148.67
2018,8,20,8,15,66.5,195.5,2.65,18.85,231.5,252.14,200.99
2018,8,20,8,30,97.0,235.0,2.6,19.3,290.0,319.45,253.25
2018,8,20,8,45,342.5,209.5,2.6,19.8,428.0,502.94,398.65
2018,8,20,9,0,588.0,184.0,2.6,20.3,566.0,696.33,542.95
2018,8,20,9,15,694.5,159.5,2.6,20.75,639.0,772.36,594.84
2018,8,20,9,30,801.0,135.0,2.6,21.2,712.0,847.55,644.24
2018,8,20,9,45,810.5,138.5,2.6,21.6,747.5,872.45,658.37
2018,8,20,10,0,820.0,142.0,2.6,22.0,783.0,894.91,671.22
2018,8,20,10,15,829.5,143.5,2.65,22.35,812.5,912.68,681.44
2018,8,20,10,30,839.0,145.0,2.7,22.7,842.0,927.75,689.95
2018,8,20,10,45,846.0,145.5,2.7,23.0,864.5,936.68,694.19
2018,8,20,11,0,853.0,146.0,2.7,23.3,887.0,942.72,696.65
2018,8,20,11,15,857.0,147.0,2.8,23.5,902.0,943.54,696.91
2018,8,20,11,30,861.0,148.0,2.9,23.7,917.0,937.33,692.63
2018,8,20,11,45,863.0,148.0,2.95,23.85,924.0,929.77,687.37
2018,8,20,12,0,865.0,148.0,3.0,24.0,931.0,919.34,680.29
2018,8,20,12,15,869.5,145.0,3.1,24.05,931.5,905.37,671.57
2018,8,20,12,30,874.0,142.0,3.2,24.1,932.0,888.57,660.98
2018,8,20,12,45,878.0,138.0,3.25,24.1,925.0,867.58,647.4
2018,8,20,13,0,882.0,134.0,3.3,24.1,918.0,843.87,631.98
2018,8,20,13,15,879.0,133.0,3.35,24.0,902.0,814.81,613.1
2018,8,20,13,30,876.0,132.0,3.4,23.9,886.0,783.52,592.59
2018,8,20,13,45,871.0,130.5,3.45,23.8,862.5,748.23,569.12
2018,8,20,14,0,866.0,129.0,3.5,23.7,839.0,711.13,543.32
2018,8,20,14,15,859.5,126.5,3.55,23.5,809.0,670.49,513.92
2018,8,20,14,30,853.0,124.0,3.6,23.3,779.0,626.27,481.25
2018,8,20,14,45,844.5,120.5,3.65,23.05,742.5,580.69,446.78
2018,8,20,15,0,836.0,117.0,3.7,22.8,706.0,534.34,410.76
2018,8,20,15,15,819.5,114.0,3.7,22.8,662.5,484.15,370.36
2018,8,20,15,30,803.0,111.0,3.7,22.8,619.0,434.36,329.28
2018,8,20,15,45,788.0,106.0,3.7,22.1,573.0,383.96,287.54
2018,8,20,16,0,773.0,101.0,3.7,21.4,527.0,334.27,245.25
2018,8,20,16,15,748.5,96.5,3.65,20.9,476.5,283.38,201.3
2018,8,20,16,30,724.0,92.0,3.6,20.4,426.0,231.08,156.23
2018,8,20,16,45,681.5,86.5,3.6,19.85,371.0,180.47,114.26
2018,8,20,17,0,639.0,81.0,3.6,19.3,316.0,134.18,78.5
2018,8,20,17,15,615.0,72.5,3.5,18.65,269.5,91.02,49.57
2018,8,20,17,30,591.0,64.0,3.4,18.0,223.0,50.56,31.88
2018,8,20,17,45,526.5,55.5,3.35,17.35,174.0,39.02,28.75
2018,8,20,18,0,462.0,47.0,3.3,16.7,125.0,34.72,24.67
2018,8,20,18,15,340.5,36.5,3.2,16.25,83.0,28.21,18.25
2018,8,20,18,30,219.0,26.0,3.1,15.8,41.0,21.27,6.06
2018,8,20,18,45,117.5,14.5,3.05,15.35,21.5,14.25,0.0
2018,8,20,19,0,16.0,3.0,3.0,14.9,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,2.9,14.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,21,5,15,11.5,2.0,2.25,14.0,2.0,0.0,0.0
2018,8,21,5,30,23.0,4.0,2.3,14.2,4.0,3.93,0.0
2018,8,21,5,45,18.0,10.5,2.35,14.4,11.0,15.57,0.0
2018,8,21,6,0,13.0,17.0,2.4,14.6,18.0,20.96,9.91
2018,8,21,6,15,30.0,31.0,2.35,14.9,36.0,47.23,33.21
2018,8,21,6,30,47.0,45.0,2.3,15.2,54.0,71.3,54.31
2018,8,21,6,45,23.5,57.0,2.25,15.5,61.5,69.55,53.42
2018,8,21,7,0,0.0,69.0,2.2,15.8,69.0,67.49,51.61
2018,8,21,7,15,0.0,76.0,2.15,16.2,76.0,74.08,57.05
2018,8,21,7,30,0.0,83.0,2.1,16.6,83.0,80.79,62.42
2018,8,21,7,45,0.0,101.5,2.0,17.05,101.5,99.37,77.5
2018,8,21,8,0,0.0,120.0,1.9,17.5,120.0,117.93,92.28
2018,8,21,8,15,4.0,149.5,1.9,17.95,152.0,150.76,118.51
2018,8,21,8,30,8.0,179.0,1.9,18.4,184.0,183.83,144.42
2018,8,21,8,45,28.5,211.0,1.85,18.85,229.5,239.71,188.36
2018,8,21,9,0,49.0,243.0,1.8,19.3,275.0,290.34,227.17
2018,8,21,9,15,100.5,280.5,1.8,19.7,351.0,373.6,291.0
2018,8,21,9,30,152.0,318.0,1.8,20.1,427.0,466.95,360.11
2018,8,21,9,45,318.0,298.5,1.85,20.5,541.5,600.42,460.14
2018,8,21,10,0,484.0,279.0,1.9,20.9,656.0,738.19,558.76
2018,8,21,10,15,626.5,233.5,1.95,21.25,740.5,824.85,619.52
2018,8,21,10,30,769.0,188.0,2.0,21.6,825.0,910.02,675.59
2018,8,21,10,45,772.0,191.0,2.05,21.95,845.0,917.01,678.17
2018,8,21,11,0,775.0,194.0,2.1,22.3,865.0,921.24,679.85
2018,8,21,11,15,775.0,197.5,2.2,22.5,878.0,920.46,679.26
2018,8,21,11,30,775.0,201.0,2.3,22.7,891.0,916.9,676.96
2018,8,21,11,45,772.5,204.0,2.35,22.9,896.5,907.85,670.67
2018,8,21,12,0,770.0,207.0,2.4,23.1,902.0,896.19,662.78
2018,8,21,12,15,766.5,209.0,2.5,23.15,900.0,880.15,652.84
2018,8,21,12,30,763.0,211.0,2.6,23.2,898.0,861.74,641.34
2018,8,21,12,45,756.0,213.0,2.7,23.3,888.0,838.18,626.2
2018,8,21,13,0,749.0,215.0,2.8,23.4,878.0,812.68,609.57
2018,8,21,13,15,742.5,214.0,2.85,23.35,861.0,782.95,589.38
2018,8,21,13,30,736.0,213.0,2.9,23.3,844.0,751.62,567.8
2018,8,21,13,45,726.5,211.0,2.95,23.25,819.5,715.79,542.7
2018,8,21,14,0,717.0,209.0,3.0,23.2,795.0,678.89,516.43
2018,8,21,14,15,703.5,207.0,3.05,23.0,764.0,638.57,487.43
2018,8,21,14,30,690.0,205.0,3.1,22.8,733.0,597.9,457.55
2018,8,21,14,45,672.5,201.5,3.15,22.55,695.5,553.48,424.32
2018,8,21,15,0,655.0,198.0,3.2,22.3,658.0,509.49,390.61
2018,8,21,15,15,637.0,191.5,3.2,22.3,616.0,463.21,353.97
2018,8,21,15,30,619.0,185.0,3.2,22.3,574.0,417.85,317.26
2018,8,21,15,45,591.5,179.0,3.2,21.65,527.5,370.65,279.25
2018,8,21,16,0,564.0,173.0,3.2,21.0,481.0,325.19,241.91
2018,8,21,16,15,527.5,164.5,3.15,20.5,431.0,277.54,202.57
2018,8,21,16,30,491.0,156.0,3.1,20.0,381.0,233.34,166.16
2018,8,21,16,45,450.0,143.5,3.1,19.5,330.5,188.68,130.45
2018,8,21,17,0,409.0,131.0,3.1,19.0,280.0,148.24,99.95
2018,8,21,17,15,361.0,115.0,3.0,18.45,231.0,108.84,73.49
2018,8,21,17,30,313.0,99.0,2.9,17.9,182.0,74.57,59.98
2018,8,21,17,45,255.0,79.5,2.8,17.35,137.0,62.57,49.33
2018,8,21,18,0,197.0,60.0,2.7,16.8,92.0,48.17,36.27
2018,8,21,18,15,134.5,39.5,2.6,16.5,58.0,32.45,21.65
2018,8,21,18,30,72.0,19.0,2.5,16.2,24.0,16.1,1.51
2018,8,21,18,45,36.0,9.5,2.4,15.9,12.0,9.34,0.0
2018,8,21,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.0,14.05,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.1,14.5,2.0,0.0,0.0
2018,8,22,5,45,6.5,11.5,1.25,14.9,12.0,13.18,0.0
2018,8,22,6,0,7.0,21.0,1.4,15.3,22.0,23.6,11.65
2018,8,22,6,15,3.5,39.0,1.4,15.65,39.5,40.39,27.64
2018,8,22,6,30,0.0,57.0,1.4,16.0,57.0,57.61,42.68
2018,8,22,6,45,5.0,78.0,1.4,16.35,79.5,81.73,63.24
2018,8,22,7,0,10.0,99.0,1.4,16.7,102.0,106.0,83.62
2018,8,22,7,15,6.5,110.5,1.4,17.1,112.5,115.02,90.86
2018,8,22,7,30,3.0,122.0,1.4,17.5,123.0,123.95,97.79
2018,8,22,7,45,2.0,131.5,1.4,17.9,132.0,132.23,104.06
2018,8,22,8,0,1.0,141.0,1.4,18.3,141.0,140.57,110.26
2018,8,22,8,15,4.0,160.0,1.4,18.75,162.0,161.77,126.78
2018,8,22,8,30,7.0,179.0,1.4,19.2,183.0,183.1,143.12
2018,8,22,8,45,12.0,201.0,1.45,19.7,208.5,209.23,163.07
2018,8,22,9,0,17.0,223.0,1.5,20.2,234.0,235.54,182.86
2018,8,22,9,15,38.5,260.5,1.55,20.65,287.5,299.88,232.0
2018,8,22,9,30,60.0,298.0,1.6,21.1,341.0,357.71,274.97
2018,8,22,9,45,152.0,321.0,1.65,21.6,437.5,470.22,359.49
2018,8,22,10,0,244.0,344.0,1.7,22.1,534.0,584.53,441.83
2018,8,22,10,15,446.0,288.5,1.75,22.5,651.5,715.67,537.32
2018,8,22,10,30,648.0,233.0,1.8,22.9,769.0,844.94,627.66
2018,8,22,10,45,732.5,200.5,1.9,23.3,821.5,888.97,655.38
2018,8,22,11,0,817.0,168.0,2.0,23.7,874.0,928.31,680.15
2018,8,22,11,15,824.0,167.5,2.05,24.0,889.5,930.14,680.16
2018,8,22,11,30,831.0,167.0,2.1,24.3,905.0,929.07,678.78
2018,8,22,11,45,836.5,165.0,2.15,24.55,913.0,922.22,673.91
2018,8,22,12,0,842.0,163.0,2.2,24.8,921.0,912.5,667.3
2018,8,22,12,15,842.0,163.5,2.3,24.9,920.5,897.58,658.22
2018,8,22,12,30,842.0,164.0,2.4,25.0,920.0,879.99,647.41
2018,8,22,12,45,840.5,162.5,2.5,25.1,911.0,856.62,632.73
2018,8,22,13,0,839.0,161.0,2.6,25.2,902.0,830.85,616.39
2018,8,22,13,15,837.0,158.5,2.65,25.15,886.0,801.46,597.51
2018,8,22,13,30,835.0,156.0,2.7,25.1,870.0,769.93,577.07
2018,8,22,13,45,832.0,152.5,2.8,25.1,847.0,734.75,553.62
2018,8,22,14,0,829.0,149.0,2.9,25.1,824.0,697.78,527.69
2018,8,22,14,15,821.0,146.5,2.95,24.85,793.5,656.92,498.6
2018,8,22,14,30,813.0,144.0,3.0,24.6,763.0,614.96,467.99
2018,8,22,14,45,802.5,140.0,3.1,24.4,726.0,569.33,433.95
2018,8,22,15,0,792.0,136.0,3.2,24.2,689.0,523.23,398.57
2018,8,22,15,15,776.0,132.0,3.2,24.2,646.0,474.31,359.58
2018,8,22,15,30,760.0,128.0,3.2,24.2,603.0,422.59,317.58
2018,8,22,15,45,740.0,123.0,3.25,23.45,556.0,372.17,276.48
2018,8,22,16,0,720.0,118.0,3.3,22.7,509.0,323.02,235.32
2018,8,22,16,15,693.0,112.5,3.3,22.1,459.0,273.1,192.95
2018,8,22,16,30,666.0,107.0,3.3,21.5,409.0,225.6,152.57
2018,8,22,16,45,629.5,100.0,3.25,20.95,357.5,177.9,113.53
2018,8,22,17,0,593.0,93.0,3.2,20.4,306.0,133.99,80.33
2018,8,22,17,15,541.5,84.0,3.15,19.65,254.5,91.46,53.74
2018,8,22,17,30,490.0,75.0,3.1,18.9,203.0,54.56,42.3
2018,8,22,17,45,418.0,64.0,3.0,18.2,155.5,47.37,35.89
2018,8,22,18,0,346.0,53.0,2.9,17.5,108.0,39.96,29.01
2018,8,22,18,15,245.5,37.5,2.8,17.0,69.5,28.9,18.45
2018,8,22,18,30,145.0,22.0,2.7,16.5,31.0,17.26,0.0
2018,8,22,18,45,72.5,11.0,2.6,16.05,15.5,10.81,0.0
2018,8,22,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,5,15,4.5,1.5,1.5,13.3,1.5,0.0,0.0
2018,8,23,5,30,9.0,3.0,1.7,13.9,3.0,0.0,0.0
2018,8,23,5,45,8.0,13.5,1.9,14.45,14.0,15.57,0.0
2018,8,23,6,0,7.0,24.0,2.1,15.0,25.0,27.88,14.38
2018,8,23,6,15,22.5,44.5,2.15,15.4,48.5,57.76,41.65
2018,8,23,6,30,38.0,65.0,2.2,15.8,72.0,87.77,67.69
2018,8,23,6,45,47.0,86.0,2.25,16.2,97.5,116.12,92.12
2018,8,23,7,0,56.0,107.0,2.3,16.6,123.0,144.88,116.44
2018,8,23,7,15,52.5,126.5,2.25,16.95,144.0,165.2,133.11
2018,8,23,7,30,49.0,146.0,2.2,17.3,165.0,185.05,148.9
2018,8,23,7,45,55.0,168.5,2.2,17.7,192.5,214.1,171.91
2018,8,23,8,0,61.0,191.0,2.2,18.1,220.0,243.34,194.58
2018,8,23,8,15,94.0,217.0,2.2,18.5,267.5,296.21,236.17
2018,8,23,8,30,127.0,243.0,2.2,18.9,315.0,359.15,284.5
2018,8,23,8,45,178.5,260.5,2.2,19.3,370.5,420.4,331.11
2018,8,23,9,0,230.0,278.0,2.2,19.7,426.0,483.95,378.4
2018,8,23,9,15,386.5,257.5,2.2,20.05,525.5,612.57,474.97
2018,8,23,9,30,543.0,237.0,2.2,20.4,625.0,730.76,560.38
2018,8,23,9,45,604.5,229.5,2.25,20.75,681.5,786.67,598.31
2018,8,23,10,0,666.0,222.0,2.3,21.1,738.0,840.35,634.64
2018,8,23,10,15,675.0,226.0,2.35,21.35,766.0,857.8,645.07
2018,8,23,10,30,684.0,230.0,2.4,21.6,794.0,872.94,654.24
2018,8,23,10,45,690.0,233.5,2.45,21.9,815.5,882.41,659.41
2018,8,23,11,0,696.0,237.0,2.5,22.2,837.0,889.37,663.03
2018,8,23,11,15,699.0,240.0,2.55,22.35,851.0,890.53,663.27
2018,8,23,11,30,702.0,243.0,2.6,22.5,865.0,889.12,661.96
2018,8,23,11,45,702.5,245.0,2.65,22.7,871.5,881.95,656.68
2018,8,23,12,0,703.0,247.0,2.7,22.9,878.0,872.33,649.78
2018,8,23,12,15,701.5,247.5,2.8,22.95,876.5,857.14,639.89
2018,8,23,12,30,700.0,248.0,2.9,23.0,875.0,839.76,628.47
2018,8,23,12,45,696.0,247.5,2.95,23.05,865.5,817.27,613.14
2018,8,23,13,0,692.0,247.0,3.0,23.1,856.0,792.93,596.43
2018,8,23,13,15,687.0,244.5,3.05,23.0,839.5,764.22,576.9
2018,8,23,13,30,682.0,242.0,3.1,22.9,823.0,734.01,556.06
2018,8,23,13,45,674.5,238.0,3.15,22.8,799.0,699.29,531.71
2018,8,23,14,0,667.0,234.0,3.2,22.7,775.0,663.55,506.21
2018,8,23,14,15,656.5,229.0,3.25,22.5,744.5,624.14,477.74
2018,8,23,14,30,646.0,224.0,3.3,22.3,714.0,584.29,448.34
2018,8,23,14,45,632.0,218.0,3.35,22.05,677.5,541.35,416.06
2018,8,23,15,0,618.0,212.0,3.4,21.8,641.0,498.65,383.19
2018,8,23,15,15,599.5,204.5,3.4,21.8,599.5,453.07,346.97
2018,8,23,15,30,581.0,197.0,3.4,21.8,558.0,408.14,310.54
2018,8,23,15,45,558.0,188.5,3.45,21.1,513.5,361.88,273.28
2018,8,23,16,0,535.0,180.0,3.5,20.4,469.0,317.4,236.69
2018,8,23,16,15,506.0,169.0,3.45,19.85,421.0,271.19,198.34
2018,8,23,16,30,477.0,158.0,3.4,19.3,373.0,227.73,162.35
2018,8,23,16,45,440.5,144.0,3.4,18.75,323.5,183.48,126.96
2018,8,23,17,0,404.0,130.0,3.4,18.2,274.0,143.02,96.59
2018,8,23,17,15,356.5,114.0,3.35,17.7,225.5,104.26,71.18
2018,8,23,17,30,309.0,98.0,3.3,17.2,177.0,75.74,61.15
2018,8,23,17,45,250.5,78.5,3.25,16.65,133.0,61.85,48.75
2018,8,23,18,0,192.0,59.0,3.2,16.1,89.0,47.4,35.55
2018,8,23,18,15,129.0,38.5,3.15,15.85,55.5,31.63,20.58
2018,8,23,18,30,66.0,18.0,3.1,15.6,22.0,15.26,0.0
2018,8,23,18,45,33.0,9.0,3.05,15.35,11.0,8.85,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,1.9,13.55,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,2.1,13.8,2.0,0.0,0.0
2018,8,24,5,45,2.0,10.0,2.3,14.05,10.0,10.4,0.0
2018,8,24,6,0,0.0,18.0,2.5,14.3,18.0,17.37,6.61
2018,8,24,6,15,0.0,34.5,2.5,14.6,34.5,33.91,22.32
2018,8,24,6,30,0.0,51.0,2.5,14.9,51.0,50.85,37.14
2018,8,24,6,45,1.0,71.5,2.5,15.25,72.0,72.55,55.78
2018,8,24,7,0,2.0,92.0,2.5,15.6,93.0,94.05,73.97
2018,8,24,7,15,5.0,110.5,2.45,16.0,112.5,114.35,90.81
2018,8,24,7,30,8.0,129.0,2.4,16.4,132.0,134.81,107.46
2018,8,24,7,45,52.5,160.0,2.35,16.85,184.5,202.64,163.39
2018,8,24,8,0,97.0,191.0,2.3,17.3,237.0,268.02,215.96
2018,8,24,8,15,201.5,205.0,2.25,17.75,314.0,367.98,295.85
2018,8,24,8,30,306.0,219.0,2.2,18.2,391.0,475.25,378.45
2018,8,24,8,45,461.0,200.5,2.15,18.65,484.0,592.27,466.91
2018,8,24,9,0,616.0,182.0,2.1,19.1,577.0,711.83,553.7
2018,8,24,9,15,662.5,181.0,2.1,19.55,631.0,762.9,587.64
2018,8,24,9,30,709.0,180.0,2.1,20.0,685.0,813.75,620.4
2018,8,24,9,45,702.5,194.0,2.1,20.45,715.5,833.69,631.32
2018,8,24,10,0,696.0,208.0,2.1,20.9,746.0,850.79,640.57
2018,8,24,10,15,707.0,211.5,2.15,21.25,775.5,869.85,651.9
2018,8,24,10,30,718.0,215.0,2.2,21.6,805.0,886.55,661.65
2018,8,24,10,45,727.5,216.0,2.25,22.0,827.5,896.81,667.05
2018,8,24,11,0,737.0,217.0,2.3,22.4,850.0,904.5,670.87
2018,8,24,11,15,741.5,218.5,2.4,22.65,864.5,905.49,671.2
2018,8,24,11,30,746.0,220.0,2.5,22.9,879.0,903.81,669.9
2018,8,24,11,45,748.5,220.0,2.55,23.15,885.5,896.16,664.32
2018,8,24,12,0,751.0,220.0,2.6,23.4,892.0,885.91,657.15
2018,8,24,12,15,747.5,222.0,2.7,23.5,890.0,869.9,646.95
2018,8,24,12,30,744.0,224.0,2.8,23.6,888.0,851.57,635.24
2018,8,24,12,45,737.5,225.5,2.9,23.7,878.0,828.12,619.79
2018,8,24,13,0,731.0,227.0,3.0,23.8,868.0,802.77,602.55
2018,8,24,13,15,726.0,224.5,3.05,23.7,851.0,773.06,582.4
2018,8,24,13,30,721.0,222.0,3.1,23.6,834.0,741.73,560.83
2018,8,24,13,45,713.0,218.5,3.2,23.55,809.5,705.89,535.83
2018,8,24,14,0,705.0,215.0,3.3,23.5,785.0,668.96,509.56
2018,8,24,14,15,694.0,211.5,3.35,23.3,754.5,629.21,480.79
2018,8,24,14,30,683.0,208.0,3.4,23.1,724.0,588.95,451.01
2018,8,24,14,45,668.0,203.0,3.45,22.85,687.0,544.84,417.79
2018,8,24,15,0,653.0,198.0,3.5,22.6,650.0,500.96,383.94
2018,8,24,15,15,634.5,191.0,3.5,22.6,607.5,454.13,346.66
2018,8,24,15,30,616.0,184.0,3.5,22.6,565.0,408.3,309.37
2018,8,24,15,45,592.0,176.5,3.45,21.95,519.0,361.24,271.17
2018,8,24,16,0,568.0,169.0,3.4,21.3,473.0,315.73,233.51
2018,8,24,16,15,537.0,159.0,3.4,20.85,424.0,268.33,194.12
2018,8,24,16,30,506.0,149.0,3.4,20.4,375.0,223.86,157.3
2018,8,24,16,45,467.5,136.5,3.35,19.9,325.0,179.23,121.77
2018,8,24,17,0,429.0,124.0,3.3,19.4,275.0,138.59,91.71
2018,8,24,17,15,381.5,109.0,3.2,18.8,226.5,99.57,66.93
2018,8,24,17,30,334.0,94.0,3.1,18.2,178.0,68.54,54.61
2018,8,24,17,45,273.0,75.0,3.0,17.55,133.0,55.97,43.4
2018,8,24,18,0,212.0,56.0,2.9,16.9,88.0,42.7,31.31
2018,8,24,18,15,142.0,36.5,2.8,16.5,54.5,30.07,18.94
2018,8,24,18,30,72.0,17.0,2.7,16.1,21.0,14.44,0.0
2018,8,24,18,45,36.0,8.5,2.65,15.65,10.5,8.36,0.0
2018,8,24,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,1.4,12.0,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,1.5,12.5,2.0,0.0,0.0
2018,8,25,5,45,77.0,15.5,1.65,13.0,21.0,37.03,0.0
2018,8,25,6,0,144.0,29.0,1.8,13.5,40.0,96.94,58.31
2018,8,25,6,15,218.0,46.0,1.85,13.95,78.0,152.43,116.34
2018,8,25,6,30,292.0,63.0,1.9,14.4,116.0,212.9,169.55
2018,8,25,6,45,250.0,82.5,1.95,14.9,138.0,220.84,179.13
2018,8,25,7,0,208.0,102.0,2.0,15.4,160.0,231.27,189.01
2018,8,25,7,15,232.0,122.5,2.0,15.9,200.0,275.88,225.94
2018,8,25,7,30,256.0,143.0,2.0,16.4,240.0,321.88,262.83
2018,8,25,7,45,410.5,139.0,1.95,16.95,321.0,433.77,352.24
2018,8,25,8,0,565.0,135.0,1.9,17.5,402.0,552.21,442.98
2018,8,25,8,15,639.5,131.5,1.85,18.1,464.5,621.13,492.7
2018,8,25,8,30,714.0,128.0,1.8,18.7,527.0,692.92,543.09
2018,8,25,8,45,738.0,131.0,1.8,19.3,574.0,734.98,569.6
2018,8,25,9,0,762.0,134.0,1.8,19.9,621.0,776.14,595.22
2018,8,25,9,15,746.5,151.5,1.75,20.45,654.5,799.32,607.66
2018,8,25,9,30,731.0,169.0,1.7,21.0,688.0,819.04,617.78
2018,8,25,9,45,703.5,193.5,1.7,21.5,713.5,832.38,624.18
2018,8,25,10,0,676.0,218.0,1.7,22.0,739.0,841.85,627.93
2018,8,25,10,15,689.5,220.5,1.7,22.5,769.0,861.79,639.14
2018,8,25,10,30,703.0,223.0,1.7,23.0,799.0,879.46,648.53
2018,8,25,10,45,714.5,223.0,1.75,23.45,822.0,890.34,654.19
2018,8,25,11,0,726.0,223.0,1.8,23.9,845.0,898.7,658.35
2018,8,25,11,15,734.0,222.5,1.85,24.2,860.5,900.76,658.89
2018,8,25,11,30,742.0,222.0,1.9,24.5,876.0,900.15,657.87
2018,8,25,11,45,748.5,220.5,2.0,24.85,884.5,894.52,654.07
2018,8,25,12,0,755.0,219.0,2.1,25.2,893.0,886.23,648.62
2018,8,25,12,15,767.5,211.0,2.2,25.4,895.0,874.06,641.06
2018,8,25,12,30,780.0,203.0,2.3,25.6,897.0,859.13,631.72
2018,8,25,12,45,794.0,192.0,2.4,25.75,892.5,839.18,619.17
2018,8,25,13,0,808.0,181.0,2.5,25.9,888.0,817.45,605.4
2018,8,25,13,15,806.0,178.5,2.65,25.85,872.0,788.61,587.52
2018,8,25,13,30,804.0,176.0,2.8,25.8,856.0,757.72,567.51
2018,8,25,13,45,800.0,171.5,2.95,25.7,832.0,721.66,543.11
2018,8,25,14,0,796.0,167.0,3.1,25.6,808.0,683.96,516.95
2018,8,25,14,15,787.0,163.5,3.2,25.3,776.5,642.61,487.63
2018,8,25,14,30,778.0,160.0,3.3,25.0,745.0,600.34,456.85
2018,8,25,14,45,766.0,156.0,3.35,24.65,708.0,552.52,421.15
2018,8,25,15,0,754.0,152.0,3.4,24.3,671.0,506.82,385.97
2018,8,25,15,15,736.5,148.0,3.4,24.3,628.0,458.59,347.35
2018,8,25,15,30,719.0,144.0,3.4,24.3,585.0,411.04,308.36
2018,8,25,15,45,697.5,138.0,3.45,23.15,538.0,361.22,268.14
2018,8,25,16,0,676.0,132.0,3.5,22.0,491.0,312.92,228.07
2018,8,25,16,15,647.0,124.5,3.5,21.35,440.5,263.16,186.07
2018,8,25,16,30,618.0,117.0,3.5,20.7,390.0,216.11,146.51
2018,8,25,16,45,579.0,109.0,3.45,20.0,339.0,170.06,109.57
2018,8,25,17,0,540.0,101.0,3.4,19.3,288.0,128.17,79.01
2018,8,25,17,15,486.5,90.5,3.35,18.7,237.5,87.25,54.79
2018,8,25,17,30,433.0,80.0,3.3,18.1,187.0,57.82,45.25
2018,8,25,17,45,360.5,66.0,3.2,17.5,140.5,48.96,37.27
2018,8,25,18,0,288.0,52.0,3.1,16.9,94.0,39.61,28.57
2018,8,25,18,15,192.0,34.5,3.05,16.45,58.0,26.79,15.93
2018,8,25,18,30,96.0,17.0,3.0,16.0,22.0,13.32,0.0
2018,8,25,18,45,48.0,8.5,2.95,15.6,11.0,8.36,0.0
2018,8,25,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,1.65,12.1,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,1.9,12.6,2.0,0.0,0.0
2018,8,26,5,45,71.0,11.5,2.1,13.05,16.5,31.25,0.0
2018,8,26,6,0,130.0,21.0,2.3,13.5,31.0,79.78,44.92
2018,8,26,6,15,176.5,33.0,2.35,13.95,58.0,118.86,89.62
2018,8,26,6,30,223.0,45.0,2.4,14.4,85.0,160.03,126.96
2018,8,26,6,45,141.5,65.0,2.4,14.85,93.5,146.9,118.42
2018,8,26,7,0,60.0,85.0,2.4,15.3,102.0,120.39,96.67
2018,8,26,7,15,146.0,110.0,2.35,15.75,162.0,204.79,167.88
2018,8,26,7,30,232.0,135.0,2.3,16.2,222.0,297.46,243.89
2018,8,26,7,45,473.0,117.0,2.25,16.7,328.0,447.91,365.77
2018,8,26,8,0,714.0,99.0,2.2,17.2,434.0,612.5,492.6
2018,8,26,8,15,753.5,99.5,2.15,17.75,488.0,662.73,527.02
2018,8,26,8,30,793.0,100.0,2.1,18.3,542.0,716.4,562.65
2018,8,26,8,45,811.5,103.0,2.05,18.85,588.5,756.65,587.76
2018,8,26,9,0,830.0,106.0,2.0,19.4,635.0,795.5,611.47
2018,8,26,9,15,851.0,105.5,2.0,19.9,678.5,830.89,632.91
2018,8,26,9,30,872.0,105.0,2.0,20.4,722.0,859.8,649.68
2018,8,26,9,45,891.5,103.0,2.0,20.95,761.5,888.62,666.18
2018,8,26,10,0,911.0,101.0,2.0,21.5,801.0,915.18,681.02
2018,8,26,10,15,919.0,102.5,2.1,21.95,831.0,932.71,691.16
2018,8,26,10,30,927.0,104.0,2.2,22.4,861.0,947.26,699.47
2018,8,26,10,45,933.0,104.5,2.25,22.9,884.0,955.86,703.34
2018,8,26,11,0,939.0,105.0,2.3,23.4,907.0,961.3,705.3
2018,8,26,11,15,942.5,105.0,2.4,23.65,921.5,960.75,704.66
2018,8,26,11,30,946.0,105.0,2.5,23.9,936.0,956.97,702.05
2018,8,26,11,45,947.0,105.0,2.65,24.2,942.0,947.73,696.28
2018,8,26,12,0,948.0,105.0,2.8,24.5,948.0,935.34,688.47
2018,8,26,12,15,943.5,107.0,2.9,24.55,945.0,917.08,677.08
2018,8,26,12,30,939.0,109.0,3.0,24.6,942.0,895.95,663.79
2018,8,26,12,45,931.5,112.0,3.1,24.7,931.0,870.58,647.5
2018,8,26,13,0,924.0,115.0,3.2,24.8,920.0,842.72,629.46
2018,8,26,13,15,920.5,113.5,3.3,24.75,902.5,811.34,609.25
2018,8,26,13,30,917.0,112.0,3.4,24.7,885.0,777.64,587.26
2018,8,26,13,45,911.0,111.0,3.45,24.6,860.0,740.49,562.53
2018,8,26,14,0,905.0,110.0,3.5,24.5,835.0,701.47,535.12
2018,8,26,14,15,896.5,108.5,3.6,24.25,803.5,658.77,504.21
2018,8,26,14,30,888.0,107.0,3.7,24.0,772.0,614.78,471.51
2018,8,26,14,45,876.5,105.0,3.75,23.8,733.5,567.64,435.33
2018,8,26,15,0,865.0,103.0,3.8,23.6,695.0,519.89,397.68
2018,8,26,15,15,850.0,100.5,3.8,23.6,651.5,466.22,354.23
2018,8,26,15,30,835.0,98.0,3.8,23.6,608.0,416.03,312.27
2018,8,26,15,45,813.5,95.0,3.85,22.7,559.0,363.59,268.69
2018,8,26,16,0,792.0,92.0,3.9,21.8,510.0,312.49,225.1
2018,8,26,16,15,763.5,88.5,3.85,21.2,458.5,260.8,180.45
2018,8,26,16,30,735.0,85.0,3.8,20.6,407.0,211.65,138.3
2018,8,26,16,45,697.5,80.0,3.75,20.0,354.0,159.01,95.56
2018,8,26,17,0,660.0,75.0,3.7,19.4,301.0,113.59,62.64
2018,8,26,17,15,606.0,68.5,3.6,18.7,248.5,70.31,38.9
2018,8,26,17,30,552.0,62.0,3.5,18.0,196.0,43.04,32.31
2018,8,26,17,45,472.5,52.5,3.4,17.25,147.5,38.07,27.76
2018,8,26,18,0,393.0,43.0,3.3,16.5,99.0,32.79,22.67
2018,8,26,18,15,267.5,30.5,3.25,16.1,61.5,24.14,13.41
2018,8,26,18,30,142.0,18.0,3.2,15.7,24.0,17.69,0.0
2018,8,26,18,45,71.0,9.0,3.1,15.25,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,5,15,5.0,1.0,2.5,14.4,1.0,0.0,0.0
2018,8,27,5,30,10.0,2.0,2.6,14.6,2.0,0.0,0.0
2018,8,27,5,45,100.5,16.0,2.7,14.85,23.0,43.74,0.0
2018,8,27,6,0,191.0,30.0,2.8,15.1,44.0,112.04,61.17
2018,8,27,6,15,292.5,42.5,2.8,15.4,84.0,175.31,132.47
2018,8,27,6,30,394.0,55.0,2.8,15.7,124.0,246.07,194.85
2018,8,27,6,45,462.0,64.5,2.8,16.05,172.0,307.39,248.64
2018,8,27,7,0,530.0,74.0,2.8,16.4,220.0,374.03,305.28
2018,8,27,7,15,578.5,80.5,2.75,16.85,270.5,431.36,352.57
2018,8,27,7,30,627.0,87.0,2.7,17.3,321.0,491.52,400.41
2018,8,27,7,45,662.0,91.5,2.7,17.75,371.5,543.2,440.21
2018,8,27,8,0,697.0,96.0,2.7,18.2,422.0,595.94,479.61
2018,8,27,8,15,721.5,100.5,2.65,18.65,470.5,641.91,512.47
2018,8,27,8,30,746.0,105.0,2.6,19.1,519.0,685.1,541.3
2018,8,27,8,45,765.0,109.0,2.55,19.55,564.5,725.4,567.44
2018,8,27,9,0,784.0,113.0,2.5,20.0,610.0,764.43,592.19
2018,8,27,9,15,791.0,118.5,2.55,20.35,648.5,793.68,610.54
2018,8,27,9,30,798.0,124.0,2.6,20.7,687.0,820.64,627.27
2018,8,27,9,45,799.0,132.0,2.6,21.1,719.5,842.67,640.06
2018,8,27,10,0,800.0,140.0,2.6,21.5,752.0,861.93,650.95
2018,8,27,10,15,810.5,141.0,2.65,21.8,781.5,879.41,661.3
2018,8,27,10,30,821.0,142.0,2.7,22.1,811.0,894.26,669.93
2018,8,27,10,45,828.5,142.5,2.75,22.35,833.0,903.12,674.76
2018,8,27,11,0,836.0,143.0,2.8,22.6,855.0,909.13,677.82
2018,8,27,11,15,841.0,142.5,2.85,22.8,869.0,908.93,676.97
2018,8,27,11,30,846.0,142.0,2.9,23.0,883.0,902.11,671.86
2018,8,27,11,45,849.0,141.5,2.95,23.2,889.5,894.68,666.49
2018,8,27,12,0,852.0,141.0,3.0,23.4,896.0,884.38,659.3
2018,8,27,12,15,845.0,144.5,3.05,23.5,892.5,866.55,647.36
2018,8,27,12,30,838.0,148.0,3.1,23.6,889.0,848.22,635.18
2018,8,27,12,45,827.0,152.0,3.2,23.65,877.0,822.36,618.26
2018,8,27,13,0,816.0,156.0,3.3,23.7,865.0,794.5,599.9
2018,8,27,13,15,812.0,154.5,3.35,23.65,848.0,764.9,580.21
2018,8,27,13,30,808.0,153.0,3.4,23.6,831.0,733.33,559.03
2018,8,27,13,45,802.5,150.0,3.45,23.5,807.0,697.5,533.52
2018,8,27,14,0,797.0,147.0,3.5,23.4,783.0,660.13,506.39
2018,8,27,14,15,788.5,143.5,3.55,23.2,752.0,619.06,476.17
2018,8,27,14,30,780.0,140.0,3.6,23.0,721.0,577.02,444.51
2018,8,27,14,45,769.5,135.5,3.6,22.75,684.5,532.21,409.96
2018,8,27,15,0,759.0,131.0,3.6,22.5,648.0,487.01,374.21
2018,8,27,15,15,742.0,127.0,3.6,22.5,605.5,436.22,333.01
2018,8,27,15,30,725.0,123.0,3.6,22.5,563.0,388.72,293.36
2018,8,27,15,45,706.5,117.5,3.6,21.8,517.5,340.22,252.82
2018,8,27,16,0,688.0,112.0,3.6,21.1,472.0,292.92,212.39
2018,8,27,16,15,665.5,104.0,3.55,20.65,423.5,243.88,170.12
2018,8,27,16,30,643.0,96.0,3.5,20.2,375.0,196.85,129.91
2018,8,27,16,45,609.0,89.0,3.45,19.75,325.5,151.27,93.11
2018,8,27,17,0,575.0,82.0,3.4,19.3,276.0,109.23,62.9
2018,8,27,17,15,525.0,73.0,3.3,18.75,226.5,68.63,40.63
2018,8,27,17,30,475.0,64.0,3.2,18.2,177.0,45.07,34.04
2018,8,27,17,45,401.5,53.5,3.1,17.65,132.5,39.28,28.73
2018,8,27,18,0,328.0,43.0,3.0,17.1,88.0,33.11,22.8
2018,8,27,18,15,218.0,29.5,2.9,16.7,54.0,22.88,11.87
2018,8,27,18,30,108.0,16.0,2.8,16.3,20.0,15.73,0.0
2018,8,27,18,45,54.0,8.0,2.75,15.95,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,28,5,15,3.5,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,28,5,30,7.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,5,45,7.0,2.0,2.25,14.85,2.5,3.9,0.0
2018,8,28,6,0,7.0,4.0,2.5,15.1,5.0,6.4,0.0
2018,8,28,6,15,3.5,8.5,2.5,15.35,9.0,9.56,2.12
2018,8,28,6,30,0.0,13.0,2.5,15.6,13.0,12.53,4.87
2018,8,28,6,45,0.0,18.5,2.55,15.9,18.5,17.84,9.49
2018,8,28,7,0,0.0,24.0,2.6,16.2,24.0,23.15,14.06
2018,8,28,7,15,0.0,30.0,2.6,16.5,30.0,28.95,18.98
2018,8,28,7,30,0.0,36.0,2.6,16.8,36.0,34.76,23.82
2018,8,28,7,45,0.0,54.5,2.6,17.15,54.5,52.66,38.73
2018,8,28,8,0,0.0,73.0,2.6,17.5,73.0,70.58,53.44
2018,8,28,8,15,0.0,101.0,2.6,17.95,101.0,98.25,75.92
2018,8,28,8,30,0.0,129.0,2.6,18.4,129.0,126.36,98.36
2018,8,28,8,45,4.0,161.0,2.6,18.8,163.5,161.71,126.42
2018,8,28,9,0,8.0,193.0,2.6,19.2,198.0,197.28,154.17
2018,8,28,9,15,31.5,243.5,2.65,19.6,265.5,275.59,215.47
2018,8,28,9,30,55.0,294.0,2.7,20.0,333.0,348.67,271.12
2018,8,28,9,45,77.5,322.0,2.7,20.35,379.5,397.06,307.1
2018,8,28,10,0,100.0,350.0,2.7,20.7,426.0,445.6,342.68
2018,8,28,10,15,272.5,312.5,2.75,20.95,531.0,572.84,440.78
2018,8,28,10,30,445.0,275.0,2.8,21.2,636.0,694.65,531.36
2018,8,28,10,45,660.0,196.0,2.85,21.45,748.0,807.74,614.13
2018,8,28,11,0,875.0,117.0,2.9,21.7,860.0,911.05,683.15
2018,8,28,11,15,890.5,112.0,2.95,21.85,879.0,916.08,685.11
2018,8,28,11,30,906.0,107.0,3.0,22.0,898.0,918.01,685.96
2018,8,28,11,45,909.5,106.0,3.0,22.15,905.0,910.19,680.01
2018,8,28,12,0,913.0,105.0,3.0,22.3,912.0,899.29,672.19
2018,8,28,12,15,914.5,104.5,3.05,22.35,911.5,884.13,662.19
2018,8,28,12,30,916.0,104.0,3.1,22.4,911.0,866.01,650.27
2018,8,28,12,45,916.0,102.5,3.1,22.5,902.5,842.81,634.5
2018,8,28,13,0,916.0,101.0,3.1,22.6,894.0,816.89,616.89
2018,8,28,13,15,914.0,99.5,3.15,22.55,877.5,786.84,597.03
2018,8,28,13,30,912.0,98.0,3.2,22.5,861.0,754.38,575.37
2018,8,28,13,45,908.5,96.0,3.2,22.45,837.0,718.15,550.66
2018,8,28,14,0,905.0,94.0,3.2,22.4,813.0,679.92,523.33
2018,8,28,14,15,899.0,92.0,3.2,22.3,782.5,638.29,492.21
2018,8,28,14,30,893.0,90.0,3.2,22.2,752.0,595.19,459.25
2018,8,28,14,45,884.0,88.0,3.2,22.05,715.0,549.21,423.36
2018,8,28,15,0,875.0,86.0,3.2,21.9,678.0,502.39,385.84
2018,8,28,15,15,861.0,84.0,3.2,21.9,635.0,452.75,344.94
2018,8,28,15,30,847.0,82.0,3.2,21.9,592.0,403.18,303.01
2018,8,28,15,45,830.5,78.5,3.15,21.4,545.0,351.71,259.14
2018,8,28,16,0,814.0,75.0,3.1,20.9,498.0,296.79,211.7
2018,8,28,16,15,792.0,71.5,3.0,20.5,448.5,245.68,166.86
2018,8,28,16,30,770.0,68.0,2.9,20.1,399.0,196.38,124.14
2018,8,28,16,45,737.0,64.0,2.85,19.7,347.0,147.22,84.31
2018,8,28,17,0,704.0,60.0,2.8,19.3,295.0,101.42,52.06
2018,8,28,17,15,654.0,54.5,2.75,18.8,243.0,57.4,30.15
2018,8,28,17,30,604.0,49.0,2.7,18.3,191.0,35.82,25.9
2018,8,28,17,45,524.0,42.5,2.6,17.75,143.0,29.8,20.42
2018,8,28,18,0,444.0,36.0,2.5,17.2,95.0,26.79,17.31
2018,8,28,18,15,305.0,26.0,2.4,16.85,58.5,20.29,9.27
2018,8,28,18,30,166.0,16.0,2.3,16.5,22.0,15.73,0.0
2018,8,28,18,45,83.0,8.0,2.2,16.1,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.3,13.8,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,1.4,14.3,2.0,0.0,0.0
2018,8,29,5,45,116.5,14.5,1.55,14.8,21.5,46.23,0.0
2018,8,29,6,0,219.0,26.0,1.7,15.3,41.0,113.12,52.32
2018,8,29,6,15,314.5,37.5,1.75,15.75,80.0,176.86,132.01
2018,8,29,6,30,410.0,49.0,1.8,16.2,119.0,244.72,192.14
2018,8,29,6,45,504.0,55.5,1.85,16.65,171.5,314.91,252.66
2018,8,29,7,0,598.0,62.0,1.9,17.1,224.0,392.79,317.75
2018,8,29,7,15,644.5,68.0,1.9,17.5,276.5,450.96,365.29
2018,8,29,7,30,691.0,74.0,1.9,17.9,329.0,511.79,413.14
2018,8,29,7,45,724.0,78.5,1.9,18.3,381.0,562.29,451.51
2018,8,29,8,0,757.0,83.0,1.9,18.7,433.0,616.01,490.95
2018,8,29,8,15,782.5,86.0,1.9,19.15,483.0,663.11,523.28
2018,8,29,8,30,808.0,89.0,1.9,19.6,533.0,709.77,554.05
2018,8,29,8,45,787.0,103.0,1.95,20.05,566.0,732.19,567.36
2018,8,29,9,0,766.0,117.0,2.0,20.5,599.0,750.77,578.12
2018,8,29,9,15,741.0,135.5,2.05,20.9,627.0,770.1,589.53
2018,8,29,9,30,716.0,154.0,2.1,21.3,655.0,783.09,596.52
2018,8,29,9,45,811.0,124.5,2.15,21.7,719.5,840.94,634.44
2018,8,29,10,0,906.0,95.0,2.2,22.1,784.0,897.57,670.46
2018,8,29,10,15,914.0,95.5,2.3,22.4,813.0,913.82,679.87
