Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,30,922.0,96.0,2.4,22.7,842.0,927.12,687.77
2018,8,29,10,45,928.0,96.0,2.45,23.0,864.5,935.04,691.77
2018,8,29,11,0,934.0,96.0,2.5,23.3,887.0,939.8,693.84
2018,8,29,11,15,937.5,96.5,2.6,23.5,901.5,939.64,693.51
2018,8,29,11,30,941.0,97.0,2.7,23.7,916.0,936.24,691.18
2018,8,29,11,45,943.0,97.0,2.8,23.85,923.0,927.79,685.74
2018,8,29,12,0,945.0,97.0,2.9,24.0,930.0,916.15,678.29
2018,8,29,12,15,941.5,99.5,3.0,24.05,928.0,899.18,667.6
2018,8,29,12,30,938.0,102.0,3.1,24.1,926.0,879.28,654.97
2018,8,29,12,45,931.5,104.0,3.15,24.2,915.0,853.68,638.03
2018,8,29,13,0,925.0,106.0,3.2,24.3,904.0,825.55,619.37
2018,8,29,13,15,921.5,105.0,3.25,24.25,886.5,794.47,598.95
2018,8,29,13,30,918.0,104.0,3.3,24.2,869.0,761.05,576.78
2018,8,29,13,45,912.5,102.5,3.35,24.2,844.0,723.6,551.49
2018,8,29,14,0,907.0,101.0,3.4,24.2,819.0,684.27,523.2
2018,8,29,14,15,899.5,99.0,3.4,24.05,787.0,641.55,491.52
2018,8,29,14,30,892.0,97.0,3.4,23.9,755.0,597.46,458.07
2018,8,29,14,45,881.5,95.5,3.45,23.75,717.5,551.09,422.15
2018,8,29,15,0,871.0,94.0,3.5,23.6,680.0,504.02,384.67
2018,8,29,15,15,856.5,91.5,3.5,23.6,636.5,453.83,343.5
2018,8,29,15,30,842.0,89.0,3.5,23.6,593.0,399.9,298.5
2018,8,29,15,45,819.0,87.0,3.45,23.1,544.0,347.61,254.29
2018,8,29,16,0,796.0,85.0,3.4,22.6,495.0,296.81,210.45
2018,8,29,16,15,765.5,80.0,3.35,22.2,441.0,243.34,164.49
2018,8,29,16,30,735.0,75.0,3.3,21.8,387.0,192.6,121.51
2018,8,29,16,45,648.0,76.5,3.3,21.4,325.0,139.87,81.68
2018,8,29,17,0,561.0,78.0,3.3,21.0,263.0,99.19,55.87
2018,8,29,17,15,480.0,71.5,3.15,20.5,210.0,61.17,37.64
2018,8,29,17,30,399.0,65.0,3.0,20.0,157.0,46.91,35.34
2018,8,29,17,45,310.0,54.0,2.85,19.5,114.0,40.05,29.07
2018,8,29,18,0,221.0,43.0,2.7,19.0,71.0,32.83,22.17
2018,8,29,18,15,143.5,27.5,2.55,18.6,42.5,21.44,9.1
2018,8,29,18,30,66.0,12.0,2.4,18.2,14.0,11.8,0.0
2018,8,29,18,45,33.0,6.0,2.25,17.75,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,1.05,15.6,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.2,15.9,1.0,0.0,0.0
2018,8,30,5,45,4.0,3.5,1.3,16.2,3.5,4.53,0.0
2018,8,30,6,0,4.0,6.0,1.4,16.5,6.0,7.11,0.0
2018,8,30,6,15,2.0,10.5,1.45,16.8,10.5,10.86,3.1
2018,8,30,6,30,0.0,15.0,1.5,17.1,15.0,14.46,6.42
2018,8,30,6,45,0.0,21.5,1.55,17.45,21.5,20.74,11.85
2018,8,30,7,0,0.0,28.0,1.6,17.8,28.0,27.02,17.22
2018,8,30,7,15,0.0,33.0,1.55,18.0,33.0,31.85,21.3
2018,8,30,7,30,0.0,38.0,1.5,18.2,38.0,36.69,25.31
2018,8,30,7,45,0.0,40.5,1.45,18.45,40.5,39.11,27.23
2018,8,30,8,0,0.0,43.0,1.4,18.7,43.0,41.54,29.12
2018,8,30,8,15,0.0,64.5,1.35,19.0,64.5,62.36,46.18
2018,8,30,8,30,0.0,86.0,1.3,19.3,86.0,83.2,62.98
2018,8,30,8,45,2.0,115.5,1.3,19.6,117.0,114.02,87.64
2018,8,30,9,0,4.0,145.0,1.3,19.9,148.0,145.14,112.12
2018,8,30,9,15,10.0,173.5,1.3,20.35,180.5,178.65,138.14
2018,8,30,9,30,16.0,202.0,1.3,20.8,213.0,212.35,163.87
2018,8,30,9,45,52.0,251.0,1.35,21.25,290.0,299.46,230.88
2018,8,30,10,0,88.0,300.0,1.4,21.7,367.0,381.71,292.03
2018,8,30,10,15,142.0,338.5,1.5,22.0,451.0,476.35,361.39
2018,8,30,10,30,196.0,377.0,1.6,22.3,535.0,563.27,423.36
2018,8,30,10,45,274.5,359.0,1.7,22.65,587.0,619.22,463.87
2018,8,30,11,0,353.0,341.0,1.8,23.0,639.0,667.93,499.11
2018,8,30,11,15,413.5,324.5,1.95,23.2,679.0,706.15,526.84
2018,8,30,11,30,474.0,308.0,2.1,23.4,719.0,737.09,549.59
2018,8,30,11,45,652.0,229.5,2.2,23.6,799.5,807.74,602.47
2018,8,30,12,0,830.0,151.0,2.3,23.8,880.0,870.2,644.6
2018,8,30,12,15,852.5,142.0,2.4,23.9,889.5,862.43,639.37
2018,8,30,12,30,875.0,133.0,2.5,24.0,899.0,854.22,634.56
2018,8,30,12,45,870.5,134.0,2.6,24.05,889.0,830.34,619.3
2018,8,30,13,0,866.0,135.0,2.7,24.1,879.0,804.06,602.44
2018,8,30,13,15,862.5,133.5,2.8,24.05,862.0,773.91,583.03
2018,8,30,13,30,859.0,132.0,2.9,24.0,845.0,741.61,561.94
2018,8,30,13,45,854.0,130.0,2.95,23.9,821.0,705.8,537.15
2018,8,30,14,0,849.0,128.0,3.0,23.8,797.0,666.72,508.99
2018,8,30,14,15,840.5,125.5,3.1,23.6,765.5,624.53,478.23
2018,8,30,14,30,832.0,123.0,3.2,23.4,734.0,581.24,445.82
2018,8,30,14,45,821.0,119.5,3.25,23.2,696.0,534.84,410.05
2018,8,30,15,0,810.0,116.0,3.3,23.0,658.0,487.97,372.9
2018,8,30,15,15,793.0,113.5,3.3,23.0,615.0,439.18,332.93
2018,8,30,15,30,776.0,111.0,3.3,23.0,572.0,390.93,292.41
2018,8,30,15,45,756.0,106.0,3.4,22.35,524.5,340.2,249.94
2018,8,30,16,0,736.0,101.0,3.5,21.7,477.0,287.38,204.99
2018,8,30,16,15,708.5,95.5,3.5,21.25,427.0,237.09,161.74
2018,8,30,16,30,681.0,90.0,3.5,20.8,377.0,189.28,121.3
2018,8,30,16,45,642.0,84.0,3.5,20.3,325.5,142.31,84.42
2018,8,30,17,0,603.0,78.0,3.5,19.8,274.0,99.4,55.48
2018,8,30,17,15,545.0,70.0,3.45,19.25,223.0,58.67,36.34
2018,8,30,17,30,487.0,62.0,3.4,18.7,172.0,44.34,33.26
2018,8,30,17,45,401.0,51.5,3.3,18.15,126.0,38.47,27.82
2018,8,30,18,0,315.0,41.0,3.2,17.6,80.0,32.25,21.7
2018,8,30,18,15,198.0,27.0,3.1,17.2,47.5,21.15,7.74
2018,8,30,18,30,81.0,13.0,3.0,16.8,15.0,12.78,0.0
2018,8,30,18,45,40.5,6.5,2.9,16.4,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,5,45,75.0,11.0,2.2,15.15,16.0,31.09,0.0
2018,8,31,6,0,150.0,22.0,2.4,15.5,32.0,84.46,27.96
2018,8,31,6,15,238.5,36.0,2.4,15.85,68.0,145.06,107.06
2018,8,31,6,30,327.0,50.0,2.4,16.2,104.0,208.01,163.13
2018,8,31,6,45,441.0,58.5,2.35,16.55,159.0,286.94,230.71
2018,8,31,7,0,555.0,67.0,2.3,16.9,214.0,374.11,303.59
2018,8,31,7,15,605.0,73.0,2.25,17.35,265.5,432.21,351.36
2018,8,31,7,30,655.0,79.0,2.2,17.8,317.0,493.27,399.72
2018,8,31,7,45,690.5,83.5,2.1,18.25,368.5,545.98,439.71
2018,8,31,8,0,726.0,88.0,2.0,18.7,420.0,599.75,479.01
2018,8,31,8,15,753.5,91.0,1.9,19.3,470.0,644.69,509.82
2018,8,31,8,30,781.0,94.0,1.8,19.9,520.0,691.73,540.12
2018,8,31,8,45,802.5,95.5,1.75,20.5,566.0,731.91,565.03
2018,8,31,9,0,824.0,97.0,1.7,21.1,612.0,770.88,588.59
2018,8,31,9,15,839.0,99.0,1.7,21.65,653.5,803.62,608.0
2018,8,31,9,30,854.0,101.0,1.7,22.2,695.0,829.8,622.77
2018,8,31,9,45,866.0,102.0,1.75,22.7,730.5,854.71,637.29
2018,8,31,10,0,878.0,103.0,1.8,23.2,766.0,877.14,650.12
2018,8,31,10,15,886.5,104.0,1.85,23.65,795.5,893.84,659.3
2018,8,31,10,30,895.0,105.0,1.9,24.1,825.0,907.66,666.7
2018,8,31,10,45,901.0,105.5,2.0,24.6,847.0,915.75,670.85
2018,8,31,11,0,907.0,106.0,2.1,25.1,869.0,920.76,673.13
2018,8,31,11,15,910.5,106.5,2.25,25.4,883.0,920.42,673.02
2018,8,31,11,30,914.0,107.0,2.4,25.7,897.0,916.93,670.94
2018,8,31,11,45,916.0,106.5,2.55,26.0,903.0,907.97,665.32
2018,8,31,12,0,918.0,106.0,2.7,26.3,909.0,895.94,657.72
2018,8,31,12,15,920.0,104.5,2.85,26.35,908.0,879.87,648.09
2018,8,31,12,30,922.0,103.0,3.0,26.4,907.0,860.82,636.44
2018,8,31,12,45,923.5,100.0,3.15,26.5,898.0,837.0,621.38
2018,8,31,13,0,925.0,97.0,3.3,26.6,889.0,810.37,604.32
2018,8,31,13,15,922.5,96.5,3.5,26.45,872.5,780.44,585.65
2018,8,31,13,30,920.0,96.0,3.7,26.3,856.0,748.1,565.04
2018,8,31,13,45,914.5,94.5,3.85,26.2,831.0,710.51,540.13
2018,8,31,14,0,909.0,93.0,4.0,26.1,806.0,671.03,511.96
2018,8,31,14,15,901.5,91.5,4.1,25.75,774.5,628.64,480.95
2018,8,31,14,30,894.0,90.0,4.2,25.4,743.0,584.89,448.03
2018,8,31,14,45,882.0,88.5,4.3,25.1,704.5,537.64,411.45
2018,8,31,15,0,870.0,87.0,4.4,24.8,666.0,489.82,373.36
2018,8,31,15,15,857.5,84.5,4.4,24.8,623.5,440.56,332.52
2018,8,31,15,30,845.0,82.0,4.4,24.8,581.0,391.22,290.6
2018,8,31,15,45,827.5,78.5,4.5,23.85,533.5,339.54,247.08
2018,8,31,16,0,810.0,75.0,4.6,22.9,486.0,284.52,199.97
2018,8,31,16,15,786.0,71.5,4.5,22.25,435.5,233.3,155.37
2018,8,31,16,30,762.0,68.0,4.4,21.6,385.0,184.12,113.42
2018,8,31,16,45,726.5,64.0,4.3,21.0,333.0,135.4,75.19
2018,8,31,17,0,691.0,60.0,4.2,20.4,281.0,90.34,45.64
2018,8,31,17,15,481.0,61.5,4.05,19.65,202.0,47.86,29.82
2018,8,31,17,30,271.0,63.0,3.9,18.9,123.0,45.62,34.32
2018,8,31,17,45,149.5,47.5,3.7,18.2,79.0,38.7,27.95
2018,8,31,18,0,28.0,32.0,3.5,17.5,35.0,30.03,19.69
2018,8,31,18,15,52.0,21.5,3.35,17.05,24.0,18.12,4.32
2018,8,31,18,30,76.0,11.0,3.2,16.6,13.0,10.81,0.0
2018,8,31,18,45,38.0,5.5,3.1,16.15,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,1,5,45,99.0,11.5,1.85,14.85,17.5,37.86,0.0
2018,9,1,6,0,198.0,23.0,2.0,15.2,35.0,100.09,26.08
2018,9,1,6,15,311.0,35.0,1.95,15.65,75.5,170.8,125.62
2018,9,1,6,30,424.0,47.0,1.9,16.1,116.0,245.47,191.83
2018,9,1,6,45,389.0,64.0,1.85,16.5,145.0,266.22,213.35
2018,9,1,7,0,354.0,81.0,1.8,16.9,174.0,284.9,231.09
2018,9,1,7,15,373.5,99.0,1.7,17.45,216.5,330.71,268.83
2018,9,1,7,30,393.0,117.0,1.6,18.0,259.0,377.24,305.48
2018,9,1,7,45,551.5,105.0,1.5,18.6,337.5,481.36,386.78
2018,9,1,8,0,710.0,93.0,1.4,19.2,416.0,593.23,470.13
2018,9,1,8,15,744.0,95.5,1.4,19.7,468.0,641.24,503.32
2018,9,1,8,30,778.0,98.0,1.4,20.2,520.0,692.12,536.78
2018,9,1,8,45,798.0,101.0,1.35,20.7,566.5,732.68,561.69
2018,9,1,9,0,818.0,104.0,1.3,21.2,613.0,771.92,585.21
2018,9,1,9,15,825.5,110.0,1.45,21.65,653.0,802.74,604.93
2018,9,1,9,30,833.0,116.0,1.6,22.1,693.0,831.16,623.0
2018,9,1,9,45,835.0,122.5,1.7,22.55,726.0,852.89,636.0
2018,9,1,10,0,837.0,129.0,1.8,23.0,759.0,871.77,647.17
2018,9,1,10,15,846.0,131.0,1.9,23.3,788.5,889.07,657.73
2018,9,1,10,30,855.0,133.0,2.0,23.6,818.0,903.57,666.5
2018,9,1,10,45,861.0,134.5,2.15,23.95,840.5,911.96,671.72
2018,9,1,11,0,867.0,136.0,2.3,24.3,863.0,913.26,672.37
2018,9,1,11,15,870.5,137.5,2.45,24.5,877.5,913.68,672.94
2018,9,1,11,30,874.0,139.0,2.6,24.7,892.0,911.05,671.55
2018,9,1,11,45,875.5,138.5,2.75,24.9,897.5,901.69,665.76
2018,9,1,12,0,877.0,138.0,2.9,25.1,903.0,889.39,658.07
2018,9,1,12,15,872.0,141.0,3.0,25.25,900.0,872.13,646.87
2018,9,1,12,30,867.0,144.0,3.1,25.4,897.0,852.22,633.92
2018,9,1,12,45,858.0,147.5,3.2,25.5,886.0,828.39,618.41
2018,9,1,13,0,849.0,151.0,3.3,25.6,875.0,800.64,600.18
2018,9,1,13,15,844.0,150.0,3.35,25.6,857.0,769.56,579.54
2018,9,1,13,30,839.0,149.0,3.4,25.6,839.0,736.48,556.99
2018,9,1,13,45,832.0,147.0,3.45,25.55,814.0,699.27,530.43
2018,9,1,14,0,825.0,145.0,3.5,25.5,789.0,660.54,502.26
2018,9,1,14,15,815.0,142.5,3.55,25.3,757.0,618.22,471.15
2018,9,1,14,30,805.0,140.0,3.6,25.1,725.0,575.0,438.6
2018,9,1,14,45,792.5,136.5,3.6,24.9,687.0,528.88,402.96
2018,9,1,15,0,780.0,133.0,3.6,24.7,649.0,482.5,366.19
2018,9,1,15,15,761.5,129.5,3.6,24.7,605.0,430.38,323.97
2018,9,1,15,30,743.0,126.0,3.6,24.7,561.0,381.88,283.52
2018,9,1,15,45,721.5,120.0,3.6,23.95,513.5,331.19,241.41
2018,9,1,16,0,700.0,114.0,3.6,23.2,466.0,282.02,199.76
2018,9,1,16,15,671.0,108.0,3.5,22.65,416.0,232.95,158.14
2018,9,1,16,30,642.0,102.0,3.4,22.1,366.0,186.58,119.71
2018,9,1,16,45,600.5,94.0,3.35,21.5,314.0,139.96,84.19
2018,9,1,17,0,559.0,86.0,3.3,20.9,262.0,97.76,56.97
2018,9,1,17,15,500.0,76.0,3.2,20.1,211.5,58.19,45.25
2018,9,1,17,30,441.0,66.0,3.1,19.3,161.0,48.82,37.01
2018,9,1,17,45,356.0,53.0,3.0,18.55,116.0,39.78,28.79
2018,9,1,18,0,271.0,40.0,2.9,17.8,71.0,30.84,20.18
2018,9,1,18,15,162.0,24.5,2.9,17.3,40.5,19.28,2.65
2018,9,1,18,30,53.0,9.0,2.9,16.8,10.0,8.85,0.0
2018,9,1,18,45,26.5,4.5,2.9,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,45,67.5,11.0,1.7,13.9,15.0,28.78,0.0
2018,9,2,6,0,135.0,22.0,1.8,14.3,30.0,78.33,11.89
2018,9,2,6,15,238.0,37.5,1.8,14.85,68.5,146.38,107.22
2018,9,2,6,30,341.0,53.0,1.8,15.4,107.0,216.42,169.37
2018,9,2,6,45,387.5,65.5,1.85,15.9,149.0,266.61,214.0
2018,9,2,7,0,434.0,78.0,1.9,16.4,191.0,320.73,260.45
2018,9,2,7,15,513.5,84.5,1.85,17.05,247.5,392.39,319.0
2018,9,2,7,30,593.0,91.0,1.8,17.7,304.0,467.51,378.12
2018,9,2,7,45,630.5,98.0,1.75,18.35,355.5,521.81,418.99
2018,9,2,8,0,668.0,105.0,1.7,19.0,407.0,577.37,459.39
2018,9,2,8,15,696.0,110.0,1.7,19.65,456.5,624.92,492.79
2018,9,2,8,30,724.0,115.0,1.7,20.3,506.0,672.36,525.03
2018,9,2,8,45,745.5,118.5,1.75,20.9,551.5,712.75,551.0
2018,9,2,9,0,767.0,122.0,1.8,21.5,597.0,749.39,573.97
2018,9,2,9,15,780.0,126.5,1.8,22.1,637.5,781.67,593.21
2018,9,2,9,30,793.0,131.0,1.8,22.7,678.0,811.93,610.86
2018,9,2,9,45,801.5,135.0,1.8,23.35,712.5,835.63,623.79
2018,9,2,10,0,810.0,139.0,1.8,24.0,747.0,856.81,635.01
2018,9,2,10,15,819.5,141.0,1.85,24.5,776.0,874.12,644.54
2018,9,2,10,30,829.0,143.0,1.9,25.0,805.0,888.72,652.36
2018,9,2,10,45,835.5,144.5,1.95,25.45,827.0,897.3,656.46
2018,9,2,11,0,842.0,146.0,2.0,25.9,849.0,902.95,658.8
2018,9,2,11,15,846.5,146.0,2.05,26.25,863.0,902.32,657.43
2018,9,2,11,30,851.0,146.0,2.1,26.6,877.0,898.7,654.29
2018,9,2,11,45,853.5,146.0,2.1,27.0,883.5,890.36,647.62
2018,9,2,12,0,856.0,146.0,2.1,27.4,890.0,879.1,639.21
2018,9,2,12,15,853.5,147.0,2.2,27.5,887.5,861.76,628.57
2018,9,2,12,30,851.0,148.0,2.3,27.6,885.0,841.76,616.19
2018,9,2,12,45,846.0,149.0,2.4,27.75,874.5,817.23,600.64
2018,9,2,13,0,841.0,150.0,2.5,27.9,864.0,790.4,583.47
2018,9,2,13,15,836.5,148.0,2.55,27.85,846.0,758.92,563.17
2018,9,2,13,30,832.0,146.0,2.6,27.8,828.0,725.44,540.88
2018,9,2,13,45,825.5,144.0,2.7,27.7,803.0,688.78,515.59
2018,9,2,14,0,819.0,142.0,2.8,27.6,778.0,650.58,488.59
2018,9,2,14,15,809.5,139.0,2.85,27.35,746.0,608.32,458.11
2018,9,2,14,30,800.0,136.0,2.9,27.1,714.0,565.12,426.15
2018,9,2,14,45,787.0,132.5,3.0,26.85,676.0,518.97,391.25
2018,9,2,15,0,774.0,129.0,3.1,26.6,638.0,472.61,355.14
2018,9,2,15,15,755.5,125.5,3.1,26.6,594.5,420.89,313.6
2018,9,2,15,30,737.0,122.0,3.1,26.6,551.0,372.72,273.75
2018,9,2,15,45,714.0,117.0,3.15,25.7,503.5,322.8,232.78
2018,9,2,16,0,691.0,112.0,3.2,24.8,456.0,274.55,192.37
2018,9,2,16,15,660.5,105.5,3.2,24.05,406.0,225.28,151.2
2018,9,2,16,30,630.0,99.0,3.2,23.3,356.0,178.88,113.32
2018,9,2,16,45,587.0,92.0,3.2,22.6,305.0,133.77,79.58
2018,9,2,17,0,544.0,85.0,3.2,21.9,254.0,93.24,54.39
2018,9,2,17,15,483.5,75.0,3.1,21.05,204.0,54.73,42.06
2018,9,2,17,30,423.0,65.0,3.0,20.2,154.0,48.29,36.38
2018,9,2,17,45,335.5,52.0,2.95,19.35,110.0,39.13,28.07
2018,9,2,18,0,248.0,39.0,2.9,18.5,66.0,30.16,19.34
2018,9,2,18,15,145.5,24.0,2.85,17.9,37.5,18.98,0.0
2018,9,2,18,30,43.0,9.0,2.8,17.3,9.0,8.85,0.0
2018,9,2,18,45,21.5,4.5,2.8,16.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,5,45,47.0,9.5,1.55,13.95,12.0,21.75,0.0
2018,9,3,6,0,94.0,19.0,1.7,14.3,24.0,60.71,0.71
2018,9,3,6,15,165.5,32.5,1.75,14.75,53.5,113.07,81.63
2018,9,3,6,30,237.0,46.0,1.8,15.2,83.0,164.34,128.18
2018,9,3,6,45,166.5,57.5,1.85,15.7,88.5,147.34,117.53
2018,9,3,7,0,96.0,69.0,1.9,16.2,94.0,125.02,100.19
2018,9,3,7,15,55.0,93.5,1.85,16.65,108.5,127.7,102.34
2018,9,3,7,30,14.0,118.0,1.8,17.1,123.0,126.99,100.86
2018,9,3,7,45,38.5,148.0,1.8,17.6,164.5,180.12,144.34
2018,9,3,8,0,63.0,178.0,1.8,18.1,206.0,229.64,183.85
2018,9,3,8,15,174.5,191.0,1.8,18.65,282.0,329.51,264.16
2018,9,3,8,30,286.0,204.0,1.8,19.2,358.0,437.21,347.48
2018,9,3,8,45,519.0,164.0,1.8,19.8,473.0,585.16,460.59
2018,9,3,9,0,752.0,124.0,1.8,20.4,588.0,740.54,571.5
2018,9,3,9,15,755.5,132.5,1.8,20.9,625.5,769.05,587.38
2018,9,3,9,30,759.0,141.0,1.8,21.4,663.0,795.14,602.63
2018,9,3,9,45,755.5,152.0,1.8,21.9,694.0,815.49,613.89
2018,9,3,10,0,752.0,163.0,1.8,22.4,725.0,832.96,623.22
2018,9,3,10,15,762.0,165.0,1.85,22.85,753.5,849.68,632.7
2018,9,3,10,30,772.0,167.0,1.9,23.3,782.0,861.13,638.71
2018,9,3,10,45,779.5,169.0,1.95,23.8,804.0,870.66,643.45
2018,9,3,11,0,787.0,171.0,2.0,24.3,826.0,877.43,646.47
2018,9,3,11,15,792.0,172.0,2.1,24.6,840.5,878.17,646.6
2018,9,3,11,30,797.0,173.0,2.2,24.9,855.0,876.07,645.0
2018,9,3,11,45,800.5,172.5,2.25,25.15,861.5,868.35,639.46
2018,9,3,12,0,804.0,172.0,2.3,25.4,868.0,857.85,632.23
2018,9,3,12,15,806.5,170.0,2.4,25.6,867.0,842.31,622.24
2018,9,3,12,30,809.0,168.0,2.5,25.8,866.0,824.13,610.52
2018,9,3,12,45,810.0,165.0,2.55,25.95,857.0,801.22,595.38
2018,9,3,13,0,811.0,162.0,2.6,26.1,848.0,775.88,578.6
2018,9,3,13,15,806.5,160.5,2.7,26.05,830.5,745.61,559.02
2018,9,3,13,30,802.0,159.0,2.8,26.0,813.0,713.43,536.85
2018,9,3,13,45,794.5,157.0,2.85,25.95,788.0,677.02,511.02
2018,9,3,14,0,787.0,155.0,2.9,25.9,763.0,639.23,483.68
2018,9,3,14,15,776.5,152.0,3.0,25.6,731.0,597.54,453.54
2018,9,3,14,30,766.0,149.0,3.1,25.3,699.0,552.64,420.27
2018,9,3,14,45,751.5,145.5,3.15,25.0,661.0,506.82,385.2
2018,9,3,15,0,737.0,142.0,3.2,24.7,623.0,461.01,349.15
2018,9,3,15,15,718.0,137.0,3.2,24.7,579.5,412.25,309.51
2018,9,3,15,30,699.0,132.0,3.2,24.7,536.0,364.38,269.7
2018,9,3,15,45,673.5,127.0,3.15,23.8,489.0,315.6,229.41
2018,9,3,16,0,648.0,122.0,3.1,22.9,442.0,268.81,190.11
2018,9,3,16,15,615.0,115.0,3.05,22.3,392.0,220.9,150.06
2018,9,3,16,30,582.0,108.0,3.0,21.7,342.0,176.19,113.73
2018,9,3,16,45,536.5,99.5,2.9,21.15,291.5,132.27,81.17
2018,9,3,17,0,491.0,91.0,2.8,20.6,241.0,93.09,57.08
2018,9,3,17,15,428.5,80.0,2.7,19.95,192.5,57.41,44.57
2018,9,3,17,30,366.0,69.0,2.6,19.3,144.0,50.99,38.82
2018,9,3,17,45,281.0,54.0,2.5,18.7,101.5,40.92,29.61
2018,9,3,18,0,196.0,39.0,2.4,18.1,59.0,30.31,19.24
2018,9,3,18,15,112.5,23.0,2.3,17.7,33.0,18.25,0.0
2018,9,3,18,30,29.0,7.0,2.2,17.3,7.0,6.88,0.0
2018,9,3,18,45,14.5,3.5,2.1,16.95,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,5,45,53.5,9.5,1.95,14.15,12.5,23.36,0.0
2018,9,4,6,0,107.0,19.0,2.1,14.6,25.0,64.19,0.0
2018,9,4,6,15,221.0,35.0,2.15,15.1,64.0,136.32,98.16
2018,9,4,6,30,335.0,51.0,2.2,15.6,103.0,210.16,163.88
2018,9,4,6,45,263.5,61.0,2.25,16.15,111.5,203.35,162.85
2018,9,4,7,0,192.0,71.0,2.3,16.7,120.0,181.59,147.13
2018,9,4,7,15,104.5,96.0,2.25,17.2,123.5,163.71,132.38
2018,9,4,7,30,17.0,121.0,2.2,17.7,127.0,132.14,104.91
2018,9,4,7,45,114.5,143.5,2.1,18.25,194.0,229.43,185.57
2018,9,4,8,0,212.0,166.0,2.0,18.8,261.0,329.64,265.75
2018,9,4,8,15,451.0,143.0,1.95,19.45,375.0,484.09,387.62
2018,9,4,8,30,690.0,120.0,1.9,20.1,489.0,649.64,511.19
2018,9,4,8,45,726.0,120.5,1.8,20.7,539.0,696.44,540.59
2018,9,4,9,0,762.0,121.0,1.7,21.3,589.0,740.38,567.65
2018,9,4,9,15,785.0,121.0,1.7,21.95,631.5,775.59,588.78
2018,9,4,9,30,808.0,121.0,1.7,22.6,674.0,809.22,608.58
2018,9,4,9,45,828.5,119.0,1.65,23.25,711.5,836.72,623.49
2018,9,4,10,0,849.0,117.0,1.6,23.9,749.0,862.06,636.81
2018,9,4,10,15,858.0,118.5,1.6,24.5,778.5,874.43,642.19
2018,9,4,10,30,867.0,120.0,1.6,25.1,808.0,888.53,648.89
2018,9,4,10,45,873.5,120.5,1.6,25.65,829.5,896.48,651.76
2018,9,4,11,0,880.0,121.0,1.6,26.2,851.0,901.44,652.86
2018,9,4,11,15,884.0,121.5,1.7,26.55,865.0,901.15,652.41
2018,9,4,11,30,888.0,122.0,1.8,26.9,879.0,897.79,650.1
2018,9,4,11,45,890.0,122.0,1.85,27.3,885.5,889.13,643.8
2018,9,4,12,0,892.0,122.0,1.9,27.7,892.0,877.46,635.7
2018,9,4,12,15,891.0,122.0,2.0,27.9,889.5,860.33,625.1
2018,9,4,12,30,890.0,122.0,2.1,28.1,887.0,840.4,612.68
2018,9,4,12,45,887.0,122.5,2.2,28.25,877.0,816.66,597.82
2018,9,4,13,0,884.0,123.0,2.3,28.4,867.0,790.39,581.19
2018,9,4,13,15,879.5,122.0,2.4,28.4,849.0,759.22,561.47
2018,9,4,13,30,875.0,121.0,2.5,28.4,831.0,725.89,540.08
2018,9,4,13,45,868.5,119.0,2.6,28.4,805.5,688.31,514.1
2018,9,4,14,0,862.0,117.0,2.7,28.4,780.0,649.04,486.14
2018,9,4,14,15,852.5,115.0,2.8,28.15,747.5,606.51,455.55
2018,9,4,14,30,843.0,113.0,2.9,27.9,715.0,560.31,421.49
2018,9,4,14,45,830.0,110.5,3.0,27.6,676.5,513.27,385.8
2018,9,4,15,0,817.0,108.0,3.1,27.3,638.0,465.94,348.76
2018,9,4,15,15,799.5,105.0,3.1,27.3,594.0,416.26,308.35
2018,9,4,15,30,782.0,102.0,3.1,27.3,550.0,367.17,267.44
2018,9,4,15,45,759.0,98.0,3.15,26.4,502.0,316.31,225.4
2018,9,4,16,0,736.0,94.0,3.2,25.5,454.0,263.82,181.4
2018,9,4,16,15,703.5,90.0,3.2,24.75,403.5,214.22,139.87
2018,9,4,16,30,671.0,86.0,3.2,24.0,353.0,167.63,102.12
2018,9,4,16,45,625.5,80.0,3.15,23.25,301.0,121.29,68.34
2018,9,4,17,0,580.0,74.0,3.1,22.5,249.0,79.75,44.22
2018,9,4,17,15,516.0,65.5,3.0,21.6,198.5,45.47,33.93
2018,9,4,17,30,452.0,57.0,2.9,20.7,148.0,41.58,30.43
2018,9,4,17,45,356.5,46.0,2.8,19.8,104.5,35.06,24.39
2018,9,4,18,0,261.0,35.0,2.7,18.9,61.0,27.13,16.26
2018,9,4,18,15,151.0,21.0,2.6,18.35,34.0,16.66,0.0
2018,9,4,18,30,41.0,7.0,2.5,17.8,7.0,6.88,0.0
2018,9,4,18,45,20.5,3.5,2.4,17.3,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,5,45,35.0,8.0,1.65,13.85,10.0,16.96,0.0
2018,9,5,6,0,70.0,16.0,1.8,14.2,20.0,43.69,0.0
2018,9,5,6,15,119.0,30.5,1.85,14.7,45.0,86.05,60.1
2018,9,5,6,30,168.0,45.0,1.9,15.2,70.0,126.87,97.91
2018,9,5,6,45,132.5,60.5,1.9,15.7,85.5,135.46,107.57
2018,9,5,7,0,97.0,76.0,1.9,16.2,101.0,133.81,107.36
2018,9,5,7,15,53.5,97.5,1.9,16.75,112.0,131.59,105.44
2018,9,5,7,30,10.0,119.0,1.9,17.3,123.0,125.92,99.84
2018,9,5,7,45,89.0,143.0,1.9,17.8,182.5,212.86,171.91
2018,9,5,8,0,168.0,167.0,1.9,18.3,242.0,293.44,236.87
2018,9,5,8,15,425.0,142.5,1.95,18.9,361.5,464.39,373.31
2018,9,5,8,30,682.0,118.0,2.0,19.5,481.0,639.81,505.9
2018,9,5,8,45,727.0,115.5,2.05,20.1,533.0,689.64,538.79
2018,9,5,9,0,772.0,113.0,2.1,20.7,585.0,737.44,570.07
2018,9,5,9,15,785.0,117.0,2.15,21.15,625.0,769.1,589.85
2018,9,5,9,30,798.0,121.0,2.2,21.6,665.0,798.73,608.18
2018,9,5,9,45,806.0,125.0,2.3,22.1,699.0,821.94,622.25
2018,9,5,10,0,814.0,129.0,2.4,22.6,733.0,842.6,634.62
2018,9,5,10,15,823.5,130.5,2.5,22.9,761.5,859.24,644.78
2018,9,5,10,30,833.0,132.0,2.6,23.2,790.0,873.15,653.18
2018,9,5,10,45,840.5,132.5,2.7,23.5,812.0,881.41,657.89
2018,9,5,11,0,848.0,133.0,2.8,23.8,834.0,882.86,658.14
2018,9,5,11,15,852.5,133.5,2.9,23.95,848.0,882.92,658.0
2018,9,5,11,30,857.0,134.0,3.0,24.1,862.0,880.01,655.96
2018,9,5,11,45,860.0,133.0,3.1,24.2,868.0,871.34,650.28
2018,9,5,12,0,863.0,132.0,3.2,24.3,874.0,859.76,642.72
2018,9,5,12,15,862.5,132.0,3.25,24.3,872.0,843.37,631.92
2018,9,5,12,30,862.0,132.0,3.3,24.3,870.0,824.25,619.32
2018,9,5,12,45,860.0,131.5,3.4,24.25,860.0,800.84,604.14
2018,9,5,13,0,858.0,131.0,3.5,24.2,850.0,774.94,587.19
2018,9,5,13,15,853.0,130.0,3.6,24.0,832.0,744.05,566.95
2018,9,5,13,30,848.0,129.0,3.7,23.8,814.0,711.1,544.68
2018,9,5,13,45,841.5,126.5,3.75,23.6,788.5,672.68,516.95
2018,9,5,14,0,835.0,124.0,3.8,23.4,763.0,633.4,487.97
2018,9,5,14,15,825.5,121.5,3.8,23.05,731.0,590.97,456.11
2018,9,5,14,30,816.0,119.0,3.8,22.7,699.0,547.58,422.7
2018,9,5,14,45,803.0,117.0,3.85,22.35,661.5,502.15,386.93
2018,9,5,15,0,790.0,115.0,3.9,22.0,624.0,456.48,349.95
2018,9,5,15,15,772.0,111.5,3.9,22.0,580.5,407.41,308.92
2018,9,5,15,30,754.0,108.0,3.9,22.0,537.0,359.05,267.55
2018,9,5,15,45,730.5,103.5,3.85,20.95,489.5,305.77,222.7
2018,9,5,16,0,707.0,99.0,3.8,19.9,442.0,257.22,180.91
2018,9,5,16,15,675.5,94.0,3.75,19.25,392.0,208.56,139.26
2018,9,5,16,30,644.0,89.0,3.7,18.6,342.0,162.86,101.58
2018,9,5,16,45,600.0,82.0,3.6,18.0,291.0,117.42,68.09
2018,9,5,17,0,556.0,75.0,3.5,17.4,240.0,76.65,44.46
2018,9,5,17,15,492.0,66.5,3.4,16.85,191.0,46.7,35.7
2018,9,5,17,30,428.0,58.0,3.3,16.3,142.0,42.89,32.13
2018,9,5,17,45,332.5,46.5,3.2,15.8,99.5,35.18,24.86
2018,9,5,18,0,237.0,35.0,3.1,15.3,57.0,27.28,16.25
2018,9,5,18,15,132.5,20.0,3.0,15.05,31.0,15.92,0.0
2018,9,5,18,30,28.0,5.0,2.9,14.8,5.0,4.91,0.0
2018,9,5,18,45,14.0,2.5,2.85,14.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,6,5,45,46.5,8.0,1.7,12.6,10.0,19.86,0.0
2018,9,6,6,0,93.0,16.0,1.8,12.9,20.0,54.59,0.0
2018,9,6,6,15,155.0,28.5,1.75,13.4,46.5,103.3,72.56
2018,9,6,6,30,217.0,41.0,1.7,13.9,73.0,148.52,115.4
2018,9,6,6,45,172.5,57.5,1.7,14.35,89.5,149.31,119.38
2018,9,6,7,0,128.0,74.0,1.7,14.8,106.0,153.12,124.01
2018,9,6,7,15,296.5,86.0,1.65,15.4,183.0,269.84,221.73
2018,9,6,7,30,465.0,98.0,1.6,16.0,260.0,392.21,320.66
2018,9,6,7,45,616.5,86.5,1.55,16.6,337.5,493.84,400.15
2018,9,6,8,0,768.0,75.0,1.5,17.2,415.0,599.52,479.82
2018,9,6,8,15,793.0,78.0,1.55,17.85,464.5,645.97,511.84
2018,9,6,8,30,818.0,81.0,1.6,18.5,514.0,691.9,542.21
2018,9,6,8,45,836.5,83.5,1.65,19.2,560.5,731.54,567.37
2018,9,6,9,0,855.0,86.0,1.7,19.9,607.0,765.36,588.09
2018,9,6,9,15,864.5,89.5,1.8,20.5,647.0,795.71,606.87
2018,9,6,9,30,874.0,93.0,1.9,21.1,687.0,823.7,623.92
2018,9,6,9,45,878.5,97.5,2.0,21.7,721.0,846.05,637.06
2018,9,6,10,0,883.0,102.0,2.1,22.3,755.0,865.54,648.3
2018,9,6,10,15,891.0,103.5,2.25,22.7,784.0,881.89,658.44
2018,9,6,10,30,899.0,105.0,2.4,23.1,813.0,895.32,666.67
2018,9,6,10,45,903.5,106.0,2.5,23.45,834.0,902.13,670.28
2018,9,6,11,0,908.0,107.0,2.6,23.8,855.0,905.83,671.96
2018,9,6,11,15,911.5,107.0,2.65,24.0,868.5,904.47,670.4
2018,9,6,11,30,915.0,107.0,2.7,24.2,882.0,899.95,666.9
2018,9,6,11,45,916.5,107.0,2.75,24.4,887.5,890.57,660.28
2018,9,6,12,0,918.0,107.0,2.8,24.6,893.0,878.09,651.73
2018,9,6,12,15,921.0,105.0,2.85,24.65,891.5,861.82,641.1
2018,9,6,12,30,924.0,103.0,2.9,24.7,890.0,842.53,628.49
2018,9,6,12,45,927.0,99.5,2.9,24.8,881.0,818.82,612.48
2018,9,6,13,0,930.0,96.0,2.9,24.9,872.0,792.21,594.53
2018,9,6,13,15,926.5,95.0,2.9,24.9,854.0,760.49,573.25
2018,9,6,13,30,923.0,94.0,2.9,24.9,836.0,726.43,550.27
2018,9,6,13,45,917.5,92.5,2.95,24.9,810.5,688.39,523.68
2018,9,6,14,0,912.0,91.0,3.0,24.9,785.0,648.46,494.26
2018,9,6,14,15,904.0,89.0,3.0,24.75,752.5,604.92,461.6
2018,9,6,14,30,896.0,87.0,3.0,24.6,720.0,560.07,427.14
2018,9,6,14,45,885.0,85.5,2.95,24.45,681.5,513.1,390.01
2018,9,6,15,0,874.0,84.0,2.9,24.3,643.0,465.48,351.38
2018,9,6,15,15,858.5,81.5,2.9,24.3,599.0,414.77,309.3
2018,9,6,15,30,843.0,79.0,2.9,24.3,555.0,364.31,266.38
2018,9,6,15,45,823.0,76.5,2.85,23.8,507.0,308.87,219.33
2018,9,6,16,0,803.0,74.0,2.8,23.3,459.0,258.6,175.7
2018,9,6,16,15,774.5,70.5,2.7,22.85,408.0,207.24,131.86
2018,9,6,16,30,746.0,67.0,2.6,22.4,357.0,158.45,92.01
2018,9,6,16,45,705.5,62.5,2.55,21.95,304.5,110.49,57.61
2018,9,6,17,0,665.0,58.0,2.5,21.5,252.0,66.79,34.33
2018,9,6,17,15,603.0,52.0,2.25,20.75,201.0,34.75,24.71
2018,9,6,17,30,541.0,46.0,2.0,20.0,150.0,32.42,22.54
2018,9,6,17,45,439.0,38.0,1.8,19.2,105.0,28.19,18.46
2018,9,6,18,0,337.0,30.0,1.6,18.4,60.0,23.81,12.79
2018,9,6,18,15,193.0,18.0,1.55,17.9,32.5,17.69,0.0
2018,9,6,18,30,49.0,6.0,1.5,17.4,5.0,0.0,0.0
2018,9,6,18,45,24.5,3.0,1.5,16.95,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,7,5,45,106.5,9.5,1.55,13.1,14.5,9.34,0.0
2018,9,7,6,0,213.0,19.0,1.6,13.5,29.0,94.12,0.0
2018,9,7,6,15,357.0,28.5,1.65,14.05,70.0,175.75,123.07
2018,9,7,6,30,501.0,38.0,1.7,14.6,111.0,260.06,201.28
2018,9,7,6,45,402.0,46.5,1.75,15.15,120.5,248.58,198.79
2018,9,7,7,0,303.0,55.0,1.8,15.7,130.0,223.16,181.6
2018,9,7,7,15,221.5,73.5,1.75,16.4,135.0,214.0,174.89
2018,9,7,7,30,140.0,92.0,1.7,17.1,140.0,188.11,153.03
2018,9,7,7,45,164.0,117.5,1.65,17.85,183.0,236.56,192.24
2018,9,7,8,0,188.0,143.0,1.6,18.6,226.0,286.01,230.91
2018,9,7,8,15,332.0,148.0,1.6,19.3,315.0,404.53,324.46
2018,9,7,8,30,476.0,153.0,1.6,20.0,404.0,522.85,413.82
2018,9,7,8,45,686.5,113.5,1.6,20.7,511.0,653.15,509.59
2018,9,7,9,0,897.0,74.0,1.6,21.4,618.0,782.01,596.28
2018,9,7,9,15,907.5,76.5,1.65,22.05,659.0,813.09,613.69
2018,9,7,9,30,918.0,79.0,1.7,22.7,700.0,841.73,630.3
2018,9,7,9,45,925.0,82.0,1.7,23.35,735.5,865.37,642.92
2018,9,7,10,0,932.0,85.0,1.7,24.0,771.0,886.11,653.6
2018,9,7,10,15,939.5,86.0,1.75,24.55,800.5,902.09,661.99
2018,9,7,10,30,947.0,87.0,1.8,25.1,830.0,914.97,668.47
2018,9,7,10,45,952.0,88.0,1.85,25.6,852.0,922.49,671.7
2018,9,7,11,0,957.0,89.0,1.9,26.1,874.0,926.71,672.96
2018,9,7,11,15,960.0,89.0,2.0,26.45,887.5,924.84,671.36
2018,9,7,11,30,963.0,89.0,2.1,26.8,901.0,919.64,667.74
2018,9,7,11,45,964.5,89.0,2.15,27.2,907.0,909.85,660.64
2018,9,7,12,0,966.0,89.0,2.2,27.6,913.0,896.8,651.55
2018,9,7,12,15,965.0,89.5,2.3,27.8,910.5,878.99,640.4
2018,9,7,12,30,964.0,90.0,2.4,28.0,908.0,858.11,627.24
2018,9,7,12,45,961.0,90.5,2.5,28.25,897.5,832.72,610.93
2018,9,7,13,0,958.0,91.0,2.6,28.5,887.0,804.57,592.72
2018,9,7,13,15,953.5,90.0,2.7,28.45,868.0,771.28,571.6
2018,9,7,13,30,949.0,89.0,2.8,28.4,849.0,735.63,548.64
2018,9,7,13,45,943.0,88.0,2.95,28.3,823.0,696.8,522.64
2018,9,7,14,0,937.0,87.0,3.1,28.2,797.0,656.06,493.57
2018,9,7,14,15,928.5,85.5,3.15,27.95,763.5,611.68,460.99
2018,9,7,14,30,920.0,84.0,3.2,27.7,730.0,565.98,426.51
2018,9,7,14,45,908.5,83.0,3.3,27.45,691.0,518.17,389.52
2018,9,7,15,0,897.0,82.0,3.4,27.2,652.0,469.71,350.86
2018,9,7,15,15,882.0,79.5,3.4,27.2,607.0,418.12,308.25
2018,9,7,15,30,867.0,77.0,3.4,27.2,562.0,366.7,264.75
2018,9,7,15,45,846.0,74.5,3.45,26.35,513.0,313.92,220.31
2018,9,7,16,0,825.0,72.0,3.5,25.5,464.0,258.17,172.97
2018,9,7,16,15,796.5,68.5,3.45,24.8,412.0,205.78,128.71
2018,9,7,16,30,768.0,65.0,3.4,24.1,360.0,155.93,88.55
2018,9,7,16,45,727.0,60.5,3.35,23.4,306.5,106.94,54.22
2018,9,7,17,0,686.0,56.0,3.3,22.7,253.0,62.25,31.67
2018,9,7,17,15,623.5,50.0,3.15,21.8,201.0,36.6,26.17
2018,9,7,17,30,561.0,44.0,3.0,20.9,149.0,30.98,21.15
2018,9,7,17,45,456.5,36.0,2.8,20.0,103.5,26.66,17.0
2018,9,7,18,0,352.0,28.0,2.6,19.1,58.0,22.16,10.82
2018,9,7,18,15,201.0,17.0,2.6,18.5,31.5,16.71,0.0
2018,9,7,18,30,50.0,6.0,2.6,17.9,5.0,0.0,0.0
2018,9,7,18,45,25.0,3.0,2.55,17.35,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,5,45,109.5,9.5,2.4,13.95,14.0,9.34,0.0
2018,9,8,6,0,219.0,19.0,2.6,14.4,28.0,84.16,0.0
2018,9,8,6,15,363.5,27.5,2.65,14.95,68.5,176.09,121.35
2018,9,8,6,30,508.0,36.0,2.7,15.5,109.0,255.7,197.35
2018,9,8,6,45,583.0,42.0,2.75,16.05,159.0,319.52,254.77
2018,9,8,7,0,658.0,48.0,2.8,16.6,209.0,389.06,314.93
2018,9,8,7,15,704.5,52.0,2.8,17.15,261.5,446.51,363.43
2018,9,8,7,30,751.0,56.0,2.8,17.7,314.0,506.42,411.88
2018,9,8,7,45,782.0,59.0,2.8,18.25,365.5,557.73,451.84
2018,9,8,8,0,813.0,62.0,2.8,18.8,417.0,605.51,487.84
2018,9,8,8,15,835.0,65.0,2.8,19.4,467.0,651.25,519.66
2018,9,8,8,30,857.0,68.0,2.8,20.0,517.0,696.22,549.69
2018,9,8,8,45,873.5,70.0,2.8,20.55,563.0,734.86,574.61
2018,9,8,9,0,890.0,72.0,2.8,21.1,609.0,771.84,597.95
2018,9,8,9,15,898.5,75.5,2.85,21.6,649.5,802.24,616.74
2018,9,8,9,30,907.0,79.0,2.9,22.1,690.0,830.1,633.66
2018,9,8,9,45,911.5,83.0,2.95,22.6,724.5,852.5,646.72
2018,9,8,10,0,916.0,87.0,3.0,23.1,759.0,871.93,657.77
2018,9,8,10,15,922.5,88.5,3.0,23.5,787.5,887.32,666.03
2018,9,8,10,30,929.0,90.0,3.0,23.9,816.0,899.64,672.3
2018,9,8,10,45,934.0,91.0,3.05,24.25,837.5,906.97,675.8
2018,9,8,11,0,939.0,92.0,3.1,24.6,859.0,911.07,677.29
2018,9,8,11,15,941.5,92.5,3.15,24.9,872.5,909.23,675.06
2018,9,8,11,30,944.0,93.0,3.2,25.2,886.0,904.12,670.82
