Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,12,0,945.0,76.0,3.2,26.0,762.0,739.6,561.2
2018,10,8,12,15,943.5,75.5,3.15,26.1,756.5,718.91,546.4
2018,10,8,12,30,942.0,75.0,3.1,26.2,751.0,695.31,529.62
2018,10,8,12,45,938.0,75.0,3.1,26.35,738.0,667.81,508.76
2018,10,8,13,0,934.0,75.0,3.1,26.5,725.0,637.76,485.75
2018,10,8,13,15,928.0,74.5,3.05,26.45,704.0,603.67,459.62
2018,10,8,13,30,922.0,74.0,3.0,26.4,683.0,567.46,431.41
2018,10,8,13,45,913.0,73.0,3.0,26.4,654.5,527.34,399.74
2018,10,8,14,0,904.0,72.0,3.0,26.4,626.0,485.71,366.14
2018,10,8,14,15,891.5,70.5,2.95,26.25,591.0,440.83,329.39
2018,10,8,14,30,879.0,69.0,2.9,26.1,556.0,395.17,291.09
2018,10,8,14,45,862.0,67.5,2.9,25.95,515.5,347.44,250.45
2018,10,8,15,0,845.0,66.0,2.9,25.8,475.0,299.79,209.13
2018,10,8,15,15,821.5,63.5,2.9,25.8,429.5,250.04,166.03
2018,10,8,15,30,798.0,61.0,2.9,25.8,384.0,197.63,121.54
2018,10,8,15,45,763.5,58.0,2.7,25.25,335.5,148.59,82.49
2018,10,8,16,0,729.0,55.0,2.5,24.7,287.0,102.44,50.35
2018,10,8,16,15,677.0,51.0,2.25,23.9,237.0,58.03,28.37
2018,10,8,16,30,625.0,47.0,2.0,23.1,187.0,34.54,24.21
2018,10,8,16,45,541.5,40.5,1.75,22.3,139.5,31.13,21.07
2018,10,8,17,0,458.0,34.0,1.5,21.5,92.0,25.31,15.61
2018,10,8,17,15,303.5,24.5,1.5,20.8,55.5,19.15,7.28
2018,10,8,17,30,149.0,15.0,1.5,20.1,19.0,14.74,0.0
2018,10,8,17,45,74.5,7.5,1.5,19.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,6,15,113.0,11.5,0.95,13.95,17.5,41.14,0.0
2018,10,9,6,30,226.0,23.0,1.0,14.5,35.0,104.99,0.0
2018,10,9,6,45,357.5,32.0,1.1,15.1,75.5,179.93,129.3
2018,10,9,7,0,489.0,41.0,1.2,15.7,116.0,256.96,198.13
2018,10,9,7,15,565.0,47.0,1.15,16.2,164.5,316.72,250.25
2018,10,9,7,30,641.0,53.0,1.1,16.7,213.0,379.08,302.65
2018,10,9,7,45,689.5,56.5,1.05,17.25,262.5,431.67,345.44
2018,10,9,8,0,738.0,60.0,1.0,17.8,312.0,485.94,387.68
2018,10,9,8,15,770.0,63.0,1.0,18.45,360.0,531.27,421.65
2018,10,9,8,30,802.0,66.0,1.0,19.1,408.0,576.42,454.28
2018,10,9,8,45,825.0,68.0,0.95,19.75,452.0,614.1,479.94
2018,10,9,9,0,848.0,70.0,0.9,20.4,496.0,646.97,501.33
2018,10,9,9,15,862.0,73.0,0.85,21.15,535.0,676.71,518.65
2018,10,9,9,30,876.0,76.0,0.8,21.9,574.0,704.19,534.05
2018,10,9,9,45,885.0,78.5,0.75,22.65,606.5,725.07,544.66
2018,10,9,10,0,894.0,81.0,0.7,23.4,639.0,743.18,553.33
2018,10,9,10,15,858.0,98.0,0.8,23.85,651.5,740.74,551.0
2018,10,9,10,30,822.0,115.0,0.9,24.3,664.0,737.39,548.36
2018,10,9,10,45,825.0,118.5,0.95,24.75,682.5,742.39,550.79
2018,10,9,11,0,828.0,122.0,1.0,25.2,701.0,744.44,551.25
2018,10,9,11,15,771.5,147.5,1.2,25.4,693.5,723.23,538.14
2018,10,9,11,30,715.0,173.0,1.4,25.6,686.0,698.66,521.31
2018,10,9,11,45,666.0,193.5,1.55,25.8,672.5,672.55,502.86
2018,10,9,12,0,617.0,214.0,1.7,26.0,659.0,645.15,483.21
2018,10,9,12,15,557.0,235.0,1.9,25.9,634.5,609.22,457.99
2018,10,9,12,30,497.0,256.0,2.1,25.8,610.0,574.77,433.34
2018,10,9,12,45,542.0,233.0,2.3,25.75,612.5,565.4,428.03
2018,10,9,13,0,587.0,210.0,2.5,25.7,615.0,552.97,419.89
2018,10,9,13,15,642.5,183.5,2.7,25.45,614.5,538.31,410.05
2018,10,9,13,30,698.0,157.0,2.9,25.2,614.0,518.62,395.77
2018,10,9,13,45,776.0,124.5,3.05,24.9,612.5,501.18,382.2
2018,10,9,14,0,854.0,92.0,3.2,24.6,611.0,474.42,360.44
2018,10,9,14,15,851.5,87.0,3.35,24.2,579.5,432.09,325.88
2018,10,9,14,30,849.0,82.0,3.5,23.8,548.0,388.3,289.07
2018,10,9,14,45,830.0,80.0,3.6,23.4,507.0,340.55,248.33
2018,10,9,15,0,811.0,78.0,3.7,23.0,466.0,293.19,207.14
2018,10,9,15,15,785.5,74.5,3.7,23.0,420.5,243.63,163.87
2018,10,9,15,30,760.0,71.0,3.7,23.0,375.0,195.61,122.67
2018,10,9,15,45,723.5,67.0,3.65,21.95,326.5,147.52,84.6
2018,10,9,16,0,687.0,63.0,3.6,20.9,278.0,102.63,53.67
2018,10,9,16,15,633.0,57.5,3.4,20.3,228.5,55.93,29.69
2018,10,9,16,30,579.0,52.0,3.2,19.7,179.0,35.98,25.81
2018,10,9,16,45,490.5,44.5,3.0,19.05,132.5,32.27,22.32
2018,10,9,17,0,402.0,37.0,2.8,18.4,86.0,28.46,18.38
2018,10,9,17,15,256.5,25.0,2.7,17.75,51.0,19.95,6.68
2018,10,9,17,30,111.0,13.0,2.6,17.1,16.0,12.78,0.0
2018,10,9,17,45,55.5,6.5,2.5,16.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,21.0,9.0,0.75,12.95,10.0,14.33,0.0
2018,10,10,6,30,42.0,18.0,0.9,13.2,20.0,37.92,0.0
2018,10,10,6,45,180.0,34.5,1.0,13.5,59.5,119.3,85.13
2018,10,10,7,0,318.0,51.0,1.1,13.8,99.0,198.71,154.45
2018,10,10,7,15,446.0,57.0,1.05,14.1,152.0,274.37,218.8
2018,10,10,7,30,574.0,63.0,1.0,14.4,205.0,359.16,289.14
2018,10,10,7,45,628.0,68.0,0.95,14.7,254.0,413.28,333.55
2018,10,10,8,0,682.0,73.0,0.9,15.0,303.0,469.65,378.12
2018,10,10,8,15,719.0,76.0,0.85,15.45,350.5,515.62,412.91
2018,10,10,8,30,756.0,79.0,0.8,15.9,398.0,560.04,445.34
2018,10,10,8,45,783.0,81.0,0.75,16.35,442.5,598.9,472.49
2018,10,10,9,0,810.0,83.0,0.7,16.8,487.0,636.68,498.01
2018,10,10,9,15,830.0,84.0,0.8,17.45,526.0,667.18,518.86
2018,10,10,9,30,850.0,85.0,0.9,18.1,565.0,695.73,537.35
2018,10,10,9,45,866.5,84.5,0.95,18.75,598.5,714.72,548.45
2018,10,10,10,0,883.0,84.0,1.0,19.4,632.0,734.64,560.26
2018,10,10,10,15,891.5,85.5,1.0,19.8,658.0,748.19,567.58
2018,10,10,10,30,900.0,87.0,1.0,20.2,684.0,758.76,573.0
2018,10,10,10,45,905.5,87.5,0.95,20.65,702.5,762.99,573.46
2018,10,10,11,0,911.0,88.0,0.9,21.1,721.0,764.09,571.97
2018,10,10,11,15,913.0,88.5,0.8,21.35,731.0,759.46,566.51
2018,10,10,11,30,915.0,89.0,0.7,21.6,741.0,751.69,559.1
2018,10,10,11,45,915.5,89.0,0.65,21.85,743.5,739.22,549.44
2018,10,10,12,0,916.0,89.0,0.6,22.1,746.0,723.71,537.92
2018,10,10,12,15,912.5,89.0,0.7,22.25,739.5,702.55,524.99
2018,10,10,12,30,909.0,89.0,0.8,22.4,733.0,678.66,509.0
2018,10,10,12,45,903.5,89.0,0.9,22.5,719.0,650.91,489.91
2018,10,10,13,0,898.0,89.0,1.0,22.6,705.0,620.79,468.59
2018,10,10,13,15,890.5,88.5,1.15,22.6,683.5,586.86,444.47
2018,10,10,13,30,883.0,88.0,1.3,22.6,662.0,551.02,418.06
2018,10,10,13,45,872.0,87.0,1.45,22.55,633.5,511.27,387.88
2018,10,10,14,0,861.0,86.0,1.6,22.5,605.0,470.26,355.66
2018,10,10,14,15,846.5,84.5,1.8,22.3,570.0,426.3,320.46
2018,10,10,14,30,832.0,83.0,2.0,22.1,535.0,378.73,281.28
2018,10,10,14,45,811.0,81.0,2.15,21.9,494.0,331.2,240.96
2018,10,10,15,0,790.0,79.0,2.3,21.7,453.0,284.28,200.33
2018,10,10,15,15,763.5,75.5,2.3,21.7,408.0,235.64,158.09
2018,10,10,15,30,737.0,72.0,2.3,21.7,363.0,188.68,118.06
2018,10,10,15,45,696.0,68.5,2.6,20.95,315.0,141.85,81.49
2018,10,10,16,0,655.0,65.0,2.9,20.2,267.0,95.33,49.71
2018,10,10,16,15,593.0,60.0,2.9,19.55,218.0,54.0,30.6
2018,10,10,16,30,531.0,55.0,2.9,18.9,169.0,38.86,28.4
2018,10,10,16,45,436.0,46.5,2.9,18.25,123.5,34.4,24.2
2018,10,10,17,0,341.0,38.0,2.9,17.6,78.0,29.79,19.42
2018,10,10,17,15,211.0,25.0,2.85,17.0,46.0,20.29,5.07
2018,10,10,17,30,81.0,12.0,2.8,16.4,14.0,11.8,0.0
2018,10,10,17,45,40.5,6.0,2.75,15.8,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,11,6,15,23.0,9.0,0.65,13.4,10.0,14.79,0.0
2018,10,11,6,30,46.0,18.0,0.7,13.6,20.0,38.91,0.0
2018,10,11,6,45,161.0,36.5,0.8,13.85,58.0,115.2,81.09
2018,10,11,7,0,276.0,55.0,0.9,14.1,96.0,186.46,144.3
2018,10,11,7,15,295.0,69.0,0.85,14.35,127.5,220.45,175.43
2018,10,11,7,30,314.0,83.0,0.8,14.6,159.0,255.58,206.24
2018,10,11,7,45,324.0,99.5,0.75,14.85,193.5,289.78,234.98
2018,10,11,8,0,334.0,116.0,0.7,15.1,228.0,323.76,262.35
2018,10,11,8,15,278.5,141.0,0.65,15.6,243.5,321.95,259.85
2018,10,11,8,30,223.0,166.0,0.6,16.1,259.0,322.89,258.98
2018,10,11,8,45,434.0,147.0,0.55,16.6,353.0,446.66,355.68
2018,10,11,9,0,645.0,128.0,0.5,17.1,447.0,576.63,451.22
2018,10,11,9,15,689.0,126.0,0.55,17.65,491.0,616.34,477.81
2018,10,11,9,30,733.0,124.0,0.6,18.2,535.0,655.35,504.5
2018,10,11,9,45,757.5,122.5,0.7,18.75,569.0,679.95,521.18
2018,10,11,10,0,782.0,121.0,0.8,19.3,603.0,700.91,535.19
2018,10,11,10,15,793.5,122.5,0.9,19.65,629.0,715.3,544.56
2018,10,11,10,30,805.0,124.0,1.0,20.0,655.0,727.02,552.2
2018,10,11,10,45,813.0,124.5,1.05,20.4,673.5,732.35,554.85
2018,10,11,11,0,821.0,125.0,1.1,20.8,692.0,734.81,555.7
2018,10,11,11,15,826.5,125.0,1.1,21.1,703.0,732.02,552.74
2018,10,11,11,30,832.0,125.0,1.1,21.4,714.0,726.31,547.96
2018,10,11,11,45,836.0,123.5,1.15,21.7,717.5,715.09,540.0
2018,10,11,12,0,840.0,122.0,1.2,22.0,721.0,701.01,529.69
2018,10,11,12,15,842.0,120.0,1.25,22.15,716.5,682.26,516.31
2018,10,11,12,30,844.0,118.0,1.3,22.3,712.0,660.81,500.85
2018,10,11,12,45,844.5,115.0,1.3,22.45,700.0,634.83,481.53
2018,10,11,13,0,845.0,112.0,1.3,22.6,688.0,606.4,460.16
2018,10,11,13,15,839.5,110.0,1.35,22.65,667.0,573.22,435.42
2018,10,11,13,30,834.0,108.0,1.4,22.7,646.0,538.2,408.73
2018,10,11,13,45,825.5,105.5,1.45,22.75,618.5,499.57,378.67
2018,10,11,14,0,817.0,103.0,1.5,22.8,591.0,459.67,346.81
2018,10,11,14,15,802.5,100.5,1.55,22.7,556.5,416.25,311.65
2018,10,11,14,30,788.0,98.0,1.6,22.6,522.0,372.48,275.25
2018,10,11,14,45,768.5,94.0,1.65,22.5,481.5,325.62,235.71
2018,10,11,15,0,749.0,90.0,1.7,22.4,441.0,279.34,195.97
2018,10,11,15,15,721.0,86.0,1.7,22.4,396.5,228.97,153.09
2018,10,11,15,30,693.0,82.0,1.7,22.4,352.0,183.28,114.77
2018,10,11,15,45,650.5,77.5,1.75,21.9,304.5,137.55,79.63
2018,10,11,16,0,608.0,73.0,1.8,21.4,257.0,95.68,52.15
2018,10,11,16,15,545.5,66.5,1.7,20.75,209.0,55.88,34.46
2018,10,11,16,30,483.0,60.0,1.6,20.1,161.0,43.73,32.44
2018,10,11,16,45,389.5,50.0,1.5,19.5,117.0,38.1,27.19
2018,10,11,17,0,296.0,40.0,1.4,18.9,73.0,30.92,20.08
2018,10,11,17,15,176.0,25.0,1.5,18.3,42.0,19.74,2.19
2018,10,11,17,30,56.0,10.0,1.6,17.7,11.0,9.83,0.0
2018,10,11,17,45,28.0,5.0,1.7,17.1,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,6,15,71.0,9.5,0.85,13.6,13.0,27.49,0.0
2018,10,12,6,30,142.0,19.0,0.9,14.0,26.0,72.33,0.0
2018,10,12,6,45,268.5,31.5,0.9,14.45,63.5,145.18,100.45
2018,10,12,7,0,395.0,44.0,0.9,14.9,101.0,218.79,167.76
2018,10,12,7,15,474.5,52.0,0.95,15.45,147.0,277.87,219.25
2018,10,12,7,30,554.0,60.0,1.0,16.0,193.0,342.24,273.54
2018,10,12,7,45,606.0,65.5,1.05,16.6,241.0,394.65,316.83
2018,10,12,8,0,658.0,71.0,1.1,17.2,289.0,449.24,360.28
2018,10,12,8,15,694.0,75.5,1.2,18.15,336.0,495.22,395.45
2018,10,12,8,30,730.0,80.0,1.3,19.1,383.0,539.54,428.3
2018,10,12,8,45,756.0,83.0,1.4,20.0,426.5,577.88,455.8
2018,10,12,9,0,782.0,86.0,1.5,20.9,470.0,615.15,481.81
2018,10,12,9,15,806.0,86.5,1.5,21.6,509.5,646.93,503.0
2018,10,12,9,30,830.0,87.0,1.5,22.3,549.0,676.98,521.99
2018,10,12,9,45,851.5,85.5,1.55,23.0,583.5,697.88,534.32
2018,10,12,10,0,873.0,84.0,1.6,23.7,618.0,719.86,547.43
2018,10,12,10,15,882.0,85.0,1.65,24.25,644.0,732.96,554.65
2018,10,12,10,30,891.0,86.0,1.7,24.8,670.0,743.15,560.0
2018,10,12,10,45,897.0,87.0,1.75,25.4,689.0,748.12,561.76
2018,10,12,11,0,903.0,88.0,1.8,26.0,708.0,749.98,561.56
2018,10,12,11,15,907.0,88.5,1.9,26.25,719.0,746.72,559.15
2018,10,12,11,30,911.0,89.0,2.0,26.5,730.0,740.31,554.71
2018,10,12,11,45,911.5,89.0,2.1,26.75,732.5,727.8,546.17
2018,10,12,12,0,912.0,89.0,2.2,27.0,735.0,712.28,535.62
2018,10,12,12,15,911.5,89.0,2.3,27.1,730.5,693.14,522.48
2018,10,12,12,30,911.0,89.0,2.4,27.2,726.0,671.15,506.53
2018,10,12,12,45,907.5,88.5,2.5,27.25,712.5,644.08,486.77
2018,10,12,13,0,904.0,88.0,2.6,27.3,699.0,614.54,464.81
2018,10,12,13,15,897.0,87.0,2.65,27.2,677.5,580.26,439.0
2018,10,12,13,30,890.0,86.0,2.7,27.1,656.0,544.04,411.14
2018,10,12,13,45,880.0,84.5,2.8,27.05,627.5,504.14,379.91
2018,10,12,14,0,870.0,83.0,2.9,27.0,599.0,462.9,346.79
2018,10,12,14,15,857.0,81.5,2.95,26.8,564.5,419.33,311.11
2018,10,12,14,30,844.0,80.0,3.0,26.6,530.0,371.97,271.65
2018,10,12,14,45,825.5,77.5,3.05,26.4,489.5,324.46,231.24
2018,10,12,15,0,807.0,75.0,3.1,26.2,449.0,277.31,190.52
2018,10,12,15,15,780.5,72.0,3.1,26.2,404.0,228.59,148.72
2018,10,12,15,30,754.0,69.0,3.1,26.2,359.0,181.53,109.39
2018,10,12,15,45,716.5,64.5,3.05,25.5,310.5,133.77,73.07
2018,10,12,16,0,679.0,60.0,3.0,24.8,262.0,89.32,44.76
2018,10,12,16,15,622.5,54.0,2.75,23.9,213.0,43.48,25.07
2018,10,12,16,30,566.0,48.0,2.5,23.0,164.0,33.41,23.14
2018,10,12,16,45,473.5,40.5,2.25,22.1,119.0,29.54,19.54
2018,10,12,17,0,381.0,33.0,2.0,21.2,74.0,25.57,15.26
2018,10,12,17,15,232.5,21.0,1.95,20.45,42.0,16.84,0.0
2018,10,12,17,30,84.0,9.0,1.9,19.7,10.0,8.85,0.0
2018,10,12,17,45,42.0,4.5,1.9,18.95,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.0,1.25,14.0,13.5,8.85,0.0
2018,10,13,6,30,203.0,18.0,1.3,14.5,27.0,77.5,0.0
2018,10,13,6,45,348.5,28.0,1.35,15.05,67.0,167.87,113.88
2018,10,13,7,0,494.0,38.0,1.4,15.6,107.0,248.76,189.62
2018,10,13,7,15,573.0,43.5,1.5,16.2,155.0,305.2,240.01
2018,10,13,7,30,652.0,49.0,1.6,16.8,203.0,370.39,295.66
2018,10,13,7,45,701.0,53.0,1.7,17.4,253.0,423.25,339.98
2018,10,13,8,0,750.0,57.0,1.8,18.0,303.0,477.81,384.01
2018,10,13,8,15,782.0,60.0,1.85,18.75,350.5,522.82,418.81
2018,10,13,8,30,814.0,63.0,1.9,19.5,398.0,567.6,452.23
2018,10,13,8,45,838.0,65.5,1.9,20.2,443.0,602.8,477.43
2018,10,13,9,0,862.0,68.0,1.9,20.9,488.0,640.12,503.34
2018,10,13,9,15,878.0,70.0,1.95,21.5,527.0,669.9,523.1
2018,10,13,9,30,894.0,72.0,2.0,22.1,566.0,697.47,540.52
2018,10,13,9,45,905.0,73.5,2.05,22.7,599.0,718.55,553.18
2018,10,13,10,0,916.0,75.0,2.1,23.3,632.0,736.87,563.92
2018,10,13,10,15,924.5,76.5,2.15,23.6,658.5,750.48,572.05
2018,10,13,10,30,933.0,78.0,2.2,23.9,685.0,761.01,578.14
2018,10,13,10,45,939.5,78.5,2.25,24.25,704.5,765.84,580.3
2018,10,13,11,0,946.0,79.0,2.3,24.6,724.0,767.43,580.37
2018,10,13,11,15,948.5,79.5,2.35,24.75,734.5,762.86,576.78
2018,10,13,11,30,951.0,80.0,2.4,24.9,745.0,755.03,571.1
2018,10,13,11,45,951.5,80.0,2.45,25.05,747.5,742.05,561.97
2018,10,13,12,0,952.0,80.0,2.5,25.2,750.0,725.92,550.76
2018,10,13,12,15,950.5,80.0,2.55,25.2,744.5,705.4,536.59
2018,10,13,12,30,949.0,80.0,2.6,25.2,739.0,681.95,519.33
2018,10,13,12,45,945.5,79.0,2.65,25.2,725.0,653.49,498.2
2018,10,13,13,0,942.0,78.0,2.7,25.2,711.0,622.46,474.79
2018,10,13,13,15,935.5,77.5,2.75,25.05,689.5,587.84,448.49
2018,10,13,13,30,929.0,77.0,2.8,24.9,668.0,551.14,419.96
2018,10,13,13,45,919.5,76.0,2.8,24.8,639.0,510.64,387.65
2018,10,13,14,0,910.0,75.0,2.8,24.7,610.0,468.66,353.38
2018,10,13,14,15,896.5,73.5,2.85,24.45,574.5,423.38,316.0
2018,10,13,14,30,883.0,72.0,2.9,24.2,539.0,377.39,277.05
2018,10,13,14,45,865.0,69.5,2.9,24.0,497.5,328.65,235.07
2018,10,13,15,0,847.0,67.0,2.9,23.8,456.0,280.1,192.66
2018,10,13,15,15,821.0,64.5,2.9,23.8,410.0,226.62,146.63
2018,10,13,15,30,795.0,62.0,2.9,23.8,364.0,178.24,105.91
2018,10,13,15,45,758.0,58.5,2.85,23.0,315.0,129.55,68.91
2018,10,13,16,0,721.0,55.0,2.8,22.2,266.0,84.05,40.57
2018,10,13,16,15,663.5,50.0,2.6,21.35,216.0,40.55,29.68
2018,10,13,16,30,606.0,45.0,2.4,20.5,166.0,34.09,23.98
2018,10,13,16,45,510.0,38.0,2.15,19.65,119.5,27.59,18.04
2018,10,13,17,0,414.0,31.0,1.9,18.8,73.0,23.94,13.88
2018,10,13,17,15,254.0,20.0,1.8,18.05,41.5,16.12,0.0
2018,10,13,17,30,94.0,9.0,1.7,17.3,10.0,8.85,0.0
2018,10,13,17,45,47.0,4.5,1.65,16.5,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,6,15,95.5,9.0,1.25,12.35,13.0,0.0,0.0
2018,10,14,6,30,191.0,18.0,1.3,12.9,26.0,73.36,0.0
2018,10,14,6,45,334.5,28.0,1.35,13.4,65.0,162.0,108.1
2018,10,14,7,0,478.0,38.0,1.4,13.9,104.0,240.98,184.25
2018,10,14,7,15,421.5,47.5,1.45,14.35,123.0,247.1,195.8
2018,10,14,7,30,365.0,57.0,1.5,14.8,142.0,247.84,200.3
2018,10,14,7,45,450.0,70.5,1.5,15.3,199.5,318.24,259.11
2018,10,14,8,0,535.0,84.0,1.5,15.8,257.0,393.48,319.8
2018,10,14,8,15,668.5,76.0,1.5,16.3,326.0,476.03,384.93
2018,10,14,8,30,802.0,68.0,1.5,16.8,395.0,563.03,451.37
2018,10,14,8,45,825.5,70.5,1.5,17.3,439.0,600.84,478.47
2018,10,14,9,0,849.0,73.0,1.5,17.8,483.0,637.29,504.17
2018,10,14,9,15,866.5,75.5,1.5,18.3,523.0,664.8,522.81
2018,10,14,9,30,884.0,78.0,1.5,18.8,563.0,693.56,541.03
2018,10,14,9,45,894.5,80.5,1.5,19.35,596.0,715.07,553.78
2018,10,14,10,0,905.0,83.0,1.5,19.9,629.0,733.82,564.57
2018,10,14,10,15,916.0,83.5,1.5,20.4,656.5,747.88,572.2
2018,10,14,10,30,927.0,84.0,1.5,20.9,684.0,758.93,577.83
2018,10,14,10,45,933.5,84.5,1.5,21.4,703.0,763.62,579.18
2018,10,14,11,0,940.0,85.0,1.5,21.9,722.0,765.09,578.5
2018,10,14,11,15,945.0,85.0,1.55,22.35,733.5,761.69,575.24
2018,10,14,11,30,950.0,85.0,1.6,22.8,745.0,755.02,569.89
2018,10,14,11,45,952.5,85.0,1.65,23.25,748.5,743.33,561.24
2018,10,14,12,0,955.0,85.0,1.7,23.7,752.0,728.44,550.51
2018,10,14,12,15,954.0,84.5,1.8,23.95,746.5,707.61,535.86
2018,10,14,12,30,953.0,84.0,1.9,24.2,741.0,683.84,518.5
2018,10,14,12,45,952.0,83.0,1.95,24.5,728.5,656.74,498.03
2018,10,14,13,0,951.0,82.0,2.0,24.8,716.0,626.92,475.21
2018,10,14,13,15,945.5,81.0,2.1,24.9,694.5,592.06,448.85
2018,10,14,13,30,940.0,80.0,2.2,25.0,673.0,555.03,420.18
2018,10,14,13,45,931.5,78.5,2.25,25.05,644.0,514.13,387.77
2018,10,14,14,0,923.0,77.0,2.3,25.1,615.0,471.67,353.28
2018,10,14,14,15,910.5,75.5,2.35,25.05,579.5,426.27,315.78
2018,10,14,14,30,898.0,74.0,2.4,25.0,544.0,380.07,276.65
2018,10,14,14,45,882.5,71.5,2.4,24.9,503.5,331.47,234.86
2018,10,14,15,0,867.0,69.0,2.4,24.8,463.0,282.8,192.47
2018,10,14,15,15,841.5,66.0,2.4,24.8,416.0,228.19,145.86
2018,10,14,15,30,816.0,63.0,2.4,24.8,369.0,178.56,104.58
2018,10,14,15,45,778.5,59.5,2.25,24.2,319.0,128.95,67.5
2018,10,14,16,0,741.0,56.0,2.1,23.6,269.0,82.59,39.64
2018,10,14,16,15,683.5,51.0,1.9,22.5,218.5,38.38,27.64
2018,10,14,16,30,626.0,46.0,1.7,21.4,168.0,35.37,24.96
2018,10,14,16,45,527.0,38.5,1.5,20.25,120.5,28.33,18.57
2018,10,14,17,0,428.0,31.0,1.3,19.1,73.0,24.27,13.84
2018,10,14,17,15,255.5,20.0,1.35,18.45,41.0,16.43,0.0
2018,10,14,17,30,83.0,9.0,1.4,17.8,9.0,8.85,0.0
2018,10,14,17,45,41.5,4.5,1.45,17.15,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,15,6,15,106.5,9.0,1.55,12.0,13.0,0.0,0.0
2018,10,15,6,30,213.0,18.0,1.6,12.7,26.0,79.1,0.0
2018,10,15,6,45,365.0,27.0,1.65,13.45,65.5,169.31,109.85
2018,10,15,7,0,517.0,36.0,1.7,14.2,105.0,247.73,188.44
2018,10,15,7,15,596.5,42.0,1.8,14.9,154.0,309.17,243.55
2018,10,15,7,30,676.0,48.0,1.9,15.6,203.0,375.39,300.56
2018,10,15,7,45,724.5,52.0,2.0,16.3,253.0,428.44,345.5
2018,10,15,8,0,773.0,56.0,2.1,17.0,303.0,483.08,389.95
2018,10,15,8,15,805.5,59.0,2.05,17.85,351.5,528.75,425.14
2018,10,15,8,30,838.0,62.0,2.0,18.7,400.0,574.15,458.71
2018,10,15,8,45,860.5,64.5,2.0,19.55,445.0,608.81,483.39
2018,10,15,9,0,883.0,67.0,2.0,20.4,490.0,645.39,508.61
2018,10,15,9,15,898.0,69.0,1.9,21.1,529.0,674.69,527.31
2018,10,15,9,30,913.0,71.0,1.8,21.8,568.0,701.68,543.05
2018,10,15,9,45,923.5,72.5,1.75,22.5,601.0,722.48,554.51
2018,10,15,10,0,934.0,74.0,1.7,23.2,634.0,740.45,563.92
2018,10,15,10,15,942.0,75.5,1.6,23.7,660.5,753.66,570.0
2018,10,15,10,30,950.0,77.0,1.5,24.2,687.0,763.73,573.93
2018,10,15,10,45,955.0,77.5,1.35,24.7,705.5,767.35,572.99
2018,10,15,11,0,960.0,78.0,1.2,25.2,724.0,767.68,569.89
2018,10,15,11,15,963.0,78.0,1.1,25.4,734.5,762.75,564.59
2018,10,15,11,30,966.0,78.0,1.0,25.6,745.0,754.52,557.23
2018,10,15,11,45,966.0,79.0,0.85,25.8,747.5,741.96,546.48
2018,10,15,12,0,966.0,80.0,0.7,26.0,750.0,726.21,533.7
2018,10,15,12,15,964.5,79.5,0.8,26.1,744.0,704.86,520.1
2018,10,15,12,30,963.0,79.0,0.9,26.2,738.0,680.57,503.81
2018,10,15,12,45,959.5,78.0,1.05,26.25,724.0,651.75,484.51
2018,10,15,13,0,956.0,77.0,1.2,26.3,710.0,620.32,462.65
2018,10,15,13,15,949.5,76.5,1.3,26.25,688.0,585.31,437.24
2018,10,15,13,30,943.0,76.0,1.4,26.2,666.0,548.17,409.46
2018,10,15,13,45,933.0,75.0,1.55,26.15,637.0,507.01,378.07
2018,10,15,14,0,923.0,74.0,1.7,26.1,608.0,464.39,344.44
2018,10,15,14,15,909.5,72.5,1.8,25.9,572.0,418.7,307.44
2018,10,15,14,30,896.0,71.0,1.9,25.7,536.0,372.3,268.75
2018,10,15,14,45,877.5,68.5,2.0,25.55,494.0,323.02,226.95
2018,10,15,15,0,859.0,66.0,2.1,25.4,452.0,273.96,184.7
2018,10,15,15,15,833.0,63.5,2.1,25.4,406.0,220.21,139.06
2018,10,15,15,30,807.0,61.0,2.1,25.4,360.0,171.52,98.93
2018,10,15,15,45,768.5,57.5,2.05,24.65,310.5,122.48,62.93
2018,10,15,16,0,730.0,54.0,2.0,23.9,261.0,76.77,36.41
2018,10,15,16,15,670.0,49.0,1.85,22.85,210.5,35.71,25.28
2018,10,15,16,30,610.0,44.0,1.7,21.8,160.0,33.72,23.46
2018,10,15,16,45,508.5,37.0,1.55,20.75,114.0,27.23,17.53
2018,10,15,17,0,407.0,30.0,1.4,19.7,68.0,23.59,12.88
2018,10,15,17,15,236.5,18.5,1.4,19.0,37.5,15.16,0.0
2018,10,15,17,30,66.0,7.0,1.4,18.3,7.0,6.88,0.0
2018,10,15,17,45,33.0,3.5,1.4,17.65,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,16,6,15,103.5,8.5,0.9,13.35,12.0,0.0,0.0
2018,10,16,6,30,207.0,17.0,0.9,13.6,24.0,75.72,0.0
2018,10,16,6,45,360.0,26.5,0.85,13.9,63.5,164.9,102.74
2018,10,16,7,0,513.0,36.0,0.8,14.2,103.0,248.38,187.2
2018,10,16,7,15,593.5,42.0,0.85,14.7,151.5,305.71,238.7
2018,10,16,7,30,674.0,48.0,0.9,15.2,200.0,371.95,295.18
2018,10,16,7,45,723.5,52.0,0.9,15.75,250.5,425.21,339.49
2018,10,16,8,0,773.0,56.0,0.9,16.3,301.0,480.1,383.2
2018,10,16,8,15,806.0,59.0,0.95,17.15,349.5,525.87,418.19
2018,10,16,8,30,839.0,62.0,1.0,18.0,398.0,571.39,451.71
2018,10,16,8,45,860.5,64.5,1.0,18.8,442.0,605.34,475.4
2018,10,16,9,0,882.0,67.0,1.0,19.6,486.0,641.12,499.58
2018,10,16,9,15,896.0,69.0,1.1,20.4,524.5,669.62,518.82
2018,10,16,9,30,910.0,71.0,1.2,21.2,563.0,695.78,535.25
2018,10,16,9,45,921.5,72.5,1.25,21.95,596.0,717.12,547.72
2018,10,16,10,0,933.0,74.0,1.3,22.7,629.0,735.66,558.23
2018,10,16,10,15,941.0,74.5,1.4,23.15,655.0,747.69,565.43
2018,10,16,10,30,949.0,75.0,1.5,23.6,681.0,756.61,570.62
2018,10,16,10,45,954.0,76.5,1.55,24.05,700.0,761.24,572.52
2018,10,16,11,0,959.0,78.0,1.6,24.5,719.0,762.57,572.32
2018,10,16,11,15,961.5,78.0,1.65,24.75,729.0,757.25,568.17
2018,10,16,11,30,964.0,78.0,1.7,25.0,739.0,748.63,561.94
2018,10,16,11,45,962.5,78.5,1.8,25.2,740.0,734.54,552.59
2018,10,16,12,0,961.0,79.0,1.9,25.4,741.0,717.32,541.13
2018,10,16,12,15,959.0,78.5,1.95,25.5,735.0,695.75,525.52
2018,10,16,12,30,957.0,78.0,2.0,25.6,729.0,671.26,507.52
2018,10,16,12,45,953.0,78.0,2.05,25.65,715.0,643.29,486.78
2018,10,16,13,0,949.0,78.0,2.1,25.7,701.0,612.74,463.76
2018,10,16,13,15,942.0,77.0,2.1,25.7,679.0,577.21,436.49
2018,10,16,13,30,935.0,76.0,2.1,25.7,657.0,539.63,407.09
2018,10,16,13,45,925.5,75.0,2.1,25.65,628.0,499.04,374.81
2018,10,16,14,0,916.0,74.0,2.1,25.6,599.0,456.97,340.54
2018,10,16,14,15,902.5,72.0,2.15,25.45,563.0,411.19,302.85
2018,10,16,14,30,889.0,70.0,2.2,25.3,527.0,364.71,263.61
2018,10,16,14,45,870.0,68.0,2.2,25.15,485.5,316.16,221.98
2018,10,16,15,0,851.0,66.0,2.2,25.0,444.0,267.87,180.12
2018,10,16,15,15,824.5,63.5,2.2,25.0,398.0,214.57,134.86
2018,10,16,15,30,798.0,61.0,2.2,25.0,352.0,166.38,95.32
2018,10,16,15,45,759.0,57.5,2.15,24.25,303.0,117.95,60.21
2018,10,16,16,0,720.0,54.0,2.1,23.5,254.0,72.93,34.93
2018,10,16,16,15,659.0,48.5,1.95,22.45,204.0,35.51,25.14
2018,10,16,16,30,598.0,43.0,1.8,21.4,154.0,33.04,22.88
2018,10,16,16,45,493.5,36.0,1.65,20.3,108.5,26.58,16.94
2018,10,16,17,0,389.0,29.0,1.5,19.2,63.0,22.91,11.9
2018,10,16,17,15,224.5,18.0,1.55,18.55,34.5,17.69,0.0
2018,10,16,17,30,60.0,7.0,1.6,17.9,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.65,17.2,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,6,15,38.0,5.0,1.0,11.75,6.0,0.0,0.0
2018,10,17,6,30,76.0,10.0,1.0,12.1,12.0,31.25,0.0
2018,10,17,6,45,153.0,18.5,1.05,12.45,34.0,85.95,50.03
2018,10,17,7,0,230.0,27.0,1.1,12.8,56.0,131.36,99.03
2018,10,17,7,15,269.5,35.5,1.15,13.3,84.5,165.83,130.9
2018,10,17,7,30,309.0,44.0,1.2,13.8,113.0,203.13,164.13
2018,10,17,7,45,170.0,64.0,1.25,14.3,103.5,158.25,128.51
2018,10,17,8,0,31.0,84.0,1.3,14.8,94.0,102.24,81.24
2018,10,17,8,15,309.0,90.5,1.25,15.55,212.0,282.13,231.73
2018,10,17,8,30,587.0,97.0,1.2,16.3,330.0,462.9,374.0
2018,10,17,8,45,716.0,84.5,1.1,17.05,400.0,541.61,431.8
2018,10,17,9,0,845.0,72.0,1.0,17.8,470.0,623.08,490.1
2018,10,17,9,15,862.5,74.0,1.0,18.55,509.0,649.64,506.97
2018,10,17,9,30,880.0,76.0,1.0,19.3,548.0,677.39,524.43
2018,10,17,9,45,893.0,77.0,1.0,20.1,581.0,698.62,536.34
2018,10,17,10,0,906.0,78.0,1.0,20.9,614.0,717.2,546.38
2018,10,17,10,15,914.5,79.5,0.95,21.5,640.0,730.34,552.46
2018,10,17,10,30,923.0,81.0,0.9,22.1,666.0,740.44,556.53
2018,10,17,10,45,928.5,81.5,0.85,22.7,684.0,744.22,556.39
2018,10,17,11,0,934.0,82.0,0.8,23.3,702.0,744.81,554.27
2018,10,17,11,15,936.5,83.0,0.75,23.6,712.5,740.59,549.72
2018,10,17,11,30,939.0,84.0,0.7,23.9,723.0,733.15,543.21
2018,10,17,11,45,940.0,84.0,0.6,24.2,725.5,720.47,532.65
2018,10,17,12,0,941.0,84.0,0.5,24.5,728.0,704.69,519.82
2018,10,17,12,15,938.5,84.0,0.6,24.6,722.0,683.63,506.06
2018,10,17,12,30,936.0,84.0,0.7,24.7,716.0,659.73,490.01
2018,10,17,12,45,931.5,83.0,0.75,24.8,701.5,630.97,469.61
2018,10,17,13,0,927.0,82.0,0.8,24.9,687.0,599.76,447.01
2018,10,17,13,15,920.0,81.5,0.9,24.85,665.5,565.39,422.22
2018,10,17,13,30,913.0,81.0,1.0,24.8,644.0,529.03,395.12
2018,10,17,13,45,903.0,79.5,1.1,24.75,615.0,488.54,364.08
2018,10,17,14,0,893.0,78.0,1.2,24.7,586.0,446.68,330.94
2018,10,17,14,15,878.5,76.5,1.3,24.5,550.5,401.96,294.75
2018,10,17,14,30,864.0,75.0,1.4,24.3,515.0,356.66,256.99
2018,10,17,14,45,844.0,72.5,1.5,24.1,473.5,305.24,213.75
2018,10,17,15,0,824.0,70.0,1.6,23.9,432.0,257.41,172.67
2018,10,17,15,15,796.0,67.0,1.6,23.9,386.5,208.33,130.99
2018,10,17,15,30,768.0,64.0,1.6,23.9,341.0,161.04,92.53
2018,10,17,15,45,727.0,60.0,1.8,23.05,292.5,113.71,58.8
2018,10,17,16,0,686.0,56.0,2.0,22.2,244.0,70.05,35.03
2018,10,17,16,15,621.5,50.5,1.9,21.15,195.0,37.62,27.1
2018,10,17,16,30,557.0,45.0,1.8,20.1,146.0,32.18,22.24
2018,10,17,16,45,449.5,36.5,1.7,19.05,101.5,27.3,17.59
2018,10,17,17,0,342.0,28.0,1.6,18.0,57.0,22.21,10.82
2018,10,17,17,15,194.0,17.0,1.6,17.3,31.0,16.71,0.0
2018,10,17,17,30,46.0,6.0,1.6,16.6,5.0,0.0,0.0
2018,10,17,17,45,23.0,3.0,1.65,15.9,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,18,6,15,58.5,6.0,0.65,11.9,7.5,0.0,0.0
2018,10,18,6,30,117.0,12.0,0.6,12.2,15.0,44.4,0.0
2018,10,18,6,45,196.5,19.0,0.6,12.5,37.5,99.45,54.86
2018,10,18,7,0,276.0,26.0,0.6,12.8,60.0,146.1,109.52
2018,10,18,7,15,244.0,29.0,0.55,13.25,69.0,145.9,114.17
2018,10,18,7,30,212.0,32.0,0.5,13.7,78.0,143.16,114.55
2018,10,18,7,45,110.5,46.0,0.4,14.15,70.5,107.45,85.89
2018,10,18,8,0,9.0,60.0,0.3,14.6,63.0,62.64,47.78
2018,10,18,8,15,140.0,90.5,0.4,15.35,145.0,180.36,146.91
2018,10,18,8,30,271.0,121.0,0.5,16.1,227.0,293.51,237.82
2018,10,18,8,45,535.0,100.5,0.6,16.85,340.5,447.29,358.02
2018,10,18,9,0,799.0,80.0,0.7,17.6,454.0,599.68,471.14
2018,10,18,9,15,835.0,78.5,0.75,18.35,497.5,636.45,495.08
2018,10,18,9,30,871.0,77.0,0.8,19.1,541.0,668.76,516.77
2018,10,18,9,45,883.5,78.5,0.9,19.8,573.5,689.95,530.0
