Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,8,15,249.5,108.0,2.55,17.35,185.5,251.76,204.52
2018,10,28,8,30,235.0,129.0,2.6,17.8,212.0,273.17,221.69
2018,10,28,8,45,283.0,143.0,2.65,18.25,255.5,319.99,259.28
2018,10,28,9,0,331.0,157.0,2.7,18.7,299.0,368.19,297.16
2018,10,28,9,15,266.0,183.5,2.75,19.15,304.0,362.62,290.84
2018,10,28,9,30,201.0,210.0,2.8,19.6,309.0,347.28,276.92
2018,10,28,9,45,215.0,223.0,2.85,20.0,335.0,370.74,294.57
2018,10,28,10,0,229.0,236.0,2.9,20.4,361.0,393.72,311.49
2018,10,28,10,15,385.5,208.5,2.95,20.7,430.0,477.22,377.09
2018,10,28,10,30,542.0,181.0,3.0,21.0,499.0,550.57,433.52
2018,10,28,10,45,687.0,140.5,3.05,21.3,555.5,604.42,474.56
2018,10,28,11,0,832.0,100.0,3.1,21.6,612.0,652.22,510.6
2018,10,28,11,15,866.5,90.0,3.15,21.75,630.5,655.78,512.63
2018,10,28,11,30,901.0,80.0,3.2,21.9,649.0,657.74,513.59
2018,10,28,11,45,900.5,80.0,3.3,22.05,650.0,644.47,503.0
2018,10,28,12,0,900.0,80.0,3.4,22.2,651.0,628.31,490.19
2018,10,28,12,15,895.5,80.5,3.45,22.2,644.0,607.48,473.82
2018,10,28,12,30,891.0,81.0,3.5,22.2,637.0,584.07,455.25
2018,10,28,12,45,883.0,81.0,3.6,22.2,622.0,555.85,432.85
2018,10,28,13,0,875.0,81.0,3.7,22.2,607.0,525.52,408.37
2018,10,28,13,15,865.5,81.0,3.7,22.1,585.5,492.53,381.29
2018,10,28,13,30,856.0,81.0,3.7,22.0,564.0,457.88,352.31
2018,10,28,13,45,843.0,79.0,3.75,21.9,535.0,418.46,319.1
2018,10,28,14,0,830.0,77.0,3.8,21.8,506.0,375.51,282.4
2018,10,28,14,15,811.5,75.5,3.8,21.6,471.5,332.79,245.24
2018,10,28,14,30,793.0,74.0,3.8,21.4,437.0,290.04,207.47
2018,10,28,14,45,767.5,72.0,3.8,21.15,397.5,245.38,168.24
2018,10,28,15,0,742.0,70.0,3.8,20.9,358.0,201.84,130.41
2018,10,28,15,15,618.5,77.5,3.8,20.9,298.5,151.0,92.36
2018,10,28,15,30,495.0,85.0,3.8,20.9,239.0,114.12,68.8
2018,10,28,15,45,312.5,82.0,3.7,20.2,173.5,76.65,49.56
2018,10,28,16,0,130.0,79.0,3.6,19.5,108.0,66.04,51.98
2018,10,28,16,15,85.0,62.0,3.45,19.0,79.0,52.61,39.97
2018,10,28,16,30,40.0,45.0,3.3,18.5,50.0,40.65,28.94
2018,10,28,16,45,27.0,28.0,3.15,18.05,31.0,25.86,13.78
2018,10,28,17,0,14.0,11.0,3.0,17.6,12.0,10.81,0.0
2018,10,28,17,15,7.0,5.5,3.0,17.3,6.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,29,6,15,12.0,2.0,2.05,12.05,2.0,0.0,0.0
2018,10,29,6,30,24.0,4.0,2.1,12.4,4.0,3.93,0.0
2018,10,29,6,45,12.0,14.5,2.15,12.8,14.5,17.65,0.0
2018,10,29,7,0,0.0,25.0,2.2,13.2,25.0,24.91,12.71
2018,10,29,7,15,14.0,41.5,2.35,13.7,44.0,49.88,35.44
2018,10,29,7,30,28.0,58.0,2.5,14.2,63.0,73.37,55.89
2018,10,29,7,45,29.0,78.0,2.7,14.7,84.5,96.14,75.6
2018,10,29,8,0,30.0,98.0,2.9,15.2,106.0,118.51,94.62
2018,10,29,8,15,37.5,116.5,3.1,15.6,128.5,142.1,114.37
2018,10,29,8,30,45.0,135.0,3.3,16.0,151.0,165.89,133.96
2018,10,29,8,45,77.0,156.0,3.55,16.4,187.0,206.37,167.29
2018,10,29,9,0,109.0,177.0,3.8,16.8,223.0,253.91,205.84
2018,10,29,9,15,101.5,193.0,3.85,17.0,239.0,261.06,210.9
2018,10,29,9,30,94.0,209.0,3.9,17.2,255.0,273.48,220.15
2018,10,29,9,45,115.5,225.0,3.95,17.35,285.0,309.23,248.43
2018,10,29,10,0,137.0,241.0,4.0,17.5,315.0,339.11,271.77
2018,10,29,10,15,227.5,242.0,4.0,17.55,371.5,397.59,318.85
2018,10,29,10,30,318.0,243.0,4.0,17.6,428.0,461.28,369.03
2018,10,29,10,45,340.5,246.5,4.0,17.6,450.0,477.22,380.91
2018,10,29,11,0,363.0,250.0,4.0,17.6,472.0,491.89,391.93
2018,10,29,11,15,304.0,266.0,3.95,17.65,454.0,465.36,369.81
2018,10,29,11,30,245.0,282.0,3.9,17.7,436.0,435.43,345.29
2018,10,29,11,45,269.5,278.5,3.9,17.75,448.0,444.19,352.09
2018,10,29,12,0,294.0,275.0,3.9,17.8,460.0,448.37,355.17
2018,10,29,12,15,376.0,250.0,3.9,17.9,484.5,463.52,367.41
2018,10,29,12,30,458.0,225.0,3.9,18.0,509.0,475.55,376.74
2018,10,29,12,45,551.5,189.5,3.9,18.1,524.0,477.23,377.85
2018,10,29,13,0,645.0,154.0,3.9,18.2,539.0,473.35,373.99
2018,10,29,13,15,654.5,145.0,3.9,18.45,523.5,446.88,351.45
2018,10,29,13,30,664.0,136.0,3.9,18.7,508.0,418.23,326.78
2018,10,29,13,45,763.0,105.0,3.9,19.0,512.0,405.0,312.69
2018,10,29,14,0,862.0,74.0,3.9,19.3,516.0,383.46,290.51
2018,10,29,14,15,847.0,72.0,3.85,19.35,481.5,340.48,252.2
2018,10,29,14,30,832.0,70.0,3.8,19.4,447.0,294.03,210.71
2018,10,29,14,45,811.5,66.5,3.75,19.5,407.0,247.61,169.2
2018,10,29,15,0,791.0,63.0,3.7,19.6,367.0,201.79,128.79
2018,10,29,15,15,758.0,60.0,3.7,19.6,323.0,155.5,90.49
2018,10,29,15,30,725.0,57.0,3.7,19.6,279.0,111.52,58.06
2018,10,29,15,45,676.5,52.5,3.4,19.25,232.5,68.15,33.7
2018,10,29,16,0,628.0,48.0,3.1,18.9,186.0,35.73,25.68
2018,10,29,16,15,548.5,42.0,2.8,18.15,141.0,29.85,20.35
2018,10,29,16,30,469.0,36.0,2.5,17.4,96.0,27.07,17.45
2018,10,29,16,45,324.0,26.5,2.25,16.65,59.5,20.85,9.54
2018,10,29,17,0,179.0,17.0,2.0,15.9,23.0,16.71,0.0
2018,10,29,17,15,89.5,8.5,2.05,15.55,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.35,11.4,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.4,11.7,6.0,0.0,0.0
2018,10,30,6,45,237.0,17.0,2.5,12.05,33.5,83.06,0.0
2018,10,30,7,0,409.0,27.0,2.6,12.4,61.0,178.03,113.18
2018,10,30,7,15,512.0,34.0,2.9,13.05,105.0,235.92,178.92
2018,10,30,7,30,615.0,41.0,3.2,13.7,149.0,304.28,239.93
2018,10,30,7,45,674.5,45.5,3.5,14.3,196.5,357.06,287.35
2018,10,30,8,0,734.0,50.0,3.8,14.9,244.0,412.17,335.2
2018,10,30,8,15,772.0,53.5,3.9,15.4,290.5,457.26,373.53
2018,10,30,8,30,810.0,57.0,4.0,15.9,337.0,502.47,410.67
2018,10,30,8,45,836.5,59.0,4.1,16.4,380.0,536.28,437.88
2018,10,30,9,0,863.0,61.0,4.2,16.9,423.0,571.89,465.62
2018,10,30,9,15,879.5,63.5,4.2,17.4,461.0,600.6,487.08
2018,10,30,9,30,896.0,66.0,4.2,17.9,499.0,627.14,506.35
2018,10,30,9,45,906.0,67.5,4.2,18.4,529.5,646.09,519.45
2018,10,30,10,0,916.0,69.0,4.2,18.9,560.0,662.29,530.23
2018,10,30,10,15,925.0,70.0,4.2,19.35,585.0,674.42,537.87
2018,10,30,10,30,934.0,71.0,4.2,19.8,610.0,683.55,543.14
2018,10,30,10,45,940.5,71.5,4.25,20.2,628.0,687.4,544.64
2018,10,30,11,0,947.0,72.0,4.3,20.6,646.0,688.06,543.73
2018,10,30,11,15,950.5,72.0,4.3,20.9,656.0,683.05,538.63
2018,10,30,11,30,954.0,72.0,4.3,21.2,666.0,674.83,531.09
2018,10,30,11,45,954.5,72.0,4.35,21.5,667.5,661.56,519.85
2018,10,30,12,0,955.0,72.0,4.4,21.8,669.0,645.2,506.24
2018,10,30,12,15,952.0,72.5,4.4,21.95,663.0,624.3,489.12
2018,10,30,12,30,949.0,73.0,4.4,22.1,657.0,600.59,469.64
2018,10,30,12,45,942.5,73.5,4.4,22.25,642.5,572.35,446.41
2018,10,30,13,0,936.0,74.0,4.4,22.4,628.0,541.73,420.96
2018,10,30,13,15,929.0,72.5,4.4,22.45,606.0,506.77,391.87
2018,10,30,13,30,922.0,71.0,4.4,22.5,584.0,469.86,360.62
2018,10,30,13,45,911.5,69.5,4.4,22.5,555.0,429.78,326.29
2018,10,30,14,0,901.0,68.0,4.4,22.5,526.0,388.37,290.15
2018,10,30,14,15,881.5,67.0,4.35,22.4,489.5,343.44,250.74
2018,10,30,14,30,862.0,66.0,4.3,22.3,453.0,298.36,210.72
2018,10,30,14,45,839.5,63.0,4.25,22.25,411.5,250.91,168.81
2018,10,30,15,0,817.0,60.0,4.2,22.2,370.0,200.79,125.48
2018,10,30,15,15,774.0,57.5,4.2,22.2,323.0,152.53,86.51
2018,10,30,15,30,731.0,55.0,4.2,22.2,276.0,107.51,54.38
2018,10,30,15,45,682.5,50.0,3.65,21.4,229.0,63.61,30.62
2018,10,30,16,0,634.0,45.0,3.1,20.6,182.0,33.18,23.25
2018,10,30,16,15,543.5,40.0,2.85,19.55,137.0,30.94,21.13
2018,10,30,16,30,453.0,35.0,2.6,18.5,92.0,26.36,16.68
2018,10,30,16,45,312.5,25.5,2.3,17.5,56.5,20.09,8.25
2018,10,30,17,0,172.0,16.0,2.0,16.5,21.0,15.73,0.0
2018,10,30,17,15,86.0,8.0,2.0,16.0,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,6,15,28.5,3.0,1.4,11.8,2.5,0.0,0.0
2018,10,31,6,30,57.0,6.0,1.3,12.1,5.0,0.0,0.0
2018,10,31,6,45,130.5,16.5,1.25,12.4,24.0,52.3,0.0
2018,10,31,7,0,204.0,27.0,1.2,12.7,43.0,110.0,66.03
2018,10,31,7,15,239.0,42.5,1.3,13.5,74.0,148.88,112.08
2018,10,31,7,30,274.0,58.0,1.4,14.3,105.0,188.08,147.58
2018,10,31,7,45,310.5,71.5,1.55,15.1,140.5,227.56,182.12
2018,10,31,8,0,347.0,85.0,1.7,15.9,176.0,268.83,217.18
2018,10,31,8,15,523.5,76.0,1.75,16.4,241.5,358.31,290.27
2018,10,31,8,30,700.0,67.0,1.8,16.9,307.0,452.7,365.37
2018,10,31,8,45,709.5,74.5,1.85,17.45,344.0,483.32,388.83
2018,10,31,9,0,719.0,82.0,1.9,18.0,381.0,513.83,411.78
2018,10,31,9,15,766.5,80.0,2.05,18.5,424.5,551.24,440.29
2018,10,31,9,30,814.0,78.0,2.2,19.0,468.0,589.52,468.81
2018,10,31,9,45,844.5,76.5,2.3,19.55,504.0,616.5,488.07
2018,10,31,10,0,875.0,75.0,2.4,20.1,540.0,638.99,503.84
2018,10,31,10,15,884.5,76.5,2.5,20.5,565.0,651.59,512.17
2018,10,31,10,30,894.0,78.0,2.6,20.9,590.0,661.3,518.32
2018,10,31,10,45,900.5,78.0,2.75,21.35,607.0,664.51,519.8
2018,10,31,11,0,907.0,78.0,2.9,21.8,624.0,664.68,518.99
2018,10,31,11,15,904.0,80.5,3.0,22.1,632.0,658.34,513.34
2018,10,31,11,30,901.0,83.0,3.1,22.4,640.0,649.01,505.42
2018,10,31,11,45,907.5,81.0,3.15,22.75,643.0,637.97,496.04
2018,10,31,12,0,914.0,79.0,3.2,23.1,646.0,623.85,484.25
2018,10,31,12,15,910.0,79.0,3.2,23.25,639.0,602.64,467.18
2018,10,31,12,30,906.0,79.0,3.2,23.4,632.0,578.81,447.94
2018,10,31,12,45,834.0,97.0,3.2,23.6,597.5,533.48,412.0
2018,10,31,13,0,762.0,115.0,3.2,23.8,563.0,489.9,377.17
2018,10,31,13,15,758.0,111.0,3.2,23.9,543.0,458.75,351.67
2018,10,31,13,30,754.0,107.0,3.2,24.0,523.0,425.97,324.3
2018,10,31,13,45,748.0,101.5,3.15,24.05,496.5,389.48,293.51
2018,10,31,14,0,742.0,96.0,3.1,24.1,470.0,351.8,261.15
2018,10,31,14,15,610.0,118.5,3.1,24.05,412.0,296.76,217.46
2018,10,31,14,30,478.0,141.0,3.1,24.0,354.0,253.03,183.55
2018,10,31,14,45,428.5,135.5,3.1,23.95,313.0,213.47,151.54
2018,10,31,15,0,379.0,130.0,3.1,23.9,272.0,177.72,123.25
2018,10,31,15,15,365.5,115.0,3.1,23.9,238.5,142.78,95.26
2018,10,31,15,30,352.0,100.0,3.1,23.9,205.0,108.88,70.02
2018,10,31,15,45,321.5,85.5,2.55,23.15,169.0,75.94,49.66
2018,10,31,16,0,291.0,71.0,2.0,22.4,133.0,52.25,39.43
2018,10,31,16,15,242.0,57.0,1.85,21.5,99.5,42.87,31.09
2018,10,31,16,30,193.0,43.0,1.7,20.6,66.0,33.07,22.02
2018,10,31,16,45,128.5,27.5,1.55,19.65,40.0,21.53,8.18
2018,10,31,17,0,64.0,12.0,1.4,18.7,14.0,11.8,0.0
2018,10,31,17,15,32.0,6.0,1.4,18.5,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,1,6,15,6.5,0.5,1.2,13.55,0.5,0.0,0.0
2018,11,1,6,30,13.0,1.0,1.2,13.9,1.0,0.0,0.0
2018,11,1,6,45,64.0,14.5,1.25,14.25,19.0,31.73,0.0
2018,11,1,7,0,115.0,28.0,1.3,14.6,37.0,76.58,41.98
2018,11,1,7,15,190.5,40.0,1.4,15.25,67.0,127.8,94.87
2018,11,1,7,30,266.0,52.0,1.5,15.9,97.0,176.61,137.33
2018,11,1,7,45,218.0,75.0,1.65,16.55,119.5,184.6,146.6
2018,11,1,8,0,170.0,98.0,1.8,17.2,142.0,194.8,156.25
2018,11,1,8,15,222.0,111.5,1.75,17.85,180.0,238.87,192.59
2018,11,1,8,30,274.0,125.0,1.7,18.5,218.0,285.47,230.07
2018,11,1,8,45,342.0,133.0,1.65,19.1,264.0,336.55,270.41
2018,11,1,9,0,410.0,141.0,1.6,19.7,310.0,396.8,316.7
2018,11,1,9,15,437.5,150.0,1.75,20.45,345.0,429.1,340.69
2018,11,1,9,30,465.0,159.0,1.9,21.2,380.0,460.88,363.99
2018,11,1,9,45,496.0,162.5,2.0,21.9,412.0,488.15,383.58
2018,11,1,10,0,527.0,166.0,2.1,22.6,444.0,514.43,402.16
2018,11,1,10,15,595.5,152.5,2.25,23.1,480.5,548.03,427.05
2018,11,1,10,30,664.0,139.0,2.4,23.6,517.0,577.98,448.96
2018,11,1,10,45,644.5,150.5,2.5,24.15,526.5,575.45,445.37
2018,11,1,11,0,625.0,162.0,2.6,24.7,536.0,570.52,440.21
2018,11,1,11,15,690.0,144.5,2.65,25.05,563.0,587.33,452.36
2018,11,1,11,30,755.0,127.0,2.7,25.4,590.0,600.79,461.7
2018,11,1,11,45,809.5,108.5,2.8,25.75,606.5,603.22,463.01
2018,11,1,12,0,864.0,90.0,2.9,26.1,623.0,601.56,461.15
2018,11,1,12,15,872.0,87.0,2.9,26.35,620.5,585.12,447.63
2018,11,1,12,30,880.0,84.0,2.9,26.6,618.0,565.72,431.76
2018,11,1,12,45,876.0,84.0,2.9,26.8,605.0,540.05,411.0
2018,11,1,13,0,872.0,84.0,2.9,27.0,592.0,512.09,388.17
2018,11,1,13,15,864.0,83.0,2.85,27.1,571.0,479.17,361.26
2018,11,1,13,30,856.0,82.0,2.8,27.2,550.0,442.58,331.08
2018,11,1,13,45,843.5,80.0,2.8,27.3,521.5,403.4,298.43
2018,11,1,14,0,831.0,78.0,2.8,27.4,493.0,363.24,264.34
2018,11,1,14,15,820.5,74.0,2.7,27.35,460.0,321.11,228.1
2018,11,1,14,30,810.0,70.0,2.6,27.3,427.0,278.29,190.85
2018,11,1,14,45,756.0,70.0,2.55,27.2,379.0,228.93,149.97
2018,11,1,15,0,702.0,70.0,2.5,27.1,331.0,183.29,113.02
2018,11,1,15,15,674.0,64.0,2.5,27.1,289.5,139.67,78.64
2018,11,1,15,30,646.0,58.0,2.5,27.1,248.0,97.99,49.67
2018,11,1,15,45,599.0,53.0,1.95,25.95,205.5,55.79,27.68
2018,11,1,16,0,552.0,48.0,1.4,24.8,163.0,33.19,22.79
2018,11,1,16,15,469.0,41.5,1.4,23.9,121.5,30.02,19.86
2018,11,1,16,30,386.0,35.0,1.4,23.0,80.0,26.82,16.51
2018,11,1,16,45,241.5,24.0,1.4,22.15,47.5,19.05,5.43
2018,11,1,17,0,97.0,13.0,1.4,21.3,15.0,12.78,0.0
2018,11,1,17,15,48.5,6.5,1.45,20.95,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,2,6,15,12.0,1.5,0.7,16.0,1.0,0.0,0.0
2018,11,2,6,30,24.0,3.0,0.7,16.1,2.0,0.0,0.0
2018,11,2,6,45,174.0,14.5,0.65,16.2,26.0,61.17,0.0
2018,11,2,7,0,324.0,26.0,0.6,16.3,50.0,143.02,74.02
2018,11,2,7,15,434.5,34.0,0.65,16.7,91.0,206.59,150.84
2018,11,2,7,30,545.0,42.0,0.7,17.1,132.0,274.05,209.17
2018,11,2,7,45,609.5,47.0,0.7,17.55,177.5,323.11,251.59
2018,11,2,8,0,674.0,52.0,0.7,18.0,223.0,378.17,297.16
2018,11,2,8,15,716.0,55.5,0.7,18.55,268.0,422.85,333.12
2018,11,2,8,30,758.0,59.0,0.7,19.1,313.0,467.97,368.06
2018,11,2,8,45,755.5,67.5,0.7,19.65,348.0,494.64,387.89
2018,11,2,9,0,753.0,76.0,0.7,20.2,383.0,518.78,405.17
2018,11,2,9,15,803.0,72.5,0.85,20.9,427.0,557.83,434.18
2018,11,2,9,30,853.0,69.0,1.0,21.6,471.0,593.35,459.98
2018,11,2,9,45,866.5,71.0,1.15,22.25,502.5,614.19,474.53
2018,11,2,10,0,880.0,73.0,1.3,22.9,534.0,632.5,487.1
2018,11,2,10,15,889.0,74.5,1.45,23.5,558.5,644.73,495.21
2018,11,2,10,30,898.0,76.0,1.6,24.1,583.0,654.06,501.13
2018,11,2,10,45,903.0,77.0,1.75,24.65,600.0,657.33,502.71
2018,11,2,11,0,908.0,78.0,1.9,25.2,617.0,657.55,502.02
2018,11,2,11,15,898.5,82.5,2.05,25.35,623.0,649.25,495.79
2018,11,2,11,30,889.0,87.0,2.2,25.5,629.0,638.04,487.36
2018,11,2,11,45,831.5,105.0,2.35,25.7,613.0,609.47,465.67
2018,11,2,12,0,774.0,123.0,2.5,25.9,597.0,578.56,442.16
2018,11,2,12,15,749.0,129.0,2.6,25.9,584.0,552.92,422.75
2018,11,2,12,30,724.0,135.0,2.7,25.9,571.0,526.22,402.23
2018,11,2,12,45,810.0,107.5,2.8,25.9,585.0,524.41,400.28
2018,11,2,13,0,896.0,80.0,2.9,25.9,599.0,516.38,392.81
2018,11,2,13,15,858.0,85.5,2.9,25.7,567.5,473.71,359.0
2018,11,2,13,30,820.0,91.0,2.9,25.5,536.0,432.52,325.83
2018,11,2,13,45,831.0,84.0,2.95,25.3,515.0,399.01,297.47
2018,11,2,14,0,842.0,77.0,3.0,25.1,494.0,362.89,266.14
2018,11,2,14,15,831.5,74.0,2.9,24.8,461.5,321.33,230.09
2018,11,2,14,30,821.0,71.0,2.8,24.5,429.0,279.05,192.97
2018,11,2,14,45,798.5,68.0,2.75,24.2,389.5,233.62,153.72
2018,11,2,15,0,776.0,65.0,2.7,23.9,350.0,189.0,115.9
2018,11,2,15,15,741.0,61.0,2.7,23.9,306.0,142.96,79.59
2018,11,2,15,30,706.0,57.0,2.7,23.9,262.0,99.45,49.81
2018,11,2,15,45,645.0,53.0,2.2,23.1,215.5,58.06,30.14
2018,11,2,16,0,584.0,49.0,1.7,22.3,169.0,34.28,23.97
2018,11,2,16,15,438.0,43.0,1.65,21.35,119.5,31.59,21.4
2018,11,2,16,30,292.0,37.0,1.6,20.4,70.0,29.01,18.43
2018,11,2,16,45,200.5,25.0,1.5,19.45,42.5,19.62,4.52
2018,11,2,17,0,109.0,13.0,1.4,18.5,15.0,12.78,0.0
2018,11,2,17,15,54.5,6.5,1.45,18.1,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,6,15,15.5,1.5,1.45,12.95,1.0,0.0,0.0
2018,11,3,6,30,31.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,11,3,6,45,205.0,14.0,1.35,13.6,26.5,68.35,0.0
2018,11,3,7,0,379.0,25.0,1.3,13.9,51.0,156.76,73.8
2018,11,3,7,15,489.5,31.5,1.5,14.85,93.0,217.47,159.18
2018,11,3,7,30,600.0,38.0,1.7,15.8,135.0,285.62,219.62
2018,11,3,7,45,661.5,42.5,1.9,16.7,181.0,337.6,265.49
2018,11,3,8,0,723.0,47.0,2.1,17.6,227.0,392.07,311.82
2018,11,3,8,15,762.5,50.5,2.25,18.15,273.0,436.77,349.41
2018,11,3,8,30,802.0,54.0,2.4,18.7,319.0,481.71,385.91
2018,11,3,8,45,827.0,56.0,2.55,19.25,360.5,514.03,411.72
2018,11,3,9,0,852.0,58.0,2.7,19.8,402.0,548.03,437.99
2018,11,3,9,15,869.5,60.0,2.8,20.4,439.0,576.18,458.86
2018,11,3,9,30,887.0,62.0,2.9,21.0,476.0,602.24,477.67
2018,11,3,9,45,899.0,64.0,2.95,21.55,507.5,622.62,491.73
2018,11,3,10,0,911.0,66.0,3.0,22.1,539.0,640.34,503.54
2018,11,3,10,15,920.0,67.5,3.1,22.65,564.0,652.81,511.46
2018,11,3,10,30,929.0,69.0,3.2,23.2,589.0,662.29,517.06
2018,11,3,10,45,934.0,70.0,3.3,23.7,606.5,665.61,518.17
2018,11,3,11,0,939.0,71.0,3.4,24.2,624.0,665.79,516.92
2018,11,3,11,15,938.5,72.5,3.45,24.65,632.5,659.88,511.06
2018,11,3,11,30,938.0,74.0,3.5,25.1,641.0,650.86,502.88
2018,11,3,11,45,931.0,76.0,3.55,25.5,640.5,635.39,489.98
2018,11,3,12,0,924.0,78.0,3.6,25.9,640.0,617.11,474.89
2018,11,3,12,15,921.5,78.0,3.6,26.15,633.5,596.67,458.24
2018,11,3,12,30,919.0,78.0,3.6,26.4,627.0,573.53,439.32
2018,11,3,12,45,885.0,84.5,3.6,26.65,603.5,537.97,410.85
2018,11,3,13,0,851.0,91.0,3.6,26.9,580.0,500.36,380.58
2018,11,3,13,15,685.5,132.0,3.6,26.95,516.5,435.09,329.72
2018,11,3,13,30,520.0,173.0,3.6,27.0,453.0,378.34,285.58
2018,11,3,13,45,422.0,184.0,3.55,27.05,403.5,329.74,247.7
2018,11,3,14,0,324.0,195.0,3.5,27.1,354.0,288.82,216.07
2018,11,3,14,15,395.0,166.5,3.4,26.9,347.0,267.58,196.78
2018,11,3,14,30,466.0,138.0,3.3,26.7,340.0,241.69,172.66
2018,11,3,14,45,443.5,128.0,3.2,26.55,305.5,205.23,142.55
2018,11,3,15,0,421.0,118.0,3.1,26.4,271.0,170.19,114.14
2018,11,3,15,15,392.5,104.5,3.1,26.4,233.0,133.06,85.54
2018,11,3,15,30,364.0,91.0,3.1,26.4,195.0,98.33,61.15
2018,11,3,15,45,379.0,75.0,2.45,24.85,166.5,65.23,41.37
2018,11,3,16,0,394.0,59.0,1.8,23.3,138.0,43.43,31.66
2018,11,3,16,15,328.5,48.0,1.75,22.2,102.0,36.04,25.04
2018,11,3,16,30,263.0,37.0,1.7,21.1,66.0,28.47,17.78
2018,11,3,16,45,173.0,23.5,1.65,19.95,39.0,18.44,2.27
2018,11,3,17,0,83.0,10.0,1.6,18.8,12.0,9.83,0.0
2018,11,3,17,15,41.5,5.0,1.55,18.35,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,6,15,11.5,1.5,1.25,12.0,1.0,0.0,0.0
2018,11,4,6,30,23.0,3.0,1.2,12.1,2.0,0.0,0.0
2018,11,4,6,45,91.0,13.0,1.2,12.2,18.0,36.71,0.0
2018,11,4,7,0,159.0,23.0,1.2,12.3,34.0,85.53,33.16
2018,11,4,7,15,340.0,33.5,1.35,12.85,80.0,170.43,125.15
2018,11,4,7,30,521.0,44.0,1.5,13.4,126.0,262.98,203.8
2018,11,4,7,45,463.0,59.0,1.6,13.95,149.5,273.36,217.4
2018,11,4,8,0,405.0,74.0,1.7,14.5,173.0,276.78,223.48
2018,11,4,8,15,400.5,90.5,1.65,15.1,204.5,304.52,247.23
2018,11,4,8,30,396.0,107.0,1.6,15.7,236.0,330.6,268.44
2018,11,4,8,45,425.5,117.5,1.55,16.3,273.0,366.54,296.8
2018,11,4,9,0,455.0,128.0,1.5,16.9,310.0,402.53,324.33
2018,11,4,9,15,401.5,146.5,1.55,17.6,318.0,399.06,320.15
2018,11,4,9,30,348.0,165.0,1.6,18.3,326.0,385.78,308.43
2018,11,4,9,45,325.5,183.0,1.6,19.05,341.5,394.33,313.43
2018,11,4,10,0,303.0,201.0,1.6,19.8,357.0,400.98,316.67
2018,11,4,10,15,499.0,166.0,1.7,20.25,437.0,491.84,387.33
2018,11,4,10,30,695.0,131.0,1.8,20.7,517.0,580.51,453.91
2018,11,4,10,45,816.0,104.5,1.9,21.1,571.5,625.99,487.08
2018,11,4,11,0,937.0,78.0,2.0,21.5,626.0,667.99,517.49
2018,11,4,11,15,940.0,79.0,2.1,21.7,636.0,663.66,513.41
2018,11,4,11,30,943.0,80.0,2.2,21.9,646.0,656.17,507.29
2018,11,4,11,45,928.5,83.0,2.35,22.1,642.0,637.19,492.85
2018,11,4,12,0,914.0,86.0,2.5,22.3,638.0,615.6,476.29
2018,11,4,12,15,837.5,102.0,2.55,22.35,604.0,569.88,441.22
2018,11,4,12,30,761.0,118.0,2.6,22.4,570.0,523.45,405.39
2018,11,4,12,45,742.0,119.5,2.7,22.45,551.5,493.89,382.14
2018,11,4,13,0,723.0,121.0,2.8,22.5,533.0,463.22,357.5
2018,11,4,13,15,782.5,102.5,2.9,22.4,533.5,449.43,345.18
2018,11,4,13,30,842.0,84.0,3.0,22.3,534.0,428.6,326.43
2018,11,4,13,45,863.0,79.0,3.05,22.2,519.5,400.03,300.88
2018,11,4,14,0,884.0,74.0,3.1,22.1,505.0,370.53,273.63
2018,11,4,14,15,864.5,72.0,3.1,21.8,468.5,323.16,232.73
2018,11,4,14,30,845.0,70.0,3.1,21.5,432.0,278.28,193.28
2018,11,4,14,45,819.0,67.5,3.1,21.25,391.0,231.78,152.77
2018,11,4,15,0,793.0,65.0,3.1,21.0,350.0,186.36,114.15
2018,11,4,15,15,708.5,67.0,3.1,21.0,297.5,139.48,79.32
2018,11,4,15,30,624.0,69.0,3.1,21.0,245.0,96.39,51.95
2018,11,4,15,45,500.0,64.0,3.0,19.95,189.0,57.07,34.39
2018,11,4,16,0,376.0,59.0,2.9,18.9,133.0,43.41,32.23
2018,11,4,16,15,341.5,48.0,2.65,18.05,101.5,36.16,25.57
2018,11,4,16,30,307.0,37.0,2.4,17.2,70.0,29.58,18.87
2018,11,4,16,45,186.0,23.0,2.15,16.3,40.0,18.09,0.24
2018,11,4,17,0,65.0,9.0,1.9,15.4,10.0,8.85,0.0
2018,11,4,17,15,32.5,4.5,1.9,15.05,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.6,11.6,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.6,12.0,2.0,0.0,0.0
2018,11,5,6,45,170.5,13.0,1.65,12.4,22.5,57.05,0.0
2018,11,5,7,0,318.0,23.0,1.7,12.8,43.0,132.02,41.3
2018,11,5,7,15,432.5,29.5,1.9,13.4,82.0,196.03,142.26
2018,11,5,7,30,547.0,36.0,2.1,14.0,121.0,258.87,199.65
2018,11,5,7,45,613.5,40.5,2.25,14.6,165.5,310.4,245.82
2018,11,5,8,0,680.0,45.0,2.4,15.2,210.0,364.91,293.07
2018,11,5,8,15,722.5,48.0,2.5,15.8,254.0,408.73,330.48
2018,11,5,8,30,765.0,51.0,2.6,16.4,298.0,453.09,367.03
2018,11,5,8,45,793.5,53.5,2.7,17.0,339.5,486.68,394.14
2018,11,5,9,0,822.0,56.0,2.8,17.6,381.0,522.21,421.86
2018,11,5,9,15,838.5,59.0,2.95,18.2,417.5,550.17,443.11
2018,11,5,9,30,855.0,62.0,3.1,18.8,454.0,576.09,462.31
2018,11,5,9,45,864.5,65.5,3.2,19.4,484.5,596.09,476.43
2018,11,5,10,0,874.0,69.0,3.3,20.0,515.0,613.44,488.26
2018,11,5,10,15,884.5,69.5,3.35,20.45,539.5,625.37,496.06
2018,11,5,10,30,895.0,70.0,3.4,20.9,564.0,634.49,501.61
2018,11,5,10,45,901.5,71.0,3.45,21.35,581.5,638.7,503.38
2018,11,5,11,0,908.0,72.0,3.5,21.8,599.0,639.88,502.82
2018,11,5,11,15,911.0,72.5,3.5,22.1,608.5,635.29,498.06
2018,11,5,11,30,914.0,73.0,3.5,22.4,618.0,627.66,490.98
2018,11,5,11,45,915.5,73.0,3.5,22.7,620.5,615.58,480.51
2018,11,5,12,0,917.0,73.0,3.5,23.0,623.0,600.54,467.71
2018,11,5,12,15,915.5,73.0,3.5,23.15,617.5,580.93,451.57
2018,11,5,12,30,914.0,73.0,3.5,23.3,612.0,558.58,433.12
2018,11,5,12,45,910.0,72.5,3.5,23.4,598.5,531.87,411.14
2018,11,5,13,0,906.0,72.0,3.5,23.5,585.0,502.78,386.91
2018,11,5,13,15,898.5,71.0,3.5,23.5,564.0,469.44,359.08
2018,11,5,13,30,891.0,70.0,3.5,23.5,543.0,434.25,329.2
2018,11,5,13,45,880.0,68.5,3.5,23.5,515.0,395.62,296.02
2018,11,5,14,0,869.0,67.0,3.5,23.5,487.0,355.79,261.18
2018,11,5,14,15,852.5,65.5,3.45,23.3,453.0,313.32,223.95
2018,11,5,14,30,836.0,64.0,3.4,23.1,419.0,270.52,186.07
2018,11,5,14,45,812.5,62.0,3.35,22.95,380.0,222.58,144.5
2018,11,5,15,0,789.0,60.0,3.3,22.8,341.0,178.48,107.09
2018,11,5,15,15,754.0,57.0,3.3,22.8,297.5,133.26,71.95
2018,11,5,15,30,719.0,54.0,3.3,22.8,254.0,90.54,44.03
2018,11,5,15,45,664.5,49.5,2.8,21.8,208.5,48.9,26.23
2018,11,5,16,0,610.0,45.0,2.3,20.8,163.0,34.45,24.21
2018,11,5,16,15,518.0,38.5,2.15,19.7,119.5,28.17,18.51
2018,11,5,16,30,426.0,32.0,2.0,18.6,76.0,24.85,14.7
2018,11,5,16,45,263.5,21.5,1.9,17.5,44.0,17.39,0.0
2018,11,5,17,0,101.0,11.0,1.8,16.4,12.0,10.81,0.0
2018,11,5,17,15,50.5,5.5,1.8,15.95,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,6,45,149.0,11.5,1.35,10.9,20.5,49.51,0.0
2018,11,6,7,0,298.0,23.0,1.3,11.1,41.0,123.99,24.81
2018,11,6,7,15,431.5,31.0,1.45,11.95,82.5,195.8,141.31
2018,11,6,7,30,565.0,39.0,1.6,12.8,124.0,266.38,205.14
2018,11,6,7,45,634.5,44.0,1.75,13.65,170.5,320.4,253.18
2018,11,6,8,0,704.0,49.0,1.9,14.5,217.0,377.35,302.1
2018,11,6,8,15,747.0,52.5,2.05,15.0,262.5,422.64,340.84
2018,11,6,8,30,790.0,56.0,2.2,15.5,308.0,468.34,378.64
2018,11,6,8,45,819.0,59.0,2.3,16.05,351.0,506.13,408.95
2018,11,6,9,0,848.0,62.0,2.4,16.6,394.0,542.86,437.52
2018,11,6,9,15,866.5,64.5,2.45,17.1,431.5,568.95,457.21
2018,11,6,9,30,885.0,67.0,2.5,17.6,469.0,595.77,476.89
2018,11,6,9,45,897.5,69.0,2.55,18.1,500.5,616.16,491.28
2018,11,6,10,0,910.0,71.0,2.6,18.6,532.0,633.93,503.41
2018,11,6,10,15,918.0,72.0,2.6,19.1,556.0,645.04,510.19
2018,11,6,10,30,926.0,73.0,2.6,19.6,580.0,653.19,514.65
2018,11,6,10,45,931.5,74.0,2.55,20.1,597.5,656.73,515.37
2018,11,6,11,0,937.0,75.0,2.5,20.6,615.0,657.14,513.71
2018,11,6,11,15,940.0,75.0,2.55,21.05,624.5,651.82,508.38
2018,11,6,11,30,943.0,75.0,2.6,21.5,634.0,643.36,500.69
2018,11,6,11,45,944.0,75.5,2.6,21.95,636.0,631.12,489.88
2018,11,6,12,0,945.0,76.0,2.6,22.4,638.0,615.83,476.7
2018,11,6,12,15,941.5,76.0,2.65,22.65,631.5,594.57,459.52
2018,11,6,12,30,938.0,76.0,2.7,22.9,625.0,570.6,440.03
2018,11,6,12,45,931.0,76.5,2.75,23.15,610.5,542.77,417.28
2018,11,6,13,0,924.0,77.0,2.8,23.4,596.0,512.66,392.35
2018,11,6,13,15,915.5,75.5,2.8,23.5,574.0,477.85,363.49
2018,11,6,13,30,907.0,74.0,2.8,23.6,552.0,441.24,332.6
2018,11,6,13,45,894.5,72.5,2.8,23.7,523.0,401.52,298.68
2018,11,6,14,0,882.0,71.0,2.8,23.8,494.0,360.68,263.18
2018,11,6,14,15,865.0,69.0,2.7,23.7,459.0,317.14,225.2
2018,11,6,14,30,848.0,67.0,2.6,23.6,424.0,270.37,184.37
2018,11,6,14,45,823.5,64.0,2.55,23.55,383.5,223.91,144.2
2018,11,6,15,0,799.0,61.0,2.5,23.5,343.0,178.37,105.99
2018,11,6,15,15,762.5,58.0,2.5,23.5,299.0,132.68,71.0
2018,11,6,15,30,726.0,55.0,2.5,23.5,255.0,89.63,43.52
2018,11,6,15,45,670.0,50.0,1.95,22.1,208.5,47.41,26.38
2018,11,6,16,0,614.0,45.0,1.4,20.7,162.0,34.67,24.4
2018,11,6,16,15,520.5,38.5,1.45,19.8,118.5,28.36,18.64
2018,11,6,16,30,427.0,32.0,1.5,18.9,75.0,25.07,14.68
2018,11,6,16,45,263.5,21.0,1.5,18.0,43.0,17.09,0.0
2018,11,6,17,0,100.0,10.0,1.5,17.1,11.0,9.83,0.0
2018,11,6,17,15,50.0,5.0,1.55,16.7,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,45,144.0,11.0,0.45,14.2,19.0,47.26,0.0
2018,11,7,7,0,288.0,22.0,0.5,14.2,38.0,118.19,5.71
2018,11,7,7,15,418.0,29.5,0.55,14.5,78.0,188.09,132.2
2018,11,7,7,30,548.0,37.0,0.6,14.8,118.0,255.9,193.5
2018,11,7,7,45,617.0,42.0,0.7,15.15,163.0,308.67,240.0
2018,11,7,8,0,686.0,47.0,0.8,15.5,208.0,364.47,287.57
2018,11,7,8,15,729.0,51.0,0.95,16.0,253.0,409.54,325.61
2018,11,7,8,30,772.0,55.0,1.1,16.5,298.0,455.11,362.83
2018,11,7,8,45,800.5,57.5,1.25,17.05,339.5,491.47,391.9
2018,11,7,9,0,829.0,60.0,1.4,17.6,381.0,526.81,419.39
2018,11,7,9,15,848.5,62.5,1.55,18.15,418.5,553.03,439.41
2018,11,7,9,30,868.0,65.0,1.7,18.7,456.0,580.07,459.5
