Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,9,45,881.5,66.5,1.85,19.25,487.0,600.24,474.08
2018,11,7,10,0,895.0,68.0,2.0,19.8,518.0,617.88,486.52
2018,11,7,10,15,905.0,69.5,2.15,20.3,543.0,630.66,495.24
2018,11,7,10,30,915.0,71.0,2.3,20.8,568.0,640.53,501.67
2018,11,7,10,45,921.0,71.5,2.4,21.25,585.0,643.86,503.06
2018,11,7,11,0,927.0,72.0,2.5,21.7,602.0,644.1,502.12
2018,11,7,11,15,930.5,72.5,2.55,22.0,612.0,639.71,497.76
2018,11,7,11,30,934.0,73.0,2.6,22.3,622.0,632.2,491.03
2018,11,7,11,45,934.5,73.0,2.65,22.6,624.0,619.32,480.26
2018,11,7,12,0,935.0,73.0,2.7,22.9,626.0,603.45,467.13
2018,11,7,12,15,934.0,72.0,2.75,23.05,619.5,582.84,450.56
2018,11,7,12,30,933.0,71.0,2.8,23.2,613.0,559.45,431.62
2018,11,7,12,45,929.0,70.5,2.85,23.3,599.5,532.38,409.59
2018,11,7,13,0,925.0,70.0,2.9,23.4,586.0,502.9,385.25
2018,11,7,13,15,917.0,69.0,2.9,23.4,564.5,468.92,356.98
2018,11,7,13,30,909.0,68.0,2.9,23.4,543.0,433.08,326.64
2018,11,7,13,45,897.5,66.5,2.9,23.4,514.5,393.83,293.0
2018,11,7,14,0,886.0,65.0,2.9,23.4,486.0,353.36,257.7
2018,11,7,14,15,869.0,63.5,2.95,23.2,451.5,310.31,220.11
2018,11,7,14,30,852.0,62.0,3.0,23.0,417.0,266.93,181.88
2018,11,7,14,45,828.5,59.0,3.0,22.85,377.0,220.81,141.86
2018,11,7,15,0,805.0,56.0,3.0,22.7,337.0,172.24,101.16
2018,11,7,15,15,769.5,53.5,3.0,22.7,293.5,127.01,66.58
2018,11,7,15,30,734.0,51.0,3.0,22.7,250.0,84.28,39.7
2018,11,7,15,45,680.0,46.5,2.45,21.6,204.5,42.33,23.6
2018,11,7,16,0,626.0,42.0,1.9,20.5,159.0,31.98,22.07
2018,11,7,16,15,535.0,35.5,1.8,19.4,115.5,28.22,18.5
2018,11,7,16,30,444.0,29.0,1.7,18.3,72.0,24.46,14.0
2018,11,7,16,45,277.0,19.0,1.6,17.25,41.0,15.23,0.0
2018,11,7,17,0,110.0,9.0,1.5,16.2,10.0,8.85,0.0
2018,11,7,17,15,55.0,4.5,1.55,15.85,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,6,45,86.5,11.5,1.95,9.7,16.0,32.93,0.0
2018,11,8,7,0,173.0,23.0,2.0,9.9,32.0,85.19,0.0
2018,11,8,7,15,295.0,36.5,2.2,10.6,71.0,152.73,108.43
2018,11,8,7,30,417.0,50.0,2.4,11.3,110.0,222.53,172.36
2018,11,8,7,45,497.5,59.0,2.65,11.95,155.5,279.55,222.96
2018,11,8,8,0,578.0,68.0,2.9,12.6,201.0,340.54,275.76
2018,11,8,8,15,632.5,74.0,2.95,13.2,247.5,389.7,317.79
2018,11,8,8,30,687.0,80.0,3.0,13.8,294.0,440.14,359.56
2018,11,8,8,45,726.5,83.5,3.05,14.4,337.5,480.88,392.51
2018,11,8,9,0,766.0,87.0,3.1,15.0,381.0,521.23,424.22
2018,11,8,9,15,800.0,88.0,3.15,15.65,421.0,553.17,448.61
2018,11,8,9,30,834.0,89.0,3.2,16.3,461.0,585.92,472.98
2018,11,8,9,45,863.5,87.5,3.25,16.95,496.0,611.56,491.45
2018,11,8,10,0,893.0,86.0,3.3,17.6,531.0,635.01,507.9
2018,11,8,10,15,902.5,87.5,3.35,18.05,556.0,647.07,515.75
2018,11,8,10,30,912.0,89.0,3.4,18.5,581.0,656.19,521.28
2018,11,8,10,45,917.0,91.0,3.4,18.95,599.0,660.05,522.56
2018,11,8,11,0,922.0,93.0,3.4,19.4,617.0,660.79,521.45
2018,11,8,11,15,924.5,94.0,3.35,19.7,626.5,655.84,516.18
2018,11,8,11,30,927.0,95.0,3.3,20.0,636.0,647.78,508.54
2018,11,8,11,45,927.0,95.5,3.3,20.25,638.0,634.69,497.33
2018,11,8,12,0,927.0,96.0,3.3,20.5,640.0,618.63,483.77
2018,11,8,12,15,935.0,93.5,3.25,20.7,637.5,601.16,468.94
2018,11,8,12,30,943.0,91.0,3.2,20.9,635.0,580.78,451.63
2018,11,8,12,45,949.0,87.5,3.2,21.05,624.0,555.34,430.38
2018,11,8,13,0,955.0,84.0,3.2,21.2,613.0,526.95,406.4
2018,11,8,13,15,945.5,82.5,3.1,21.3,590.0,490.85,375.92
2018,11,8,13,30,936.0,81.0,3.0,21.4,567.0,452.92,343.44
2018,11,8,13,45,921.0,80.5,2.9,21.5,537.0,410.13,306.65
2018,11,8,14,0,906.0,80.0,2.8,21.6,507.0,368.28,269.89
2018,11,8,14,15,885.0,78.0,2.7,21.55,470.0,322.58,229.92
2018,11,8,14,30,864.0,76.0,2.6,21.5,433.0,276.94,189.74
2018,11,8,14,45,830.5,73.5,2.45,21.45,389.5,228.68,148.3
2018,11,8,15,0,797.0,71.0,2.3,21.4,346.0,182.18,109.75
2018,11,8,15,15,756.0,67.0,2.3,21.4,300.5,135.59,74.6
2018,11,8,15,30,715.0,63.0,2.3,21.4,255.0,88.63,44.75
2018,11,8,15,45,646.5,57.5,1.7,20.2,206.5,46.57,34.98
2018,11,8,16,0,578.0,52.0,1.1,19.0,158.0,38.33,27.72
2018,11,8,16,15,466.0,43.5,1.15,18.3,113.0,33.52,23.1
2018,11,8,16,30,354.0,35.0,1.2,17.6,68.0,28.63,17.13
2018,11,8,16,45,208.0,22.0,1.2,16.9,38.5,18.6,0.0
2018,11,8,17,0,62.0,9.0,1.2,16.2,9.0,8.85,0.0
2018,11,8,17,15,31.0,4.5,1.2,15.95,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,9,6,45,108.0,11.5,1.65,9.35,17.0,37.96,0.0
2018,11,9,7,0,216.0,23.0,1.6,9.6,34.0,94.39,0.0
2018,11,9,7,15,352.0,34.0,1.55,10.5,73.5,167.8,116.95
2018,11,9,7,30,488.0,45.0,1.5,11.4,113.0,241.75,185.44
2018,11,9,7,45,566.5,52.0,1.45,12.3,159.0,297.68,234.75
2018,11,9,8,0,645.0,59.0,1.4,13.2,205.0,357.37,285.39
2018,11,9,8,15,694.0,64.5,1.35,13.85,251.5,405.05,325.28
2018,11,9,8,30,743.0,70.0,1.3,14.5,298.0,453.66,364.33
2018,11,9,8,45,776.0,73.5,1.2,15.15,341.0,490.23,392.51
2018,11,9,9,0,809.0,77.0,1.1,15.8,384.0,528.35,420.64
2018,11,9,9,15,813.0,84.5,1.05,16.55,418.5,553.44,438.01
2018,11,9,9,30,817.0,92.0,1.0,17.3,453.0,576.01,452.9
2018,11,9,9,45,810.0,101.5,0.95,18.1,480.5,593.23,463.14
2018,11,9,10,0,803.0,111.0,0.9,18.9,508.0,605.83,469.73
2018,11,9,10,15,815.0,113.0,0.9,19.4,533.0,618.93,477.75
2018,11,9,10,30,827.0,115.0,0.9,19.9,558.0,629.38,483.68
2018,11,9,10,45,834.5,116.5,0.9,20.45,575.5,632.92,484.54
2018,11,9,11,0,842.0,118.0,0.9,21.0,593.0,634.73,484.11
2018,11,9,11,15,845.0,119.5,0.9,21.25,603.0,630.95,480.19
2018,11,9,11,30,848.0,121.0,0.9,21.5,613.0,624.29,474.2
2018,11,9,11,45,847.0,122.0,0.9,21.8,614.5,611.99,464.06
2018,11,9,12,0,846.0,123.0,0.9,22.1,616.0,597.0,451.91
2018,11,9,12,15,840.0,123.5,0.95,22.25,609.0,576.21,436.14
2018,11,9,12,30,834.0,124.0,1.0,22.4,602.0,552.25,417.81
2018,11,9,12,45,824.0,124.0,1.05,22.55,587.0,524.28,396.19
2018,11,9,13,0,814.0,124.0,1.1,22.7,572.0,494.52,372.76
2018,11,9,13,15,801.0,122.5,1.1,22.7,549.5,460.44,345.59
2018,11,9,13,30,788.0,121.0,1.1,22.7,527.0,425.18,316.94
2018,11,9,13,45,769.5,119.0,1.15,22.7,497.5,386.5,285.33
2018,11,9,14,0,751.0,117.0,1.2,22.7,468.0,347.49,252.8
2018,11,9,14,15,726.0,113.5,1.2,22.5,432.5,305.2,217.43
2018,11,9,14,30,701.0,110.0,1.2,22.3,397.0,263.65,182.37
2018,11,9,14,45,666.0,104.5,1.25,22.1,356.0,219.33,145.81
2018,11,9,15,0,631.0,99.0,1.3,21.9,315.0,177.24,112.1
2018,11,9,15,15,586.0,92.0,1.3,21.9,271.5,135.26,81.19
2018,11,9,15,30,541.0,85.0,1.3,21.9,228.0,97.11,57.6
2018,11,9,15,45,472.0,75.0,1.15,20.15,183.0,58.31,45.12
2018,11,9,16,0,403.0,65.0,1.0,18.4,138.0,48.91,36.92
2018,11,9,16,15,305.5,51.0,1.1,17.65,97.0,39.2,27.95
2018,11,9,16,30,208.0,37.0,1.2,16.9,56.0,29.09,17.2
2018,11,9,16,45,115.0,21.0,1.3,16.15,30.5,16.75,0.0
2018,11,9,17,0,22.0,5.0,1.4,15.4,5.0,4.91,0.0
2018,11,9,17,15,11.0,2.5,1.4,15.05,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,6,45,29.5,7.0,1.0,9.85,8.5,14.07,0.0
2018,11,10,7,0,59.0,14.0,1.0,9.8,17.0,35.33,0.0
2018,11,10,7,15,129.5,32.5,0.95,10.05,47.5,88.26,59.46
2018,11,10,7,30,200.0,51.0,0.9,10.3,78.0,144.17,111.0
2018,11,10,7,45,261.5,68.0,0.85,10.55,117.5,193.1,153.72
2018,11,10,8,0,323.0,85.0,0.8,10.8,157.0,245.57,198.58
2018,11,10,8,15,371.0,99.0,0.9,11.3,198.5,291.49,237.34
2018,11,10,8,30,419.0,113.0,1.0,11.8,240.0,339.14,276.59
2018,11,10,8,45,456.0,123.5,1.05,12.25,279.5,378.59,308.32
2018,11,10,9,0,493.0,134.0,1.1,12.7,319.0,418.37,339.57
2018,11,10,9,15,522.5,142.5,1.15,13.35,356.0,451.77,364.91
2018,11,10,9,30,552.0,151.0,1.2,14.0,393.0,484.49,389.18
2018,11,10,9,45,575.5,156.5,1.2,14.65,424.5,509.51,406.88
2018,11,10,10,0,599.0,162.0,1.2,15.3,456.0,533.11,423.19
2018,11,10,10,15,615.5,165.0,1.15,15.9,480.0,548.24,432.65
2018,11,10,10,30,632.0,168.0,1.1,16.5,504.0,563.25,441.82
2018,11,10,10,45,645.0,170.0,1.1,17.15,522.0,571.22,445.97
2018,11,10,11,0,658.0,172.0,1.1,17.8,540.0,576.87,448.38
2018,11,10,11,15,664.5,173.0,1.05,18.1,550.0,575.28,445.65
2018,11,10,11,30,671.0,174.0,1.0,18.4,560.0,571.31,441.18
2018,11,10,11,45,674.0,173.0,1.0,18.7,562.0,561.01,432.48
2018,11,10,12,0,677.0,172.0,1.0,19.0,564.0,548.46,422.07
2018,11,10,12,15,650.5,179.0,1.1,19.1,552.5,525.71,404.86
2018,11,10,12,30,624.0,186.0,1.2,19.2,541.0,500.78,385.83
2018,11,10,12,45,585.5,193.0,1.35,19.3,520.0,470.58,362.78
2018,11,10,13,0,547.0,200.0,1.5,19.4,499.0,440.62,339.51
2018,11,10,13,15,532.5,196.0,1.55,19.35,478.0,411.34,316.23
2018,11,10,13,30,518.0,192.0,1.6,19.3,457.0,381.67,292.21
2018,11,10,13,45,497.0,186.0,1.6,19.25,429.0,347.65,264.42
2018,11,10,14,0,476.0,180.0,1.6,19.2,401.0,314.12,236.7
2018,11,10,14,15,451.0,170.5,1.5,18.95,367.5,277.06,206.11
2018,11,10,14,30,426.0,161.0,1.4,18.7,334.0,241.29,176.49
2018,11,10,14,45,395.0,148.5,1.3,18.45,296.5,203.23,145.53
2018,11,10,15,0,364.0,136.0,1.2,18.2,259.0,169.93,119.15
2018,11,10,15,15,326.5,120.5,1.2,18.2,220.0,133.61,91.91
2018,11,10,15,30,289.0,105.0,1.2,18.2,181.0,100.53,69.46
2018,11,10,15,45,242.5,86.0,1.15,16.9,141.5,68.26,54.38
2018,11,10,16,0,196.0,67.0,1.1,15.6,102.0,53.38,41.21
2018,11,10,16,15,142.5,47.0,1.15,15.15,68.5,38.27,27.39
2018,11,10,16,30,89.0,27.0,1.2,14.7,35.0,22.59,11.95
2018,11,10,16,45,49.0,14.5,1.25,14.2,18.5,14.25,0.0
2018,11,10,17,0,9.0,2.0,1.3,13.7,2.0,1.97,0.0
2018,11,10,17,15,4.5,1.0,1.3,13.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,6,45,43.5,8.0,1.5,6.95,10.0,18.34,0.0
2018,11,11,7,0,87.0,16.0,1.5,7.0,20.0,39.88,0.0
2018,11,11,7,15,186.0,33.0,1.65,7.85,54.0,112.96,75.85
2018,11,11,7,30,285.0,50.0,1.8,8.7,88.0,172.43,133.25
2018,11,11,7,45,366.0,63.0,1.9,9.55,131.0,226.96,181.37
2018,11,11,8,0,447.0,76.0,2.0,10.4,174.0,286.39,232.57
2018,11,11,8,15,507.5,84.5,2.1,11.15,218.5,336.29,275.17
2018,11,11,8,30,568.0,93.0,2.2,11.9,263.0,388.34,318.37
2018,11,11,8,45,617.5,97.5,2.3,12.6,306.5,432.02,353.89
2018,11,11,9,0,667.0,102.0,2.4,13.3,350.0,475.97,388.71
2018,11,11,9,15,694.0,108.0,2.35,14.1,388.5,509.02,413.5
2018,11,11,9,30,721.0,114.0,2.3,14.9,427.0,540.72,436.55
2018,11,11,9,45,736.5,118.0,2.25,15.7,457.5,562.02,451.07
2018,11,11,10,0,752.0,122.0,2.2,16.5,488.0,581.17,463.61
2018,11,11,10,15,767.5,124.0,2.1,17.1,513.5,595.89,472.69
2018,11,11,10,30,783.0,126.0,2.0,17.7,539.0,608.14,479.68
2018,11,11,10,45,794.5,127.0,1.9,18.3,557.5,614.34,482.02
2018,11,11,11,0,806.0,128.0,1.8,18.9,576.0,617.81,482.24
2018,11,11,11,15,811.5,128.5,1.7,19.3,586.0,614.42,477.69
2018,11,11,11,30,817.0,129.0,1.6,19.7,596.0,608.24,471.06
2018,11,11,11,45,819.5,128.5,1.55,20.1,598.5,596.57,460.67
2018,11,11,12,0,822.0,128.0,1.5,20.5,601.0,582.22,448.23
2018,11,11,12,15,822.5,126.5,1.5,20.75,595.5,563.19,432.77
2018,11,11,12,30,823.0,125.0,1.5,21.0,590.0,541.67,415.25
2018,11,11,12,45,821.5,122.0,1.55,21.2,577.0,515.33,394.17
2018,11,11,13,0,820.0,119.0,1.6,21.4,564.0,486.82,371.0
2018,11,11,13,15,809.5,116.5,1.6,21.45,542.0,452.91,343.29
2018,11,11,13,30,799.0,114.0,1.6,21.5,520.0,417.64,313.97
2018,11,11,13,45,783.5,111.5,1.6,21.55,491.5,379.45,281.85
2018,11,11,14,0,768.0,109.0,1.6,21.6,463.0,340.67,248.67
2018,11,11,14,15,746.5,105.0,1.55,21.45,428.0,298.51,212.66
2018,11,11,14,30,725.0,101.0,1.5,21.3,393.0,256.75,176.79
2018,11,11,14,45,695.0,95.5,1.45,21.2,353.0,212.66,139.75
2018,11,11,15,0,665.0,90.0,1.4,21.1,313.0,170.27,105.41
2018,11,11,15,15,621.5,83.5,1.4,21.1,269.5,127.62,74.21
2018,11,11,15,30,578.0,77.0,1.4,21.1,226.0,88.53,50.74
2018,11,11,15,45,515.0,67.5,1.2,19.55,181.5,50.47,38.4
2018,11,11,16,0,452.0,58.0,1.0,18.0,137.0,44.84,33.39
2018,11,11,16,15,356.5,46.0,1.05,17.45,96.5,36.78,25.77
2018,11,11,16,30,261.0,34.0,1.1,16.9,56.0,26.74,14.58
2018,11,11,16,45,147.0,19.5,1.15,16.4,30.5,19.17,0.0
2018,11,11,17,0,33.0,5.0,1.2,15.9,5.0,4.91,0.0
2018,11,11,17,15,16.5,2.5,1.25,15.6,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,12,6,45,55.5,8.5,1.95,7.95,10.5,8.36,0.0
2018,11,12,7,0,111.0,17.0,1.9,8.1,21.0,47.14,0.0
2018,11,12,7,15,218.0,32.0,2.05,8.9,55.0,120.47,78.06
2018,11,12,7,30,325.0,47.0,2.2,9.7,89.0,181.84,139.29
2018,11,12,7,45,399.0,59.5,2.3,10.5,131.5,234.22,186.1
2018,11,12,8,0,473.0,72.0,2.4,11.3,174.0,291.2,235.54
2018,11,12,8,15,523.5,81.0,2.4,12.0,217.0,337.89,275.64
2018,11,12,8,30,574.0,90.0,2.4,12.7,260.0,385.84,315.53
2018,11,12,8,45,608.5,97.0,2.45,13.35,300.5,424.51,347.06
2018,11,12,9,0,643.0,104.0,2.5,14.0,341.0,462.83,377.4
2018,11,12,9,15,667.5,110.0,2.45,14.75,377.5,493.96,400.91
2018,11,12,9,30,692.0,116.0,2.4,15.5,414.0,523.73,422.69
2018,11,12,9,45,709.0,121.0,2.35,16.25,445.0,546.51,438.54
2018,11,12,10,0,726.0,126.0,2.3,17.0,476.0,567.24,452.46
2018,11,12,10,15,741.0,128.0,2.2,17.65,501.0,581.44,461.17
2018,11,12,10,30,756.0,130.0,2.1,18.3,526.0,593.25,467.87
2018,11,12,10,45,767.0,131.0,2.0,18.95,544.0,599.11,469.98
2018,11,12,11,0,778.0,132.0,1.9,19.6,562.0,602.33,470.03
2018,11,12,11,15,784.0,133.0,1.8,20.15,572.5,599.9,465.99
2018,11,12,11,30,790.0,134.0,1.7,20.7,583.0,594.77,459.91
2018,11,12,11,45,793.5,133.5,1.6,21.25,585.5,584.0,449.67
2018,11,12,12,0,797.0,133.0,1.5,21.8,588.0,570.61,437.44
2018,11,12,12,15,788.5,134.0,1.4,22.05,580.5,549.78,420.13
2018,11,12,12,30,780.0,135.0,1.3,22.3,573.0,526.9,401.18
2018,11,12,12,45,765.5,136.0,1.15,22.55,557.5,499.26,378.25
2018,11,12,13,0,751.0,137.0,1.0,22.8,542.0,470.23,354.06
2018,11,12,13,15,742.0,134.0,0.9,22.85,521.0,438.55,328.12
2018,11,12,13,30,733.0,131.0,0.8,22.9,500.0,405.6,300.79
2018,11,12,13,45,720.0,126.5,0.7,22.95,472.5,368.76,270.14
2018,11,12,14,0,707.0,122.0,0.6,23.0,445.0,331.34,238.59
2018,11,12,14,15,685.0,117.0,0.55,22.75,411.0,290.63,204.84
2018,11,12,14,30,663.0,112.0,0.5,22.5,377.0,250.5,171.36
2018,11,12,14,45,633.0,105.5,0.45,22.3,338.0,208.34,136.9
2018,11,12,15,0,603.0,99.0,0.4,22.1,299.0,168.01,105.08
2018,11,12,15,15,558.0,91.0,0.4,22.1,256.5,126.96,75.77
2018,11,12,15,30,513.0,83.0,0.4,22.1,214.0,89.74,53.75
2018,11,12,15,45,450.0,71.5,0.55,20.8,170.5,52.67,40.06
2018,11,12,16,0,387.0,60.0,0.7,19.5,127.0,45.21,33.46
2018,11,12,16,15,296.0,46.0,0.75,18.9,88.0,35.36,24.35
2018,11,12,16,30,205.0,32.0,0.8,18.3,49.0,25.1,12.8
2018,11,12,16,45,113.5,18.0,0.85,17.75,26.5,17.69,0.0
2018,11,12,17,0,22.0,4.0,0.9,17.2,4.0,0.0,0.0
2018,11,12,17,15,11.0,2.0,0.9,16.9,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.35,10.1,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.3,10.1,10.0,12.54,0.0
2018,11,13,7,15,11.0,21.5,1.3,10.45,22.5,25.53,12.2
2018,11,13,7,30,12.0,33.0,1.3,10.8,35.0,38.32,26.06
2018,11,13,7,45,6.0,47.5,1.25,11.2,48.5,49.48,36.35
2018,11,13,8,0,0.0,62.0,1.2,11.6,62.0,61.79,47.27
2018,11,13,8,15,18.5,82.5,1.3,12.05,88.0,94.55,75.27
2018,11,13,8,30,37.0,103.0,1.4,12.5,114.0,125.33,101.3
2018,11,13,8,45,76.0,122.5,1.5,13.0,149.0,165.79,135.18
2018,11,13,9,0,115.0,142.0,1.6,13.5,184.0,213.02,174.07
2018,11,13,9,15,69.0,147.0,1.6,14.0,173.0,188.6,153.04
2018,11,13,9,30,23.0,152.0,1.6,14.5,162.0,163.73,131.6
2018,11,13,9,45,22.5,158.5,1.55,15.05,169.0,169.59,135.92
2018,11,13,10,0,22.0,165.0,1.5,15.6,176.0,175.44,140.1
2018,11,13,10,15,18.5,165.0,1.5,16.25,174.5,172.9,137.41
2018,11,13,10,30,15.0,165.0,1.5,16.9,173.0,170.4,134.8
2018,11,13,10,45,56.5,202.0,1.5,17.5,233.0,234.93,186.43
2018,11,13,11,0,98.0,239.0,1.5,18.1,293.0,295.64,233.54
2018,11,13,11,15,147.0,241.5,1.5,18.35,324.0,327.71,258.27
2018,11,13,11,30,196.0,244.0,1.5,18.6,355.0,354.9,279.03
2018,11,13,11,45,269.0,238.0,1.5,18.8,390.5,387.64,304.04
2018,11,13,12,0,342.0,232.0,1.5,19.0,426.0,414.72,324.23
2018,11,13,12,15,221.5,227.5,1.35,18.85,352.5,337.33,263.8
2018,11,13,12,30,101.0,223.0,1.2,18.7,279.0,265.31,207.49
2018,11,13,12,45,89.0,218.0,1.0,18.55,266.5,251.12,196.39
2018,11,13,13,0,77.0,213.0,0.8,18.4,254.0,237.33,185.35
2018,11,13,13,15,111.5,209.0,0.75,18.25,266.0,243.71,190.14
2018,11,13,13,30,146.0,205.0,0.7,18.1,278.0,247.7,192.59
2018,11,13,13,45,95.0,186.5,0.6,17.95,233.0,207.69,161.43
2018,11,13,14,0,44.0,168.0,0.5,17.8,188.0,170.41,132.83
2018,11,13,14,15,188.0,156.0,0.55,17.6,232.0,193.47,147.45
2018,11,13,14,30,332.0,144.0,0.6,17.4,276.0,203.51,149.58
2018,11,13,14,45,220.5,138.0,0.6,17.15,222.0,161.0,118.53
2018,11,13,15,0,109.0,132.0,0.6,16.9,168.0,130.82,98.64
2018,11,13,15,15,78.0,113.5,0.6,16.9,137.5,108.3,81.86
2018,11,13,15,30,47.0,95.0,0.6,16.9,107.0,85.97,65.21
2018,11,13,15,45,36.0,78.0,0.7,16.25,86.0,68.13,54.32
2018,11,13,16,0,25.0,61.0,0.8,15.6,65.0,53.99,41.6
2018,11,13,16,15,14.5,44.0,0.85,15.3,46.0,39.58,28.26
2018,11,13,16,30,4.0,27.0,0.9,15.0,27.0,25.38,12.69
2018,11,13,16,45,7.5,15.0,0.95,14.75,15.0,14.74,0.0
2018,11,13,17,0,11.0,3.0,1.0,14.5,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.0,14.35,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,6,45,56.5,7.5,1.3,8.7,9.5,0.0,0.0
2018,11,14,7,0,113.0,15.0,1.3,8.7,19.0,44.95,0.0
2018,11,14,7,15,225.5,29.5,1.25,9.3,52.0,116.46,68.35
2018,11,14,7,30,338.0,44.0,1.2,9.9,85.0,179.35,135.28
2018,11,14,7,45,411.5,55.5,1.15,10.55,126.5,231.42,181.84
2018,11,14,8,0,485.0,67.0,1.1,11.2,168.0,287.37,229.99
2018,11,14,8,15,534.0,76.0,1.2,11.8,210.5,333.26,269.34
2018,11,14,8,30,583.0,85.0,1.3,12.4,253.0,380.35,308.53
2018,11,14,8,45,614.0,92.5,1.4,12.95,293.0,417.74,339.07
2018,11,14,9,0,645.0,100.0,1.5,13.5,333.0,454.63,368.39
2018,11,14,9,15,668.5,106.0,1.55,14.2,369.0,485.09,391.57
2018,11,14,9,30,692.0,112.0,1.6,14.9,405.0,514.15,413.1
2018,11,14,9,45,704.0,116.5,1.65,15.6,433.0,533.48,426.74
2018,11,14,10,0,716.0,121.0,1.7,16.3,461.0,550.69,438.51
2018,11,14,10,15,729.0,123.5,1.75,16.95,485.0,564.13,447.34
2018,11,14,10,30,742.0,126.0,1.8,17.6,509.0,575.2,454.23
2018,11,14,10,45,751.0,128.0,1.9,18.2,526.5,580.92,457.33
2018,11,14,11,0,760.0,130.0,2.0,18.8,544.0,584.06,458.43
2018,11,14,11,15,765.0,131.5,2.0,19.2,554.0,581.72,455.25
2018,11,14,11,30,770.0,133.0,2.0,19.6,564.0,576.75,450.06
2018,11,14,11,45,771.0,133.0,1.95,20.0,566.0,565.43,439.88
2018,11,14,12,0,772.0,133.0,1.9,20.4,568.0,551.62,427.77
2018,11,14,12,15,757.5,136.0,1.9,20.6,559.5,530.28,410.39
2018,11,14,12,30,743.0,139.0,1.9,20.8,551.0,507.19,391.53
2018,11,14,12,45,720.5,142.5,1.9,21.0,534.0,479.29,368.81
2018,11,14,13,0,698.0,146.0,1.9,21.2,517.0,450.51,345.15
2018,11,14,13,15,683.5,144.5,1.85,21.2,496.0,419.7,319.74
2018,11,14,13,30,669.0,143.0,1.8,21.2,475.0,388.14,293.31
2018,11,14,13,45,648.5,139.0,1.8,21.25,446.5,351.6,262.8
2018,11,14,14,0,628.0,135.0,1.8,21.3,418.0,315.2,232.0
2018,11,14,14,15,602.0,130.0,1.7,21.0,384.5,276.8,199.67
2018,11,14,14,30,576.0,125.0,1.6,20.7,351.0,238.43,167.37
2018,11,14,14,45,541.0,117.5,1.5,20.45,313.0,198.29,134.46
2018,11,14,15,0,506.0,110.0,1.4,20.2,275.0,160.43,104.61
2018,11,14,15,15,462.0,100.0,1.4,20.2,234.5,122.16,77.02
2018,11,14,15,30,418.0,90.0,1.4,20.2,194.0,87.49,55.97
2018,11,14,15,45,357.0,76.0,1.3,18.45,152.5,56.48,43.73
2018,11,14,16,0,296.0,62.0,1.2,16.7,111.0,47.04,35.36
2018,11,14,16,15,217.5,45.0,1.25,16.1,75.0,34.69,23.92
2018,11,14,16,30,139.0,28.0,1.3,15.5,39.0,21.85,9.59
2018,11,14,16,45,76.0,15.5,1.35,14.95,21.0,15.24,0.0
2018,11,14,17,0,13.0,3.0,1.4,14.4,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.4,14.2,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,6,45,24.0,5.5,1.5,8.0,6.0,0.0,0.0
2018,11,15,7,0,48.0,11.0,1.5,8.0,12.0,23.49,0.0
2018,11,15,7,15,122.5,28.0,1.5,8.7,40.0,81.92,44.22
2018,11,15,7,30,197.0,45.0,1.5,9.4,68.0,133.03,100.18
2018,11,15,7,45,258.0,58.5,1.45,10.05,102.5,176.23,138.98
2018,11,15,8,0,319.0,72.0,1.4,10.7,137.0,223.23,179.84
2018,11,15,8,15,348.0,83.0,1.55,11.3,169.0,256.46,209.05
2018,11,15,8,30,377.0,94.0,1.7,11.9,201.0,290.48,238.13
2018,11,15,8,45,401.0,105.0,1.8,12.5,234.5,322.47,264.71
2018,11,15,9,0,425.0,116.0,1.9,13.1,268.0,354.34,290.5
2018,11,15,9,15,451.0,124.5,1.85,13.7,300.5,384.13,313.77
2018,11,15,9,30,477.0,133.0,1.8,14.3,333.0,413.36,336.01
2018,11,15,9,45,506.5,146.0,1.75,14.9,372.5,448.5,362.2
2018,11,15,10,0,536.0,159.0,1.7,15.5,412.0,482.44,386.81
2018,11,15,10,15,556.5,168.0,1.7,16.1,442.0,505.48,402.87
2018,11,15,10,30,577.0,177.0,1.7,16.7,472.0,526.73,417.33
2018,11,15,10,45,588.0,179.5,1.7,17.3,489.0,533.77,421.05
2018,11,15,11,0,599.0,182.0,1.7,17.9,506.0,538.78,423.24
2018,11,15,11,15,600.5,183.5,1.7,18.3,513.0,535.18,419.26
2018,11,15,11,30,602.0,185.0,1.7,18.7,520.0,529.55,413.75
2018,11,15,11,45,582.5,183.0,1.65,19.1,508.0,506.87,395.31
2018,11,15,12,0,563.0,181.0,1.6,19.5,496.0,482.93,375.96
2018,11,15,12,15,552.0,179.0,1.6,19.65,485.5,462.34,359.54
2018,11,15,12,30,541.0,177.0,1.6,19.8,475.0,440.55,342.0
2018,11,15,12,45,525.5,182.0,1.6,20.0,465.5,422.25,326.71
2018,11,15,13,0,510.0,187.0,1.6,20.2,456.0,403.18,310.63
2018,11,15,13,15,514.5,182.5,1.6,20.25,445.0,382.9,293.54
2018,11,15,13,30,519.0,178.0,1.6,20.3,434.0,361.08,274.87
2018,11,15,13,45,507.0,171.0,1.6,20.35,409.5,329.82,248.81
2018,11,15,14,0,495.0,164.0,1.6,20.4,385.0,298.38,222.3
2018,11,15,14,15,471.0,155.5,1.5,20.1,353.0,262.39,192.46
2018,11,15,14,30,447.0,147.0,1.4,19.8,321.0,227.53,163.55
2018,11,15,14,45,416.5,136.0,1.3,19.55,285.5,190.66,133.64
2018,11,15,15,0,386.0,125.0,1.2,19.3,250.0,155.92,106.4
2018,11,15,15,15,346.0,111.0,1.2,19.3,211.5,120.12,80.33
2018,11,15,15,30,306.0,97.0,1.2,19.3,173.0,90.78,62.11
2018,11,15,15,45,255.5,79.0,1.15,17.8,134.0,62.22,48.81
2018,11,15,16,0,205.0,61.0,1.1,16.3,95.0,48.92,37.01
2018,11,15,16,15,146.5,42.5,1.15,15.75,63.0,34.79,23.96
2018,11,15,16,30,88.0,24.0,1.2,15.2,31.0,20.16,7.88
2018,11,15,16,45,46.0,12.5,1.25,14.65,16.0,12.29,0.0
2018,11,15,17,0,4.0,1.0,1.3,14.1,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,13.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,6,45,23.5,5.5,1.45,7.75,6.0,0.0,0.0
2018,11,16,7,0,47.0,11.0,1.4,7.8,12.0,23.07,0.0
2018,11,16,7,15,124.5,27.5,1.4,8.5,39.5,80.82,39.56
2018,11,16,7,30,202.0,44.0,1.4,9.2,67.0,132.97,99.5
2018,11,16,7,45,271.5,59.5,1.35,9.85,105.5,181.62,142.92
2018,11,16,8,0,341.0,75.0,1.3,10.5,144.0,234.51,188.55
2018,11,16,8,15,394.0,87.0,1.35,11.1,184.5,279.79,227.37
2018,11,16,8,30,447.0,99.0,1.4,11.7,225.0,327.12,266.9
2018,11,16,8,45,486.5,108.0,1.45,12.3,264.0,366.04,298.75
2018,11,16,9,0,526.0,117.0,1.5,12.9,303.0,405.38,330.11
2018,11,16,9,15,547.0,126.0,1.45,13.6,337.0,434.93,352.49
2018,11,16,9,30,568.0,135.0,1.4,14.3,371.0,463.42,373.44
2018,11,16,9,45,579.5,143.0,1.35,15.0,399.0,484.24,387.91
2018,11,16,10,0,591.0,151.0,1.3,15.7,427.0,503.33,400.71
2018,11,16,10,15,608.0,154.5,1.25,16.25,451.5,519.0,410.97
2018,11,16,10,30,625.0,158.0,1.2,16.8,476.0,534.69,420.96
2018,11,16,10,45,638.5,159.5,1.2,17.4,493.5,542.37,425.12
2018,11,16,11,0,652.0,161.0,1.2,18.0,511.0,547.78,427.55
2018,11,16,11,15,659.5,161.5,1.15,18.4,521.0,546.41,424.9
2018,11,16,11,30,667.0,162.0,1.1,18.8,531.0,542.71,420.5
2018,11,16,11,45,671.5,161.5,1.05,19.2,534.0,534.02,412.37
2018,11,16,12,0,676.0,161.0,1.0,19.6,537.0,523.06,402.5
2018,11,16,12,15,678.0,158.5,0.95,19.8,532.5,506.61,388.81
2018,11,16,12,30,680.0,156.0,0.9,20.0,528.0,488.07,373.41
2018,11,16,12,45,679.0,152.0,0.85,20.25,516.0,464.65,354.13
2018,11,16,13,0,678.0,148.0,0.8,20.5,504.0,439.46,333.22
2018,11,16,13,15,668.5,144.5,0.75,20.6,484.0,409.59,308.7
2018,11,16,13,30,659.0,141.0,0.7,20.7,464.0,378.69,282.99
2018,11,16,13,45,645.0,136.0,0.65,20.8,437.5,344.0,254.06
2018,11,16,14,0,631.0,131.0,0.6,20.9,411.0,308.99,224.48
2018,11,16,14,15,609.0,125.0,0.55,20.75,378.5,270.83,192.62
2018,11,16,14,30,587.0,119.0,0.5,20.6,346.0,233.42,161.32
2018,11,16,14,45,556.0,111.0,0.45,20.45,308.5,192.59,128.14
2018,11,16,15,0,525.0,103.0,0.4,20.3,271.0,154.49,98.4
2018,11,16,15,15,480.0,94.0,0.4,20.3,231.0,116.45,71.69
2018,11,16,15,30,435.0,85.0,0.4,20.3,191.0,82.06,51.77
2018,11,16,15,45,374.0,72.0,0.45,19.2,150.5,53.51,40.98
2018,11,16,16,0,313.0,59.0,0.5,18.1,110.0,44.79,33.16
2018,11,16,16,15,231.5,43.5,0.55,17.6,74.5,33.62,22.72
2018,11,16,16,30,150.0,28.0,0.6,17.1,39.0,21.98,8.34
2018,11,16,16,45,79.0,15.0,0.6,16.6,20.5,14.74,0.0
2018,11,16,17,0,8.0,2.0,0.6,16.1,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,6,45,28.0,5.5,1.1,9.0,6.0,0.0,0.0
2018,11,17,7,0,56.0,11.0,1.1,9.0,12.0,25.23,0.0
2018,11,17,7,15,147.5,26.5,1.1,9.5,40.5,85.25,36.32
2018,11,17,7,30,239.0,42.0,1.1,10.0,69.0,142.23,105.17
2018,11,17,7,45,315.0,56.0,1.1,10.5,108.0,192.54,150.34
2018,11,17,8,0,391.0,70.0,1.1,11.0,147.0,247.54,197.76
2018,11,17,8,15,446.5,79.5,1.1,11.5,187.5,292.42,236.24
2018,11,17,8,30,502.0,89.0,1.1,12.0,228.0,339.44,275.43
2018,11,17,8,45,541.5,96.0,1.1,12.55,267.0,379.25,307.76
2018,11,17,9,0,581.0,103.0,1.1,13.1,306.0,418.02,338.36
2018,11,17,9,15,630.5,103.5,1.05,13.75,345.0,454.93,366.43
2018,11,17,9,30,680.0,104.0,1.0,14.4,384.0,491.42,393.36
2018,11,17,9,45,727.5,99.5,0.95,15.05,419.0,520.6,414.15
2018,11,17,10,0,775.0,95.0,0.9,15.7,454.0,548.43,433.43
2018,11,17,10,15,789.0,96.5,0.9,16.15,478.5,560.89,441.42
