Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,10,30,803.0,98.0,0.9,16.6,503.0,572.06,448.37
2018,11,17,10,45,811.5,99.5,0.85,17.05,520.5,577.41,450.46
2018,11,17,11,0,820.0,101.0,0.8,17.5,538.0,580.03,450.44
2018,11,17,11,15,824.0,101.0,0.85,17.75,547.0,575.75,446.61
2018,11,17,11,30,828.0,101.0,0.9,18.0,556.0,568.72,440.69
2018,11,17,11,45,830.0,101.0,0.9,18.3,558.5,557.84,431.32
2018,11,17,12,0,832.0,101.0,0.9,18.6,561.0,544.29,419.85
2018,11,17,12,15,804.0,109.0,0.95,18.7,550.0,520.74,401.39
2018,11,17,12,30,776.0,117.0,1.0,18.8,539.0,494.87,381.0
2018,11,17,12,45,734.5,127.5,1.05,18.85,519.0,464.7,357.15
2018,11,17,13,0,693.0,138.0,1.1,18.9,499.0,434.47,332.92
2018,11,17,13,15,684.0,134.5,1.15,18.85,479.5,404.48,308.52
2018,11,17,13,30,675.0,131.0,1.2,18.8,460.0,373.4,282.65
2018,11,17,13,45,661.0,126.5,1.25,18.8,433.5,338.76,253.49
2018,11,17,14,0,647.0,122.0,1.3,18.8,407.0,303.74,223.5
2018,11,17,14,15,625.5,116.5,1.3,18.6,375.0,265.66,191.03
2018,11,17,14,30,604.0,111.0,1.3,18.4,343.0,228.25,159.05
2018,11,17,14,45,574.0,103.5,1.3,18.2,306.0,188.39,125.94
2018,11,17,15,0,544.0,96.0,1.3,18.0,269.0,150.42,95.76
2018,11,17,15,15,498.0,88.0,1.3,18.0,229.0,111.88,68.37
2018,11,17,15,30,452.0,80.0,1.3,18.0,189.0,77.64,48.73
2018,11,17,15,45,390.0,68.5,1.15,16.65,149.0,50.82,39.06
2018,11,17,16,0,328.0,57.0,1.0,15.3,109.0,43.25,32.18
2018,11,17,16,15,242.5,42.5,1.05,14.55,74.0,32.87,22.3
2018,11,17,16,30,157.0,28.0,1.1,13.8,39.0,22.05,7.79
2018,11,17,16,45,83.0,15.0,1.15,13.05,20.5,14.74,0.0
2018,11,17,17,0,9.0,2.0,1.2,12.3,2.0,0.0,0.0
2018,11,17,17,15,4.5,1.0,1.2,12.1,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,6,45,24.5,5.5,0.55,8.95,6.0,0.0,0.0
2018,11,18,7,0,49.0,11.0,0.6,8.9,12.0,23.27,0.0
2018,11,18,7,15,106.0,24.0,0.65,9.15,33.5,68.79,23.17
2018,11,18,7,30,163.0,37.0,0.7,9.4,55.0,110.23,80.55
2018,11,18,7,45,188.5,49.5,0.8,9.7,79.5,137.64,107.18
2018,11,18,8,0,214.0,62.0,0.9,10.0,104.0,160.23,128.2
2018,11,18,8,15,128.0,77.0,0.95,10.3,104.0,140.26,113.56
2018,11,18,8,30,42.0,92.0,1.0,10.6,104.0,115.08,93.05
2018,11,18,8,45,43.0,106.5,1.05,10.9,120.0,131.14,106.75
2018,11,18,9,0,44.0,121.0,1.1,11.2,136.0,147.04,119.96
2018,11,18,9,15,101.0,138.5,1.15,11.8,178.0,200.42,164.34
2018,11,18,9,30,158.0,156.0,1.2,12.4,220.0,250.22,204.84
2018,11,18,9,45,169.0,173.5,1.3,13.05,247.0,275.61,224.53
2018,11,18,10,0,180.0,191.0,1.4,13.7,274.0,300.47,243.61
2018,11,18,10,15,295.0,183.5,1.4,14.3,327.5,362.07,292.58
2018,11,18,10,30,410.0,176.0,1.4,14.9,381.0,424.04,340.39
2018,11,18,10,45,502.5,162.5,1.45,15.55,422.5,461.25,368.33
2018,11,18,11,0,595.0,149.0,1.5,16.2,464.0,498.83,396.1
2018,11,18,11,15,575.5,157.5,1.5,16.7,467.0,488.78,386.66
2018,11,18,11,30,556.0,166.0,1.5,17.2,470.0,479.12,377.79
2018,11,18,11,45,543.0,171.5,1.5,17.65,469.0,468.45,368.27
2018,11,18,12,0,530.0,177.0,1.5,18.1,468.0,456.3,357.57
2018,11,18,12,15,547.0,169.5,1.45,18.4,467.5,445.43,348.03
2018,11,18,12,30,564.0,162.0,1.4,18.7,467.0,432.35,336.56
2018,11,18,12,45,573.5,154.5,1.4,19.0,458.0,413.5,320.64
2018,11,18,13,0,583.0,147.0,1.4,19.3,449.0,393.6,303.57
2018,11,18,13,15,587.5,139.0,1.35,19.35,433.5,368.12,282.02
2018,11,18,13,30,592.0,131.0,1.3,19.4,418.0,340.99,258.73
2018,11,18,13,45,595.0,126.5,1.25,19.45,401.0,315.04,235.84
2018,11,18,14,0,598.0,122.0,1.2,19.5,384.0,287.63,211.33
2018,11,18,14,15,579.0,120.0,1.15,19.3,358.0,255.53,183.64
2018,11,18,14,30,560.0,118.0,1.1,19.1,332.0,223.11,155.81
2018,11,18,14,45,493.5,110.5,1.0,18.85,284.5,178.82,120.96
2018,11,18,15,0,427.0,103.0,0.9,18.6,237.0,139.63,91.65
2018,11,18,15,15,359.5,93.0,0.9,18.6,195.0,103.71,66.93
2018,11,18,15,30,292.0,83.0,0.9,18.6,153.0,73.67,49.32
2018,11,18,15,45,252.0,69.0,1.0,17.25,120.5,51.23,39.3
2018,11,18,16,0,212.0,55.0,1.1,15.9,88.0,41.64,30.65
2018,11,18,16,15,157.0,40.5,1.15,15.15,60.5,33.23,22.45
2018,11,18,16,30,102.0,26.0,1.2,14.4,33.0,21.69,6.72
2018,11,18,16,45,54.5,14.0,1.25,13.7,17.5,13.76,0.0
2018,11,18,17,0,7.0,2.0,1.3,13.0,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.25,12.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,45,17.0,4.5,1.15,9.05,5.0,0.0,0.0
2018,11,19,7,0,34.0,9.0,1.1,9.1,10.0,17.39,0.0
2018,11,19,7,15,110.5,23.0,1.2,9.75,33.5,67.9,15.94
2018,11,19,7,30,187.0,37.0,1.3,10.4,57.0,117.73,85.07
2018,11,19,7,45,195.0,52.5,1.4,11.05,82.0,137.32,106.15
2018,11,19,8,0,203.0,68.0,1.5,11.7,107.0,162.92,129.71
2018,11,19,8,15,226.0,84.0,1.5,12.15,137.0,195.36,158.09
2018,11,19,8,30,249.0,100.0,1.5,12.6,167.0,228.4,186.26
2018,11,19,8,45,326.5,106.5,1.5,13.05,209.0,282.95,231.31
2018,11,19,9,0,404.0,113.0,1.5,13.5,251.0,334.49,273.05
2018,11,19,9,15,376.0,130.5,1.45,14.05,270.0,345.31,280.9
2018,11,19,9,30,348.0,148.0,1.4,14.6,289.0,347.96,282.14
2018,11,19,9,45,398.0,151.5,1.35,15.1,324.5,387.63,312.77
2018,11,19,10,0,448.0,155.0,1.3,15.6,360.0,421.49,338.11
2018,11,19,10,15,478.5,158.0,1.3,16.05,387.0,443.13,353.81
2018,11,19,10,30,509.0,161.0,1.3,16.5,414.0,463.47,368.32
2018,11,19,10,45,514.0,165.0,1.3,16.95,428.0,468.71,371.05
2018,11,19,11,0,519.0,169.0,1.3,17.4,442.0,472.15,372.45
2018,11,19,11,15,503.5,177.5,1.35,17.7,446.5,466.81,367.4
2018,11,19,11,30,488.0,186.0,1.4,18.0,451.0,459.88,361.17
2018,11,19,11,45,540.0,171.0,1.4,18.25,465.0,464.67,364.25
2018,11,19,12,0,592.0,156.0,1.4,18.5,479.0,467.99,365.84
2018,11,19,12,15,506.0,178.5,1.4,18.55,453.0,431.91,337.1
2018,11,19,12,30,420.0,201.0,1.4,18.6,427.0,398.71,310.77
2018,11,19,12,45,330.0,204.0,1.4,18.65,379.0,346.99,270.56
2018,11,19,13,0,240.0,207.0,1.4,18.7,331.0,299.94,233.92
2018,11,19,13,15,134.0,188.0,1.25,18.7,256.5,231.37,180.51
2018,11,19,13,30,28.0,169.0,1.1,18.7,182.0,170.13,132.97
2018,11,19,13,45,96.0,174.0,1.0,18.65,216.0,193.66,150.72
2018,11,19,14,0,164.0,179.0,0.9,18.6,250.0,212.51,163.5
2018,11,19,14,15,149.5,167.5,0.85,18.4,228.5,190.2,145.45
2018,11,19,14,30,135.0,156.0,0.8,18.2,207.0,168.8,128.34
2018,11,19,14,45,80.0,129.0,0.75,17.95,158.5,131.35,100.05
2018,11,19,15,0,25.0,102.0,0.7,17.7,110.0,96.65,74.13
2018,11,19,15,15,73.5,92.0,0.7,17.7,110.5,86.38,63.97
2018,11,19,15,30,122.0,82.0,0.7,17.7,111.0,74.05,53.76
2018,11,19,15,45,107.5,66.5,0.75,17.25,88.0,56.35,43.73
2018,11,19,16,0,93.0,51.0,0.8,16.8,65.0,43.9,32.45
2018,11,19,16,15,69.0,36.5,0.75,16.6,45.0,31.9,21.11
2018,11,19,16,30,45.0,22.0,0.7,16.4,25.0,19.64,4.65
2018,11,19,16,45,26.5,12.0,0.7,16.2,13.5,11.8,0.0
2018,11,19,17,0,8.0,2.0,0.7,16.0,2.0,0.0,0.0
2018,11,19,17,15,4.0,1.0,0.7,15.9,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,20,6,45,41.0,5.0,1.2,9.85,5.5,0.0,0.0
2018,11,20,7,0,82.0,10.0,1.2,9.9,11.0,30.17,0.0
2018,11,20,7,15,219.0,22.0,1.15,10.45,40.5,96.52,12.44
2018,11,20,7,30,356.0,34.0,1.1,11.0,70.0,167.9,119.54
2018,11,20,7,45,442.0,42.0,1.1,11.5,109.5,219.28,167.99
2018,11,20,8,0,528.0,50.0,1.1,12.0,149.0,275.45,216.82
2018,11,20,8,15,581.5,56.5,1.15,12.6,190.5,320.41,255.87
2018,11,20,8,30,635.0,63.0,1.2,13.2,232.0,366.92,294.98
2018,11,20,8,45,670.0,67.5,1.2,13.75,271.5,403.45,325.02
2018,11,20,9,0,705.0,72.0,1.2,14.3,311.0,439.67,353.82
2018,11,20,9,15,717.5,78.0,1.25,14.95,344.0,465.29,373.64
2018,11,20,9,30,730.0,84.0,1.3,15.6,377.0,489.08,391.48
2018,11,20,9,45,745.0,88.5,1.35,16.25,407.0,510.56,407.1
2018,11,20,10,0,760.0,93.0,1.4,16.9,437.0,529.93,420.73
2018,11,20,10,15,775.0,94.0,1.5,17.3,461.0,542.31,429.62
2018,11,20,10,30,790.0,95.0,1.6,17.7,485.0,553.45,437.4
2018,11,20,10,45,735.5,110.0,1.65,18.1,483.0,537.95,424.35
2018,11,20,11,0,681.0,125.0,1.7,18.5,481.0,519.01,408.82
2018,11,20,11,15,652.5,134.0,1.8,18.8,480.0,506.32,398.46
2018,11,20,11,30,624.0,143.0,1.9,19.1,479.0,491.74,386.5
2018,11,20,11,45,613.0,148.0,2.0,19.4,479.5,480.99,377.43
2018,11,20,12,0,602.0,153.0,2.1,19.7,480.0,468.52,366.88
2018,11,20,12,15,603.5,150.0,2.1,19.8,475.0,452.96,353.97
2018,11,20,12,30,605.0,147.0,2.1,19.9,470.0,435.56,339.43
2018,11,20,12,45,627.0,136.5,2.15,20.0,464.0,418.46,324.97
2018,11,20,13,0,649.0,126.0,2.2,20.1,458.0,398.61,307.88
2018,11,20,13,15,603.0,133.0,2.15,20.05,432.0,365.59,280.6
2018,11,20,13,30,557.0,140.0,2.1,20.0,406.0,333.09,253.64
2018,11,20,13,45,594.5,122.5,2.1,19.95,392.0,308.31,231.21
2018,11,20,14,0,632.0,105.0,2.1,19.9,378.0,278.97,204.28
2018,11,20,14,15,582.5,105.0,1.95,19.75,342.0,239.89,171.45
2018,11,20,14,30,533.0,105.0,1.8,19.6,306.0,203.77,141.45
2018,11,20,14,45,501.5,97.0,1.65,19.45,270.5,166.45,110.65
2018,11,20,15,0,470.0,89.0,1.5,19.3,235.0,131.34,83.07
2018,11,20,15,15,483.0,75.0,1.5,19.3,206.5,96.71,56.72
2018,11,20,15,30,496.0,61.0,1.5,19.3,178.0,60.31,34.49
2018,11,20,15,45,453.0,52.5,1.15,18.3,142.5,37.95,27.55
2018,11,20,16,0,410.0,44.0,0.8,17.3,107.0,33.0,22.97
2018,11,20,16,15,305.0,34.5,0.8,17.05,72.5,26.86,16.78
2018,11,20,16,30,200.0,25.0,0.8,16.8,38.0,19.67,3.76
2018,11,20,16,45,107.0,13.5,0.75,16.55,20.0,13.27,0.0
2018,11,20,17,0,14.0,2.0,0.7,16.3,2.0,0.0,0.0
2018,11,20,17,15,7.0,1.0,0.6,16.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,6,45,2.5,1.5,2.25,13.85,1.5,0.0,0.0
2018,11,21,7,0,5.0,3.0,2.3,13.9,3.0,4.17,0.0
2018,11,21,7,15,2.5,8.5,2.45,14.15,8.5,8.9,0.0
2018,11,21,7,30,0.0,14.0,2.6,14.4,14.0,13.5,4.91
2018,11,21,7,45,0.0,19.5,2.75,14.7,19.5,18.81,9.98
2018,11,21,8,0,0.0,25.0,2.9,15.0,25.0,24.12,14.7
2018,11,21,8,15,0.0,37.0,2.95,15.15,37.0,35.72,24.7
2018,11,21,8,30,0.0,49.0,3.0,15.3,49.0,47.33,34.65
2018,11,21,8,45,0.5,56.5,3.1,15.45,56.5,54.83,41.02
2018,11,21,9,0,1.0,64.0,3.2,15.6,64.0,62.35,47.33
2018,11,21,9,15,1.0,67.0,3.4,15.9,67.0,65.27,49.68
2018,11,21,9,30,1.0,70.0,3.6,16.2,70.0,68.2,51.99
2018,11,21,9,45,3.5,77.0,3.85,16.5,78.5,76.35,58.69
2018,11,21,10,0,6.0,84.0,4.1,16.8,87.0,84.62,65.44
2018,11,21,10,15,25.5,113.5,4.3,17.0,126.0,127.02,100.67
2018,11,21,10,30,45.0,143.0,4.5,17.2,165.0,167.69,134.04
2018,11,21,10,45,89.0,170.0,4.65,17.4,215.5,223.01,179.25
2018,11,21,11,0,133.0,197.0,4.8,17.6,266.0,273.71,220.1
2018,11,21,11,15,116.0,189.0,4.85,17.65,250.0,253.98,203.76
2018,11,21,11,30,99.0,181.0,4.9,17.7,234.0,234.36,187.62
2018,11,21,11,45,79.5,183.0,4.95,17.8,225.5,221.36,176.7
2018,11,21,12,0,60.0,185.0,5.0,17.9,217.0,211.2,168.11
2018,11,21,12,15,69.0,186.0,4.95,17.85,222.5,214.7,170.92
2018,11,21,12,30,78.0,187.0,4.9,17.8,228.0,217.59,173.17
2018,11,21,12,45,40.0,138.0,4.9,17.8,159.0,151.16,119.22
2018,11,21,13,0,2.0,89.0,4.9,17.8,90.0,86.92,66.64
2018,11,21,13,15,15.0,102.0,4.8,17.7,109.0,104.09,80.86
2018,11,21,13,30,28.0,115.0,4.7,17.6,128.0,120.17,93.98
2018,11,21,13,45,20.5,92.5,4.6,17.55,102.0,95.37,73.62
2018,11,21,14,0,13.0,70.0,4.5,17.5,76.0,71.14,53.7
2018,11,21,14,15,84.5,93.5,4.3,17.35,125.5,108.42,82.49
2018,11,21,14,30,156.0,117.0,4.1,17.2,175.0,139.51,105.12
2018,11,21,14,45,142.0,99.0,3.9,17.1,147.5,113.54,83.65
2018,11,21,15,0,128.0,81.0,3.7,17.0,120.0,85.7,61.01
2018,11,21,15,15,181.0,71.0,3.7,17.0,118.0,73.87,49.83
2018,11,21,15,30,234.0,61.0,3.7,17.0,116.0,52.58,34.0
2018,11,21,15,45,192.5,51.5,3.05,16.55,90.5,37.58,27.41
2018,11,21,16,0,151.0,42.0,2.4,16.1,65.0,34.47,24.31
2018,11,21,16,15,113.0,30.0,2.2,15.55,44.0,25.03,15.26
2018,11,21,16,30,75.0,18.0,2.0,15.0,23.0,15.3,0.96
2018,11,21,16,45,46.0,10.5,1.75,14.45,12.5,10.32,0.0
2018,11,21,17,0,17.0,3.0,1.5,13.9,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,1.4,13.65,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,22,6,45,41.5,4.5,1.45,11.2,5.0,0.0,0.0
2018,11,22,7,0,83.0,9.0,1.4,11.3,10.0,28.94,0.0
2018,11,22,7,15,231.0,20.0,1.5,11.95,38.5,95.05,0.0
2018,11,22,7,30,379.0,31.0,1.6,12.6,67.0,169.69,116.7
2018,11,22,7,45,471.5,38.0,1.7,13.25,107.0,222.2,168.05
2018,11,22,8,0,564.0,45.0,1.8,13.9,147.0,279.98,218.45
2018,11,22,8,15,573.0,53.5,1.95,14.2,180.0,309.53,246.32
2018,11,22,8,30,582.0,62.0,2.1,14.5,213.0,338.08,272.21
2018,11,22,8,45,566.0,73.0,2.2,14.8,239.5,356.53,288.93
2018,11,22,9,0,550.0,84.0,2.3,15.1,266.0,372.4,302.72
2018,11,22,9,15,534.5,96.0,2.4,15.35,289.0,387.08,314.92
2018,11,22,9,30,519.0,108.0,2.5,15.6,312.0,399.32,324.67
2018,11,22,9,45,504.5,115.0,2.6,15.9,326.0,401.83,326.5
2018,11,22,10,0,490.0,122.0,2.7,16.2,340.0,405.02,328.62
2018,11,22,10,15,641.0,104.5,2.75,16.4,406.5,475.09,384.06
2018,11,22,10,30,792.0,87.0,2.8,16.6,473.0,541.14,434.99
2018,11,22,10,45,837.0,78.5,2.9,16.8,499.0,556.5,446.14
2018,11,22,11,0,882.0,70.0,3.0,17.0,525.0,567.92,454.4
2018,11,22,11,15,886.5,70.0,3.1,17.1,535.0,564.28,450.87
2018,11,22,11,30,891.0,70.0,3.2,17.2,545.0,557.74,445.02
2018,11,22,11,45,892.5,69.5,3.3,17.3,547.0,546.16,435.14
2018,11,22,12,0,894.0,69.0,3.4,17.4,549.0,531.77,422.84
2018,11,22,12,15,889.5,70.0,3.5,17.4,543.5,513.14,407.11
2018,11,22,12,30,885.0,71.0,3.6,17.4,538.0,492.0,389.06
2018,11,22,12,45,875.5,72.0,3.7,17.45,524.5,466.23,366.94
2018,11,22,13,0,866.0,73.0,3.8,17.5,511.0,438.48,342.77
2018,11,22,13,15,857.0,71.5,3.9,17.4,491.0,406.71,315.11
2018,11,22,13,30,848.0,70.0,4.0,17.3,471.0,373.32,285.5
2018,11,22,13,45,786.5,78.5,4.05,17.2,434.0,328.74,247.35
2018,11,22,14,0,725.0,87.0,4.1,17.1,397.0,286.47,210.99
2018,11,22,14,15,592.5,101.0,4.15,16.9,341.5,236.38,170.88
2018,11,22,14,30,460.0,115.0,4.2,16.7,286.0,195.14,139.32
2018,11,22,14,45,373.5,112.5,4.2,16.5,242.0,156.9,109.89
2018,11,22,15,0,287.0,110.0,4.2,16.3,198.0,128.51,90.01
2018,11,22,15,15,233.0,98.5,4.2,16.3,163.0,99.41,69.47
2018,11,22,15,30,179.0,87.0,4.2,16.3,128.0,74.95,54.09
2018,11,22,15,45,143.5,70.5,3.85,15.7,99.0,55.94,43.58
2018,11,22,16,0,108.0,54.0,3.5,15.1,70.0,43.6,32.28
2018,11,22,16,15,74.5,37.5,3.3,14.65,47.0,32.51,21.47
2018,11,22,16,30,41.0,21.0,3.1,14.2,24.0,18.74,1.49
2018,11,22,16,45,29.5,12.0,2.9,13.75,13.0,11.8,0.0
2018,11,22,17,0,18.0,3.0,2.7,13.3,2.0,0.0,0.0
2018,11,22,17,15,9.0,1.5,2.85,13.25,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.25,13.65,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.3,13.7,3.0,6.3,0.0
2018,11,23,7,15,7.0,3.5,1.4,13.95,3.5,5.49,0.0
2018,11,23,7,30,0.0,4.0,1.5,14.2,4.0,3.85,0.0
2018,11,23,7,45,0.0,6.0,1.6,14.45,6.0,5.78,0.0
2018,11,23,8,0,0.0,8.0,1.7,14.7,8.0,7.71,0.86
2018,11,23,8,15,0.0,10.5,1.9,14.9,10.5,10.12,2.97
2018,11,23,8,30,0.0,13.0,2.1,15.1,13.0,12.53,5.06
2018,11,23,8,45,0.5,40.5,2.25,15.3,40.5,39.34,27.93
2018,11,23,9,0,1.0,68.0,2.4,15.5,68.0,66.33,50.73
2018,11,23,9,15,0.5,56.5,2.55,15.65,56.5,54.84,40.94
2018,11,23,9,30,0.0,45.0,2.7,15.8,45.0,43.46,31.25
2018,11,23,9,45,0.0,54.5,2.8,15.95,54.5,52.66,38.92
2018,11,23,10,0,0.0,64.0,2.9,16.1,64.0,61.86,46.54
2018,11,23,10,15,3.5,90.5,3.05,16.25,92.0,89.62,69.62
2018,11,23,10,30,7.0,117.0,3.2,16.4,120.0,117.73,92.74
2018,11,23,10,45,12.0,138.5,3.4,16.55,144.5,141.66,112.27
2018,11,23,11,0,17.0,160.0,3.6,16.7,169.0,165.44,131.53
2018,11,23,11,15,27.5,179.5,3.7,16.8,194.0,192.3,153.26
2018,11,23,11,30,38.0,199.0,3.8,16.9,219.0,216.28,172.49
2018,11,23,11,45,24.0,185.0,3.95,17.0,197.5,192.11,152.69
2018,11,23,12,0,10.0,171.0,4.1,17.1,176.0,170.6,135.11
2018,11,23,12,15,6.5,142.0,4.15,17.15,145.5,140.42,110.58
2018,11,23,12,30,3.0,113.0,4.2,17.2,115.0,110.6,86.21
2018,11,23,12,45,3.5,111.5,4.25,17.25,113.5,109.23,85.15
2018,11,23,13,0,4.0,110.0,4.3,17.3,112.0,107.81,84.03
2018,11,23,13,15,2.5,81.5,4.3,17.25,82.5,79.8,60.99
2018,11,23,13,30,1.0,53.0,4.3,17.2,53.0,51.57,37.62
2018,11,23,13,45,4.0,57.5,4.3,17.2,59.0,56.86,42.05
2018,11,23,14,0,7.0,62.0,4.3,17.2,65.0,61.92,46.25
2018,11,23,14,15,12.5,94.0,4.25,17.1,99.0,93.33,72.34
2018,11,23,14,30,18.0,126.0,4.2,17.0,133.0,122.34,96.28
2018,11,23,14,45,14.0,100.5,4.15,16.9,105.5,97.41,75.76
2018,11,23,15,0,10.0,75.0,4.1,16.8,78.0,72.89,55.5
2018,11,23,15,15,5.0,52.5,4.1,16.8,54.0,51.09,37.39
2018,11,23,15,30,0.0,30.0,4.1,16.8,30.0,28.95,18.81
2018,11,23,15,45,0.0,23.5,3.75,16.4,23.5,22.67,14.31
2018,11,23,16,0,0.0,17.0,3.4,16.0,17.0,16.39,8.59
2018,11,23,16,15,2.0,12.0,3.35,15.85,12.0,11.57,3.93
2018,11,23,16,30,4.0,7.0,3.3,15.7,7.0,6.8,0.0
2018,11,23,16,45,4.0,4.0,3.25,15.55,4.0,3.93,0.0
2018,11,23,17,0,4.0,1.0,3.2,15.4,1.0,0.0,0.0
2018,11,23,17,15,2.0,0.5,3.15,15.4,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,24,6,45,28.5,3.5,1.6,14.05,3.5,0.0,0.0
2018,11,24,7,0,57.0,7.0,1.6,14.0,7.0,20.35,0.0
2018,11,24,7,15,169.5,18.0,1.8,14.35,30.5,73.63,0.0
2018,11,24,7,30,282.0,29.0,2.0,14.7,54.0,135.27,88.49
2018,11,24,7,45,404.5,36.0,2.2,15.05,94.5,193.89,144.74
2018,11,24,8,0,527.0,43.0,2.4,15.4,135.0,260.07,201.44
2018,11,24,8,15,544.0,52.0,2.5,15.55,169.0,292.25,231.37
2018,11,24,8,30,561.0,61.0,2.6,15.7,203.0,323.98,259.89
2018,11,24,8,45,585.5,67.5,2.7,15.9,237.5,355.64,287.31
2018,11,24,9,0,610.0,74.0,2.8,16.1,272.0,386.73,313.44
2018,11,24,9,15,699.0,68.0,2.8,16.3,319.5,434.03,351.78
2018,11,24,9,30,788.0,62.0,2.8,16.5,367.0,484.07,391.41
2018,11,24,9,45,464.5,99.5,2.85,16.7,283.0,363.67,295.3
2018,11,24,10,0,141.0,137.0,2.9,16.9,199.0,218.57,176.41
2018,11,24,10,15,98.0,158.0,2.9,17.1,202.0,216.92,174.46
2018,11,24,10,30,55.0,179.0,2.9,17.3,205.0,210.06,167.9
2018,11,24,10,45,39.0,161.0,2.95,17.5,180.0,181.76,144.61
2018,11,24,11,0,23.0,143.0,3.0,17.7,155.0,153.97,121.7
2018,11,24,11,15,14.0,139.0,2.95,17.8,146.5,142.67,112.28
2018,11,24,11,30,5.0,135.0,2.9,17.9,138.0,133.62,104.7
2018,11,24,11,45,7.0,133.5,2.9,18.05,137.5,132.99,104.13
2018,11,24,12,0,9.0,132.0,2.9,18.2,137.0,132.3,103.51
2018,11,24,12,15,24.0,165.0,2.9,18.2,177.5,171.86,135.6
2018,11,24,12,30,39.0,198.0,2.9,18.2,218.0,209.2,165.49
2018,11,24,12,45,137.0,188.5,2.9,18.25,257.5,242.2,191.68
2018,11,24,13,0,235.0,179.0,2.9,18.3,297.0,268.84,211.88
2018,11,24,13,15,301.5,176.5,2.85,18.2,321.5,283.45,221.92
2018,11,24,13,30,368.0,174.0,2.8,18.1,346.0,293.13,227.3
2018,11,24,13,45,466.0,145.5,2.8,18.0,350.5,282.75,215.47
2018,11,24,14,0,564.0,117.0,2.8,17.9,355.0,265.92,197.17
2018,11,24,14,15,668.5,90.5,2.75,17.7,351.5,243.23,172.64
2018,11,24,14,30,773.0,64.0,2.7,17.5,348.0,213.71,141.49
2018,11,24,14,45,728.0,62.5,2.65,17.3,307.5,170.86,105.68
2018,11,24,15,0,683.0,61.0,2.6,17.1,267.0,130.84,74.56
2018,11,24,15,15,585.0,60.5,2.6,17.1,219.0,88.07,47.06
2018,11,24,15,30,487.0,60.0,2.6,17.1,171.0,56.33,33.25
2018,11,24,15,45,487.5,50.0,2.2,16.2,141.0,36.21,26.21
2018,11,24,16,0,488.0,40.0,1.8,15.3,111.0,29.76,20.24
2018,11,24,16,15,364.5,31.5,1.7,14.65,74.0,24.4,14.58
2018,11,24,16,30,241.0,23.0,1.6,14.0,37.0,18.83,0.0
2018,11,24,16,45,120.5,11.5,1.55,13.35,18.5,11.3,0.0
2018,11,24,17,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,25,6,45,26.0,3.0,0.8,10.35,3.0,0.0,0.0
2018,11,25,7,0,52.0,6.0,0.8,10.3,6.0,18.05,0.0
2018,11,25,7,15,199.5,17.5,0.8,10.75,32.5,70.78,0.0
2018,11,25,7,30,347.0,29.0,0.8,11.2,59.0,153.74,99.09
2018,11,25,7,45,446.5,36.5,0.85,11.6,98.0,207.41,155.2
2018,11,25,8,0,546.0,44.0,0.9,12.0,137.0,266.61,206.82
2018,11,25,8,15,607.0,48.5,0.95,12.45,178.5,311.88,246.52
2018,11,25,8,30,668.0,53.0,1.0,12.9,220.0,357.26,285.26
2018,11,25,8,45,709.0,56.5,1.05,13.35,260.5,396.04,317.75
2018,11,25,9,0,750.0,60.0,1.1,13.8,301.0,434.67,349.1
2018,11,25,9,15,776.0,62.5,1.2,14.45,337.0,464.16,372.51
2018,11,25,9,30,802.0,65.0,1.3,15.1,373.0,492.2,394.17
2018,11,25,9,45,820.0,67.0,1.45,15.7,403.5,513.71,410.64
2018,11,25,10,0,838.0,69.0,1.6,16.3,434.0,533.03,425.06
2018,11,25,10,15,848.5,70.0,1.65,16.65,457.5,544.76,433.37
2018,11,25,10,30,859.0,71.0,1.7,17.0,481.0,552.21,438.31
2018,11,25,10,45,865.5,72.5,1.75,17.35,498.5,557.1,441.09
2018,11,25,11,0,872.0,74.0,1.8,17.7,516.0,559.17,441.6
2018,11,25,11,15,876.0,75.0,1.85,17.85,526.0,556.46,438.73
2018,11,25,11,30,880.0,76.0,1.9,18.0,536.0,550.88,433.55
2018,11,25,11,45,880.0,76.0,1.95,18.2,538.0,539.3,423.64
2018,11,25,12,0,880.0,76.0,2.0,18.4,540.0,524.97,411.46
2018,11,25,12,15,880.5,75.5,2.0,18.5,536.0,507.71,396.74
2018,11,25,12,30,881.0,75.0,2.0,18.6,532.0,487.81,379.69
2018,11,25,12,45,879.0,72.5,2.05,18.65,519.5,462.28,358.22
2018,11,25,13,0,877.0,70.0,2.1,18.7,507.0,434.44,334.44
2018,11,25,13,15,867.5,69.5,2.05,18.7,487.5,403.43,307.5
2018,11,25,13,30,858.0,69.0,2.0,18.7,468.0,370.78,278.71
2018,11,25,13,45,844.0,67.5,1.95,18.65,441.5,332.16,244.86
2018,11,25,14,0,830.0,66.0,1.9,18.6,415.0,294.53,211.27
2018,11,25,14,15,812.0,63.5,1.85,18.5,383.0,254.32,175.53
2018,11,25,14,30,794.0,61.0,1.8,18.4,351.0,214.01,139.88
2018,11,25,14,45,767.5,58.0,1.8,18.25,314.0,172.0,104.27
2018,11,25,15,0,741.0,55.0,1.8,18.1,277.0,131.1,71.96
2018,11,25,15,15,687.0,52.0,1.8,18.1,234.5,89.67,44.69
2018,11,25,15,30,633.0,49.0,1.8,18.1,192.0,52.48,27.82
2018,11,25,15,45,564.0,44.0,1.4,17.0,151.0,31.03,21.6
2018,11,25,16,0,495.0,39.0,1.0,15.9,110.0,28.93,19.47
2018,11,25,16,15,306.5,29.5,1.05,15.45,68.5,22.53,12.92
2018,11,25,16,30,118.0,20.0,1.1,15.0,27.0,15.62,0.0
2018,11,25,16,45,59.0,10.0,1.15,14.6,13.5,9.83,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.5,1.3,9.15,2.5,0.0,0.0
2018,11,26,7,0,31.0,5.0,1.3,9.1,5.0,4.91,0.0
2018,11,26,7,15,82.5,18.0,1.4,9.8,23.5,39.6,0.0
2018,11,26,7,30,134.0,31.0,1.5,10.5,42.0,90.26,56.17
2018,11,26,7,45,189.0,44.5,1.6,11.2,70.5,127.94,96.21
2018,11,26,8,0,244.0,58.0,1.7,11.9,99.0,168.08,131.72
2018,11,26,8,15,274.5,71.5,1.6,12.4,129.5,201.41,161.16
2018,11,26,8,30,305.0,85.0,1.5,12.9,160.0,235.77,190.69
2018,11,26,8,45,335.0,97.0,1.45,13.4,192.5,268.89,218.48
2018,11,26,9,0,365.0,109.0,1.4,13.9,225.0,302.39,245.82
2018,11,26,9,15,361.5,123.0,1.45,14.6,249.0,321.51,260.91
2018,11,26,9,30,358.0,137.0,1.5,15.3,273.0,339.17,274.4
2018,11,26,9,45,401.0,142.0,1.5,16.0,306.0,370.28,298.3
2018,11,26,10,0,444.0,147.0,1.5,16.7,339.0,401.08,321.39
2018,11,26,10,15,459.0,153.0,1.5,17.1,361.5,416.96,332.79
2018,11,26,10,30,474.0,159.0,1.5,17.5,384.0,431.42,342.97
2018,11,26,10,45,485.5,163.0,1.45,17.9,400.5,440.32,348.59
2018,11,26,11,0,497.0,167.0,1.4,18.3,417.0,447.53,352.8
2018,11,26,11,15,402.5,191.0,1.35,18.6,396.0,415.76,326.75
2018,11,26,11,30,308.0,215.0,1.3,18.9,375.0,380.81,298.56
2018,11,26,11,45,361.0,204.5,1.2,19.15,393.0,392.13,306.66
2018,11,26,12,0,414.0,194.0,1.1,19.4,411.0,403.13,313.84
2018,11,26,12,15,455.0,182.0,1.1,19.6,418.5,401.56,311.68
2018,11,26,12,30,496.0,170.0,1.1,19.8,426.0,397.17,307.16
2018,11,26,12,45,513.0,161.0,1.1,20.0,420.5,381.96,294.16
2018,11,26,13,0,530.0,152.0,1.1,20.2,415.0,364.61,279.22
2018,11,26,13,15,447.0,161.0,1.1,20.15,376.5,323.41,246.9
2018,11,26,13,30,364.0,170.0,1.1,20.1,338.0,286.71,218.28
2018,11,26,13,45,269.0,169.0,1.1,20.05,289.5,241.09,183.28
2018,11,26,14,0,174.0,168.0,1.1,20.0,241.0,203.2,154.85
2018,11,26,14,15,141.0,154.0,1.0,19.65,210.0,174.3,132.38
2018,11,26,14,30,108.0,140.0,0.9,19.3,179.0,147.88,112.04
2018,11,26,14,45,181.0,120.5,0.8,18.95,178.0,133.65,97.32
2018,11,26,15,0,254.0,101.0,0.7,18.6,177.0,115.56,79.62
2018,11,26,15,15,358.5,79.5,0.7,18.6,169.5,87.71,54.79
2018,11,26,15,30,463.0,58.0,0.7,18.6,162.0,52.9,31.21
2018,11,26,15,45,419.0,50.0,0.8,17.8,129.0,36.38,26.18
2018,11,26,16,0,375.0,42.0,0.9,17.0,96.0,31.79,21.81
2018,11,26,16,15,277.0,32.0,0.9,16.7,64.0,25.05,14.82
2018,11,26,16,30,179.0,22.0,0.9,16.4,32.0,17.34,0.0
2018,11,26,16,45,89.5,11.0,0.95,16.1,16.0,10.81,0.0
2018,11,26,17,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.2,11.25,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.2,11.3,3.0,2.95,0.0
2018,11,27,7,15,9.5,11.0,1.15,11.55,11.0,13.31,0.0
2018,11,27,7,30,0.0,19.0,1.1,11.8,19.0,18.34,7.03
2018,11,27,7,45,0.0,30.5,1.05,12.1,30.5,29.6,18.82
2018,11,27,8,0,0.0,42.0,1.0,12.4,42.0,41.13,29.15
2018,11,27,8,15,0.0,55.0,1.15,12.8,55.0,54.21,40.57
2018,11,27,8,30,0.0,68.0,1.3,13.2,68.0,67.19,51.76
2018,11,27,8,45,0.5,82.5,1.4,13.6,82.5,81.94,64.27
2018,11,27,9,0,1.0,97.0,1.5,14.0,97.0,96.63,76.54
2018,11,27,9,15,6.5,116.0,1.55,14.25,118.5,118.49,94.71
2018,11,27,9,30,12.0,135.0,1.6,14.5,140.0,140.41,112.7
2018,11,27,9,45,12.0,138.0,1.6,14.75,143.0,142.77,114.33
2018,11,27,10,0,12.0,141.0,1.6,15.0,146.0,145.26,116.1
2018,11,27,10,15,13.5,152.5,1.65,15.15,158.5,157.29,125.73
2018,11,27,10,30,15.0,164.0,1.7,15.3,171.0,169.24,135.22
2018,11,27,10,45,9.5,159.0,1.7,15.45,163.5,160.7,127.93
2018,11,27,11,0,4.0,154.0,1.7,15.6,156.0,152.32,120.85
2018,11,27,11,15,5.5,161.0,1.8,15.7,164.0,159.7,126.77
2018,11,27,11,30,7.0,168.0,1.9,15.8,172.0,166.98,132.58
