Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,11,45,16.0,182.5,2.0,15.85,191.0,185.35,147.46
2018,11,27,12,0,25.0,197.0,2.1,15.9,210.0,203.24,161.85
2018,11,27,12,15,25.5,181.0,2.2,15.95,194.0,187.89,149.45
2018,11,27,12,30,26.0,165.0,2.3,16.0,178.0,171.45,136.2
2018,11,27,12,45,22.0,150.5,2.4,16.0,161.5,154.6,122.57
2018,11,27,13,0,18.0,136.0,2.5,16.0,145.0,138.24,109.3
2018,11,27,13,15,16.5,110.0,2.55,16.0,118.0,112.01,87.82
2018,11,27,13,30,15.0,84.0,2.6,16.0,91.0,86.15,66.48
2018,11,27,13,45,8.5,83.5,2.6,16.05,87.5,83.36,64.31
2018,11,27,14,0,2.0,83.0,2.6,16.1,84.0,80.67,62.29
2018,11,27,14,15,1.5,86.0,2.55,16.0,86.5,83.12,64.47
2018,11,27,14,30,1.0,89.0,2.5,15.9,89.0,85.44,66.54
2018,11,27,14,45,20.5,80.5,2.4,15.85,86.5,79.12,60.46
2018,11,27,15,0,40.0,72.0,2.3,15.8,84.0,72.22,53.86
2018,11,27,15,15,51.0,63.5,2.3,15.8,76.5,60.46,43.79
2018,11,27,15,30,62.0,55.0,2.3,15.8,69.0,49.93,35.61
2018,11,27,15,45,42.0,39.5,2.0,15.4,48.0,35.28,25.46
2018,11,27,16,0,22.0,24.0,1.7,15.0,27.0,23.36,14.66
2018,11,27,16,15,18.0,14.0,1.6,14.85,16.0,13.16,5.13
2018,11,27,16,30,14.0,4.0,1.5,14.7,5.0,3.52,0.0
2018,11,27,16,45,7.0,2.0,1.4,14.5,2.5,1.97,0.0
2018,11,27,17,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.45,14.1,1.5,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.3,14.2,3.0,0.0,0.0
2018,11,28,7,15,18.0,9.0,0.4,14.4,9.5,13.52,0.0
2018,11,28,7,30,18.0,15.0,0.5,14.6,16.0,22.33,8.64
2018,11,28,7,45,26.0,22.0,0.6,14.8,25.0,33.1,20.92
2018,11,28,8,0,34.0,29.0,0.7,15.0,34.0,43.96,30.75
2018,11,28,8,15,38.0,35.0,0.75,15.1,42.5,52.55,38.53
2018,11,28,8,30,42.0,41.0,0.8,15.2,51.0,61.31,46.32
2018,11,28,8,45,39.0,44.5,0.9,15.35,55.0,64.32,49.11
2018,11,28,9,0,36.0,48.0,1.0,15.5,59.0,67.12,51.59
2018,11,28,9,15,26.5,58.5,1.0,15.65,67.0,70.73,54.57
2018,11,28,9,30,17.0,69.0,1.0,15.8,75.0,76.93,59.61
2018,11,28,9,45,8.5,70.0,1.0,15.95,73.0,72.09,55.34
2018,11,28,10,0,0.0,71.0,1.0,16.1,71.0,68.64,52.24
2018,11,28,10,15,5.0,103.0,1.05,16.25,105.5,102.84,80.55
2018,11,28,10,30,10.0,135.0,1.1,16.4,140.0,137.31,108.62
2018,11,28,10,45,71.0,170.5,1.2,16.6,206.0,208.6,166.66
2018,11,28,11,0,132.0,206.0,1.3,16.8,272.0,280.11,223.3
2018,11,28,11,15,140.5,191.0,1.4,16.9,262.5,267.16,212.78
2018,11,28,11,30,149.0,176.0,1.5,17.0,253.0,254.05,202.48
2018,11,28,11,45,134.5,175.5,1.55,17.1,245.0,243.13,193.48
2018,11,28,12,0,120.0,175.0,1.6,17.2,237.0,232.19,184.45
2018,11,28,12,15,65.5,149.0,1.75,17.2,183.0,176.2,139.4
2018,11,28,12,30,11.0,123.0,1.9,17.2,129.0,123.85,96.9
2018,11,28,12,45,12.0,130.5,2.05,17.2,136.5,131.04,102.91
2018,11,28,13,0,13.0,138.0,2.2,17.2,144.0,138.04,108.66
2018,11,28,13,15,32.5,150.0,2.3,17.15,165.0,155.49,122.76
2018,11,28,13,30,52.0,162.0,2.4,17.1,186.0,171.39,135.37
2018,11,28,13,45,59.0,165.0,2.55,17.05,190.5,173.33,136.71
2018,11,28,14,0,66.0,168.0,2.7,17.0,195.0,174.23,137.16
2018,11,28,14,15,107.5,156.0,2.75,16.9,196.5,167.54,130.18
2018,11,28,14,30,149.0,144.0,2.8,16.8,198.0,159.0,121.22
2018,11,28,14,45,103.5,119.5,2.8,16.7,155.0,122.97,93.09
2018,11,28,15,0,58.0,95.0,2.8,16.6,112.0,93.67,70.81
2018,11,28,15,15,29.5,73.5,2.8,16.6,82.0,69.83,52.26
2018,11,28,15,30,1.0,52.0,2.8,16.6,52.0,49.94,36.43
2018,11,28,15,45,0.5,40.0,2.55,16.15,40.0,38.64,28.29
2018,11,28,16,0,0.0,28.0,2.3,15.7,28.0,27.03,17.76
2018,11,28,16,15,1.0,18.5,2.3,15.4,18.5,17.85,8.88
2018,11,28,16,30,2.0,9.0,2.3,15.1,9.0,8.68,0.0
2018,11,28,16,45,1.0,4.5,2.3,14.85,4.5,4.42,0.0
2018,11,28,17,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.55,15.75,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.7,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.95,14.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.0,14.1,1.0,0.0,0.0
2018,11,29,7,15,4.0,10.5,6.05,14.1,11.0,11.35,0.0
2018,11,29,7,30,8.0,20.0,6.1,14.1,21.0,22.82,8.25
2018,11,29,7,45,31.5,33.5,6.2,14.1,38.5,45.65,30.83
2018,11,29,8,0,55.0,47.0,6.3,14.1,56.0,73.46,55.0
2018,11,29,8,15,64.5,61.5,6.3,14.15,75.0,94.04,73.23
2018,11,29,8,30,74.0,76.0,6.3,14.2,94.0,114.8,91.45
2018,11,29,8,45,62.0,77.5,6.3,14.2,94.0,111.2,88.97
2018,11,29,9,0,50.0,79.0,6.3,14.2,94.0,103.14,82.39
2018,11,29,9,15,30.0,70.0,6.2,14.2,79.5,84.27,66.4
2018,11,29,9,30,10.0,61.0,6.1,14.2,65.0,63.98,49.01
2018,11,29,9,45,10.0,71.5,6.0,14.2,75.5,74.3,57.68
2018,11,29,10,0,10.0,82.0,5.9,14.2,86.0,84.67,66.35
2018,11,29,10,15,48.5,116.0,5.8,14.25,138.0,141.5,114.37
2018,11,29,10,30,87.0,150.0,5.7,14.3,190.0,200.68,163.66
2018,11,29,10,45,60.0,156.5,5.6,14.3,184.5,188.19,152.7
2018,11,29,11,0,33.0,163.0,5.5,14.3,179.0,179.36,144.85
2018,11,29,11,15,24.0,121.5,5.45,14.35,133.5,132.23,105.65
2018,11,29,11,30,15.0,80.0,5.4,14.4,88.0,86.07,67.05
2018,11,29,11,45,28.5,95.5,5.35,14.45,110.5,107.86,85.35
2018,11,29,12,0,42.0,111.0,5.3,14.5,133.0,129.07,102.98
2018,11,29,12,15,34.5,114.5,5.2,14.5,132.5,127.83,101.78
2018,11,29,12,30,27.0,118.0,5.1,14.5,132.0,126.73,100.77
2018,11,29,12,45,31.5,144.5,5.05,14.5,160.5,152.95,122.42
2018,11,29,13,0,36.0,171.0,5.0,14.5,189.0,178.2,143.13
2018,11,29,13,15,106.0,174.0,4.85,14.5,223.0,205.04,164.38
2018,11,29,13,30,176.0,177.0,4.7,14.5,257.0,227.1,180.89
2018,11,29,13,45,365.0,147.0,4.6,14.5,301.5,248.87,193.76
2018,11,29,14,0,554.0,117.0,4.5,14.5,346.0,259.09,194.81
2018,11,29,14,15,385.5,121.0,4.3,14.45,274.5,198.79,147.91
2018,11,29,14,30,217.0,125.0,4.1,14.4,203.0,153.75,115.43
2018,11,29,14,45,260.0,108.0,3.9,14.3,191.5,134.76,97.13
2018,11,29,15,0,303.0,91.0,3.7,14.2,180.0,108.54,73.43
2018,11,29,15,15,236.0,73.5,3.7,14.2,136.5,73.6,48.62
2018,11,29,15,30,169.0,56.0,3.7,14.2,93.0,49.27,33.76
2018,11,29,15,45,126.0,44.0,3.2,13.9,68.5,35.95,26.18
2018,11,29,16,0,83.0,32.0,2.7,13.6,44.0,26.6,17.55
2018,11,29,16,15,58.5,23.0,2.7,13.45,30.0,19.4,10.19
2018,11,29,16,30,34.0,14.0,2.7,13.3,16.0,12.0,0.0
2018,11,29,16,45,17.0,7.0,2.75,13.2,8.0,6.88,0.0
2018,11,29,17,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,6,45,10.0,0.5,2.55,10.6,0.5,0.0,0.0
2018,11,30,7,0,20.0,1.0,2.5,10.6,1.0,0.0,0.0
2018,11,30,7,15,69.0,13.5,2.7,11.05,17.5,30.8,0.0
2018,11,30,7,30,118.0,26.0,2.9,11.5,34.0,75.19,35.58
2018,11,30,7,45,187.0,39.0,3.1,11.95,63.0,118.83,87.0
2018,11,30,8,0,256.0,52.0,3.3,12.4,92.0,162.68,126.1
2018,11,30,8,15,315.0,63.5,3.45,12.65,127.5,204.79,163.17
2018,11,30,8,30,374.0,75.0,3.6,12.9,163.0,249.62,202.1
2018,11,30,8,45,428.5,82.0,3.75,13.2,200.0,289.46,236.4
2018,11,30,9,0,483.0,89.0,3.9,13.5,237.0,330.76,271.3
2018,11,30,9,15,486.5,100.0,3.9,13.75,264.5,352.74,289.77
2018,11,30,9,30,490.0,111.0,3.9,14.0,292.0,373.22,306.53
2018,11,30,9,45,621.5,97.5,3.9,14.25,346.5,434.36,356.08
2018,11,30,10,0,753.0,84.0,3.9,14.5,401.0,493.02,402.74
2018,11,30,10,15,792.5,80.5,3.9,14.65,431.5,514.87,419.56
2018,11,30,10,30,832.0,77.0,3.9,14.8,462.0,534.59,434.56
2018,11,30,10,45,824.5,82.0,3.85,15.0,475.5,535.57,434.26
2018,11,30,11,0,817.0,87.0,3.8,15.2,489.0,533.79,431.72
2018,11,30,11,15,843.5,83.0,3.8,15.25,505.5,538.04,434.29
2018,11,30,11,30,870.0,79.0,3.8,15.3,522.0,539.26,434.24
2018,11,30,11,45,817.0,92.5,3.85,15.4,510.5,514.57,413.57
2018,11,30,12,0,764.0,106.0,3.9,15.5,499.0,487.96,391.36
2018,11,30,12,15,691.5,121.5,3.9,15.5,475.0,453.33,362.8
2018,11,30,12,30,619.0,137.0,3.9,15.5,451.0,419.06,334.42
2018,11,30,12,45,703.0,114.0,3.95,15.5,462.5,416.5,330.56
2018,11,30,13,0,787.0,91.0,4.0,15.5,474.0,409.33,322.01
2018,11,30,13,15,632.5,119.0,3.95,15.45,419.0,351.93,275.26
2018,11,30,13,30,478.0,147.0,3.9,15.4,364.0,302.05,235.19
2018,11,30,13,45,548.0,125.0,3.85,15.3,360.5,285.37,218.1
2018,11,30,14,0,618.0,103.0,3.8,15.2,357.0,262.97,195.17
2018,11,30,14,15,698.0,83.0,3.7,15.1,348.5,238.02,168.81
2018,11,30,14,30,778.0,63.0,3.6,15.0,340.0,207.97,137.59
2018,11,30,14,45,749.0,60.0,3.5,14.85,303.5,166.74,102.27
2018,11,30,15,0,720.0,57.0,3.4,14.7,267.0,126.85,70.7
2018,11,30,15,15,675.5,53.0,3.4,14.7,227.0,86.65,44.12
2018,11,30,15,30,631.0,49.0,3.4,14.7,187.0,49.81,27.69
2018,11,30,15,45,562.0,43.5,2.8,13.9,146.5,30.95,21.76
2018,11,30,16,0,493.0,38.0,2.2,13.1,106.0,28.36,19.11
2018,11,30,16,15,367.5,30.0,2.15,12.6,70.5,23.38,13.43
2018,11,30,16,30,242.0,22.0,2.1,12.1,35.0,18.23,0.0
2018,11,30,16,45,121.0,11.0,2.0,11.6,17.5,10.81,0.0
2018,11,30,17,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,3.1,11.8,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,3.0,11.8,1.0,0.0,0.0
2018,12,1,7,15,2.5,4.0,3.15,12.0,4.0,4.56,0.0
2018,12,1,7,30,4.0,7.0,3.3,12.2,7.0,7.95,0.0
2018,12,1,7,45,27.5,14.0,3.45,12.4,18.0,24.0,13.31
2018,12,1,8,0,51.0,21.0,3.6,12.6,29.0,43.9,30.54
2018,12,1,8,15,73.5,28.0,3.55,12.7,43.0,61.57,46.06
2018,12,1,8,30,96.0,35.0,3.5,12.8,57.0,80.26,62.52
2018,12,1,8,45,48.0,33.0,3.5,12.9,44.0,55.57,42.06
2018,12,1,9,0,0.0,31.0,3.5,13.0,31.0,29.92,20.1
2018,12,1,9,15,0.0,46.0,3.65,13.1,46.0,44.43,32.52
2018,12,1,9,30,0.0,61.0,3.8,13.2,61.0,58.95,44.84
2018,12,1,9,45,0.0,53.5,4.0,13.25,53.5,51.69,38.58
2018,12,1,10,0,0.0,46.0,4.2,13.3,46.0,44.43,32.34
2018,12,1,10,15,32.0,89.0,4.35,13.35,103.5,105.0,83.92
2018,12,1,10,30,64.0,132.0,4.5,13.4,161.0,165.68,134.78
2018,12,1,10,45,354.5,130.5,4.6,13.45,303.0,330.63,272.94
2018,12,1,11,0,645.0,129.0,4.7,13.5,445.0,484.03,396.71
2018,12,1,11,15,674.5,124.0,4.75,13.6,460.5,489.36,399.84
2018,12,1,11,30,704.0,119.0,4.8,13.7,476.0,492.13,401.27
2018,12,1,11,45,657.5,122.0,4.85,13.8,457.0,461.53,375.86
2018,12,1,12,0,611.0,125.0,4.9,13.9,438.0,430.03,349.65
2018,12,1,12,15,652.0,122.5,4.95,13.95,454.0,434.34,351.85
2018,12,1,12,30,693.0,120.0,5.0,14.0,470.0,435.17,350.73
2018,12,1,12,45,765.5,102.0,5.0,14.0,480.0,430.75,344.91
2018,12,1,13,0,838.0,84.0,5.0,14.0,490.0,422.05,334.81
2018,12,1,13,15,631.0,114.0,4.95,13.95,413.0,345.78,272.85
2018,12,1,13,30,424.0,144.0,4.9,13.9,336.0,280.1,220.34
2018,12,1,13,45,503.5,127.5,4.85,13.85,343.0,273.23,210.99
2018,12,1,14,0,583.0,111.0,4.8,13.8,350.0,260.24,195.39
2018,12,1,14,15,588.0,100.5,4.7,13.65,325.0,227.58,165.21
2018,12,1,14,30,593.0,90.0,4.6,13.5,300.0,193.55,133.98
2018,12,1,14,45,604.5,82.5,4.55,13.35,277.0,161.96,105.29
2018,12,1,15,0,616.0,75.0,4.5,13.2,254.0,128.52,77.12
2018,12,1,15,15,573.5,68.5,4.5,13.2,216.0,90.71,51.55
2018,12,1,15,30,531.0,62.0,4.5,13.2,178.0,56.21,34.9
2018,12,1,15,45,453.0,55.0,3.95,12.65,139.0,41.56,31.26
2018,12,1,16,0,375.0,48.0,3.4,12.1,100.0,38.22,27.76
2018,12,1,16,15,254.0,36.0,3.2,11.85,65.5,28.11,17.26
2018,12,1,16,30,133.0,24.0,3.0,11.6,31.0,19.17,0.0
2018,12,1,16,45,66.5,12.0,2.8,11.35,15.5,11.8,0.0
2018,12,1,17,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,1.15,7.15,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,2,7,15,130.0,14.0,1.05,7.6,21.0,46.11,0.0
2018,12,2,7,30,235.0,25.0,1.0,8.0,40.0,104.98,39.26
2018,12,2,7,45,352.0,34.0,0.95,8.35,76.5,165.13,120.18
2018,12,2,8,0,469.0,43.0,0.9,8.7,113.0,226.95,175.31
2018,12,2,8,15,567.5,47.0,0.85,9.1,158.0,282.57,223.45
2018,12,2,8,30,666.0,51.0,0.8,9.5,203.0,340.3,272.2
2018,12,2,8,45,719.0,52.5,0.75,9.9,244.5,381.45,306.84
2018,12,2,9,0,772.0,54.0,0.7,10.3,286.0,422.96,340.6
2018,12,2,9,15,798.5,57.0,0.8,10.55,322.5,453.43,365.87
2018,12,2,9,30,825.0,60.0,0.9,10.8,359.0,482.45,389.4
2018,12,2,9,45,843.0,61.5,0.95,11.05,390.0,503.73,406.13
2018,12,2,10,0,861.0,63.0,1.0,11.3,421.0,520.84,419.33
2018,12,2,10,15,874.0,64.5,1.0,11.45,446.0,535.04,429.74
2018,12,2,10,30,887.0,66.0,1.0,11.6,471.0,546.61,437.88
2018,12,2,10,45,895.5,67.0,1.0,11.8,489.5,552.46,441.41
2018,12,2,11,0,904.0,68.0,1.0,12.0,508.0,555.42,442.61
2018,12,2,11,15,909.0,68.5,1.0,12.25,519.0,553.05,439.58
2018,12,2,11,30,914.0,69.0,1.0,12.5,530.0,547.72,434.17
2018,12,2,11,45,916.0,69.0,1.05,12.8,533.5,537.36,425.12
2018,12,2,12,0,918.0,69.0,1.1,13.1,537.0,524.12,413.64
2018,12,2,12,15,916.0,68.0,1.15,13.25,532.0,505.12,397.75
2018,12,2,12,30,914.0,67.0,1.2,13.4,527.0,483.49,379.47
2018,12,2,12,45,909.5,66.5,1.25,13.5,515.0,458.76,358.38
2018,12,2,13,0,905.0,66.0,1.3,13.6,503.0,431.71,334.94
2018,12,2,13,15,864.5,71.5,1.3,13.6,476.0,394.75,303.56
2018,12,2,13,30,824.0,77.0,1.3,13.6,449.0,356.16,270.54
2018,12,2,13,45,665.0,100.5,1.3,13.6,389.5,298.03,224.29
2018,12,2,14,0,506.0,124.0,1.3,13.6,330.0,250.09,187.07
2018,12,2,14,15,424.0,125.5,1.25,13.45,289.0,210.79,155.58
2018,12,2,14,30,342.0,127.0,1.2,13.3,248.0,179.23,131.17
2018,12,2,14,45,283.5,118.0,1.15,13.15,211.0,146.09,105.44
2018,12,2,15,0,225.0,109.0,1.1,13.0,174.0,117.44,84.38
2018,12,2,15,15,234.5,93.0,1.1,13.0,152.0,92.38,64.8
2018,12,2,15,30,244.0,77.0,1.1,13.0,130.0,66.39,47.55
2018,12,2,15,45,198.5,63.0,1.0,12.2,100.0,50.43,39.18
2018,12,2,16,0,153.0,49.0,0.9,11.4,70.0,39.81,29.26
2018,12,2,16,15,106.5,34.0,0.95,11.05,46.0,28.09,17.29
2018,12,2,16,30,60.0,19.0,1.0,10.7,22.0,16.04,0.0
2018,12,2,16,45,30.0,9.5,1.1,10.3,11.0,9.34,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.6,5.45,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.6,5.5,2.0,0.0,0.0
2018,12,3,7,15,52.5,12.5,1.7,6.2,14.5,25.22,0.0
2018,12,3,7,30,81.0,22.0,1.8,6.9,27.0,52.87,13.66
2018,12,3,7,45,125.5,36.5,1.95,7.6,51.5,89.4,64.3
2018,12,3,8,0,170.0,51.0,2.1,8.3,76.0,124.02,96.29
2018,12,3,8,15,233.0,63.5,2.1,8.8,109.5,171.35,137.46
2018,12,3,8,30,296.0,76.0,2.1,9.3,143.0,216.12,176.19
2018,12,3,8,45,506.5,68.0,2.1,9.85,208.0,306.58,251.4
2018,12,3,9,0,717.0,60.0,2.1,10.4,273.0,402.53,329.62
2018,12,3,9,15,759.0,61.0,2.1,10.9,311.5,437.08,357.74
2018,12,3,9,30,801.0,62.0,2.1,11.4,350.0,470.83,384.72
2018,12,3,9,45,776.5,71.5,2.15,11.95,370.5,479.0,390.89
2018,12,3,10,0,752.0,81.0,2.2,12.5,391.0,483.9,394.18
2018,12,3,10,15,809.5,74.5,2.2,12.7,426.5,511.86,415.89
2018,12,3,10,30,867.0,68.0,2.2,12.9,462.0,536.27,434.31
2018,12,3,10,45,873.0,69.0,2.2,13.05,479.0,540.8,436.97
2018,12,3,11,0,879.0,70.0,2.2,13.2,496.0,542.51,437.39
2018,12,3,11,15,834.0,82.0,2.2,13.35,493.5,527.0,424.14
2018,12,3,11,30,789.0,94.0,2.2,13.5,491.0,507.94,408.14
2018,12,3,11,45,845.0,81.5,2.2,13.6,509.0,513.09,411.17
2018,12,3,12,0,901.0,69.0,2.2,13.7,527.0,514.31,410.6
2018,12,3,12,15,897.5,69.5,2.2,13.8,522.5,496.5,394.94
2018,12,3,12,30,894.0,70.0,2.2,13.9,518.0,476.14,377.07
2018,12,3,12,45,886.0,70.5,2.15,14.0,506.0,451.42,355.29
2018,12,3,13,0,878.0,71.0,2.1,14.1,494.0,424.6,331.43
2018,12,3,13,15,838.5,74.5,2.05,14.1,465.5,385.46,297.98
2018,12,3,13,30,799.0,78.0,2.0,14.1,437.0,347.74,265.28
2018,12,3,13,45,621.5,104.5,1.95,14.1,374.5,287.78,217.61
2018,12,3,14,0,444.0,131.0,1.9,14.1,312.0,239.12,180.24
2018,12,3,14,15,236.5,126.0,1.75,13.95,221.5,169.12,128.04
2018,12,3,14,30,29.0,121.0,1.6,13.8,131.0,117.65,92.79
2018,12,3,14,45,75.0,115.5,1.45,13.6,138.0,117.15,90.48
2018,12,3,15,0,121.0,110.0,1.3,13.4,145.0,109.65,82.31
2018,12,3,15,15,65.0,93.0,1.3,13.4,111.5,87.33,66.4
2018,12,3,15,30,9.0,76.0,1.3,13.4,78.0,69.88,53.6
2018,12,3,15,45,4.5,59.0,1.35,12.6,60.0,54.5,42.69
2018,12,3,16,0,0.0,42.0,1.4,11.8,42.0,39.41,28.83
2018,12,3,16,15,11.0,28.0,1.45,11.55,28.5,26.12,15.58
2018,12,3,16,30,22.0,14.0,1.5,11.3,15.0,12.86,0.0
2018,12,3,16,45,11.0,7.0,1.55,11.05,7.5,6.88,0.0
2018,12,3,17,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,4,6,45,9.5,1.5,2.4,8.55,1.0,0.0,0.0
2018,12,4,7,0,19.0,3.0,2.4,8.5,2.0,0.0,0.0
2018,12,4,7,15,19.0,5.5,2.55,8.8,5.5,10.04,0.0
2018,12,4,7,30,19.0,8.0,2.7,9.1,9.0,15.77,0.0
2018,12,4,7,45,9.5,12.0,2.85,9.4,12.5,14.64,5.94
2018,12,4,8,0,0.0,16.0,3.0,9.7,16.0,15.43,7.41
2018,12,4,8,15,0.0,20.5,3.0,10.1,20.5,19.77,11.34
2018,12,4,8,30,0.0,25.0,3.0,10.5,25.0,24.12,15.21
2018,12,4,8,45,34.0,61.5,3.0,10.95,71.5,76.59,60.36
2018,12,4,9,0,68.0,98.0,3.0,11.4,118.0,132.03,107.58
2018,12,4,9,15,76.0,111.0,3.05,11.85,136.0,154.72,126.61
2018,12,4,9,30,84.0,124.0,3.1,12.3,154.0,172.72,141.51
2018,12,4,9,45,42.0,106.0,3.1,12.8,121.0,127.72,103.27
2018,12,4,10,0,0.0,88.0,3.1,13.3,88.0,85.42,67.03
2018,12,4,10,15,0.0,80.0,3.15,13.65,80.0,77.38,60.12
2018,12,4,10,30,0.0,72.0,3.2,14.0,72.0,69.61,53.42
2018,12,4,10,45,0.0,76.0,3.2,14.3,76.0,73.49,56.55
2018,12,4,11,0,0.0,80.0,3.2,14.6,80.0,77.37,59.67
2018,12,4,11,15,0.0,82.5,3.2,14.8,82.5,79.79,61.59
2018,12,4,11,30,0.0,85.0,3.2,15.0,85.0,82.22,63.53
2018,12,4,11,45,0.0,88.5,3.2,15.2,88.5,85.62,66.28
2018,12,4,12,0,0.0,92.0,3.2,15.4,92.0,89.0,69.03
2018,12,4,12,15,0.0,99.0,2.95,15.35,99.0,95.74,74.64
2018,12,4,12,30,0.0,106.0,2.7,15.3,106.0,102.44,80.22
2018,12,4,12,45,0.0,102.5,2.4,15.25,102.5,99.01,77.42
2018,12,4,13,0,0.0,99.0,2.1,15.2,99.0,95.6,74.66
2018,12,4,13,15,0.0,93.5,2.0,15.05,93.5,90.28,70.36
2018,12,4,13,30,0.0,88.0,1.9,14.9,88.0,84.98,66.07
2018,12,4,13,45,0.0,81.0,1.8,14.7,81.0,78.28,60.61
2018,12,4,14,0,0.0,74.0,1.7,14.5,74.0,71.55,55.1
2018,12,4,14,15,0.0,69.5,1.75,14.25,69.5,67.19,51.57
2018,12,4,14,30,0.0,65.0,1.8,14.0,65.0,62.83,48.0
2018,12,4,14,45,0.0,60.0,1.85,13.75,60.0,57.98,43.98
2018,12,4,15,0,0.0,55.0,1.9,13.5,55.0,53.14,39.9
2018,12,4,15,15,0.0,44.0,1.9,13.5,44.0,42.49,30.76
2018,12,4,15,30,0.0,33.0,1.9,13.5,33.0,31.85,21.55
2018,12,4,15,45,0.0,26.5,2.0,12.8,26.5,25.57,17.1
2018,12,4,16,0,0.0,20.0,2.1,12.1,20.0,19.29,11.24
2018,12,4,16,15,9.5,14.0,2.1,11.8,14.5,13.61,5.39
2018,12,4,16,30,19.0,8.0,2.1,11.5,9.0,6.97,0.0
2018,12,4,16,45,9.5,4.0,2.1,11.2,4.5,3.93,0.0
2018,12,4,17,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.5,1.95,11.15,2.5,2.46,0.0
2018,12,5,7,30,0.0,5.0,2.0,11.3,5.0,4.82,0.0
2018,12,5,7,45,0.0,9.5,2.05,11.5,9.5,9.16,1.61
2018,12,5,8,0,0.0,14.0,2.1,11.7,14.0,13.5,5.69
2018,12,5,8,15,0.0,20.0,2.2,11.9,20.0,19.29,10.81
2018,12,5,8,30,0.0,26.0,2.3,12.1,26.0,25.09,15.92
2018,12,5,8,45,0.0,30.0,2.35,12.35,30.0,28.95,19.31
2018,12,5,9,0,0.0,34.0,2.4,12.6,34.0,32.82,22.65
2018,12,5,9,15,0.0,34.5,2.4,12.95,34.5,33.3,23.03
2018,12,5,9,30,0.0,35.0,2.4,13.3,35.0,33.79,23.39
2018,12,5,9,45,28.5,77.0,2.4,13.65,88.5,90.71,71.91
2018,12,5,10,0,57.0,119.0,2.4,14.0,142.0,148.76,120.4
2018,12,5,10,15,114.5,155.5,2.4,14.25,205.5,220.83,179.73
2018,12,5,10,30,172.0,192.0,2.4,14.5,269.0,288.61,234.24
2018,12,5,10,45,234.5,189.0,2.35,14.75,299.0,320.91,259.78
2018,12,5,11,0,297.0,186.0,2.3,15.0,329.0,348.38,281.28
2018,12,5,11,15,198.0,201.5,2.25,15.15,297.5,306.08,246.27
2018,12,5,11,30,99.0,217.0,2.2,15.3,266.0,265.02,212.41
2018,12,5,11,45,103.0,218.0,2.1,15.4,269.5,265.61,212.67
2018,12,5,12,0,107.0,219.0,2.0,15.5,273.0,265.79,212.43
2018,12,5,12,15,162.5,205.0,1.9,15.55,286.0,276.56,220.84
2018,12,5,12,30,218.0,191.0,1.8,15.6,299.0,284.12,226.28
2018,12,5,12,45,192.0,190.0,1.7,15.6,283.5,264.7,210.23
2018,12,5,13,0,166.0,189.0,1.6,15.6,268.0,246.8,195.56
2018,12,5,13,15,90.5,163.5,1.5,15.5,206.5,188.9,149.52
2018,12,5,13,30,15.0,138.0,1.4,15.4,145.0,137.1,108.5
2018,12,5,13,45,29.0,140.0,1.3,15.25,152.0,141.14,111.73
2018,12,5,14,0,43.0,142.0,1.2,15.1,159.0,144.62,114.18
2018,12,5,14,15,73.0,131.0,1.15,14.9,157.5,139.04,108.52
2018,12,5,14,30,103.0,120.0,1.1,14.7,156.0,128.98,98.84
2018,12,5,14,45,77.5,98.0,1.05,14.55,123.5,100.46,76.04
2018,12,5,15,0,52.0,76.0,1.0,14.4,91.0,76.64,57.31
2018,12,5,15,15,26.0,53.5,1.0,14.4,61.0,52.39,38.12
2018,12,5,15,30,0.0,31.0,1.0,14.4,31.0,29.92,19.84
2018,12,5,15,45,0.0,25.0,1.05,13.8,25.0,24.12,15.75
2018,12,5,16,0,0.0,19.0,1.1,13.2,19.0,18.33,10.35
2018,12,5,16,15,5.5,13.5,1.15,12.9,14.0,13.12,4.95
2018,12,5,16,30,11.0,8.0,1.2,12.6,9.0,7.62,0.0
2018,12,5,16,45,5.5,4.0,1.25,12.35,4.5,3.93,0.0
2018,12,5,17,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,6,7,15,114.0,10.5,1.7,9.2,16.5,37.58,0.0
2018,12,6,7,30,228.0,21.0,1.9,9.6,33.0,94.38,0.0
2018,12,6,7,45,355.5,29.5,2.05,10.0,69.0,157.84,109.78
2018,12,6,8,0,483.0,38.0,2.2,10.4,105.0,221.38,168.62
2018,12,6,8,15,544.0,43.5,2.2,10.75,143.0,264.06,207.7
2018,12,6,8,30,605.0,49.0,2.2,11.1,181.0,309.0,247.56
2018,12,6,8,45,642.0,54.5,2.15,11.5,218.5,343.62,278.13
2018,12,6,9,0,679.0,60.0,2.1,11.9,256.0,380.28,309.27
2018,12,6,9,15,724.5,61.0,2.1,12.35,294.5,415.58,338.42
2018,12,6,9,30,770.0,62.0,2.1,12.8,333.0,450.33,366.31
2018,12,6,9,45,790.5,63.5,2.05,13.25,363.5,472.16,383.24
2018,12,6,10,0,811.0,65.0,2.0,13.7,394.0,492.02,398.15
2018,12,6,10,15,824.0,67.0,1.9,14.1,418.5,506.34,408.21
2018,12,6,10,30,837.0,69.0,1.8,14.5,443.0,518.17,416.0
2018,12,6,10,45,845.0,70.0,1.7,14.85,461.0,523.66,418.75
2018,12,6,11,0,853.0,71.0,1.6,15.2,479.0,525.29,418.38
2018,12,6,11,15,858.0,72.5,1.55,15.45,490.5,524.47,416.32
2018,12,6,11,30,863.0,74.0,1.5,15.7,502.0,520.84,411.96
2018,12,6,11,45,864.5,74.5,1.4,15.95,506.0,511.6,402.95
2018,12,6,12,0,866.0,75.0,1.3,16.2,510.0,499.64,391.71
2018,12,6,12,15,864.5,74.5,1.25,16.3,506.0,482.59,376.88
2018,12,6,12,30,863.0,74.0,1.2,16.4,502.0,463.03,359.87
2018,12,6,12,45,857.5,73.5,1.2,16.5,490.5,438.45,338.94
2018,12,6,13,0,852.0,73.0,1.2,16.6,479.0,412.35,316.38
2018,12,6,13,15,842.5,72.0,1.2,16.65,460.5,382.32,290.36
2018,12,6,13,30,833.0,71.0,1.2,16.7,442.0,350.72,262.56
2018,12,6,13,45,819.0,69.5,1.25,16.7,417.0,315.88,231.92
2018,12,6,14,0,805.0,68.0,1.3,16.7,392.0,280.16,200.09
2018,12,6,14,15,784.0,65.5,1.25,16.6,361.0,241.21,165.63
2018,12,6,14,30,763.0,63.0,1.2,16.5,330.0,202.4,131.6
2018,12,6,14,45,733.5,60.0,1.2,16.35,294.5,162.21,98.01
2018,12,6,15,0,704.0,57.0,1.2,16.2,259.0,123.4,68.0
2018,12,6,15,15,659.5,53.0,1.2,16.2,220.0,84.35,42.81
2018,12,6,15,30,615.0,49.0,1.2,16.2,181.0,45.61,24.89
2018,12,6,15,45,545.5,43.5,1.0,15.35,141.5,31.16,21.8
2018,12,6,16,0,476.0,38.0,0.8,14.5,102.0,28.57,19.15
2018,12,6,16,15,354.5,29.5,0.8,14.25,67.5,23.08,12.87
2018,12,6,16,30,233.0,21.0,0.8,14.0,33.0,17.35,0.0
2018,12,6,16,45,116.5,10.5,0.85,13.7,16.5,10.32,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,7,15,51.5,10.0,0.85,9.7,12.5,22.03,0.0
2018,12,7,7,30,103.0,20.0,0.9,9.9,25.0,58.35,0.0
2018,12,7,7,45,153.0,33.5,0.95,10.1,50.0,99.4,68.1
2018,12,7,8,0,203.0,47.0,1.0,10.3,75.0,134.85,102.7
2018,12,7,8,15,286.5,57.5,1.15,10.65,111.5,182.05,143.43
2018,12,7,8,30,370.0,68.0,1.3,11.0,148.0,233.67,187.51
2018,12,7,8,45,507.0,67.5,1.4,11.35,200.0,301.33,243.8
2018,12,7,9,0,644.0,67.0,1.5,11.7,252.0,372.68,302.17
2018,12,7,9,15,586.0,82.5,1.4,12.05,267.5,374.5,304.21
2018,12,7,9,30,528.0,98.0,1.3,12.4,283.0,371.93,302.34
2018,12,7,9,45,520.5,109.0,1.25,12.75,305.0,383.81,311.61
2018,12,7,10,0,513.0,120.0,1.2,13.1,327.0,396.12,320.66
2018,12,7,10,15,564.0,117.0,1.05,13.6,357.5,424.33,341.45
2018,12,7,10,30,615.0,114.0,0.9,14.1,388.0,449.14,358.88
2018,12,7,10,45,714.5,98.5,0.8,14.6,429.0,484.56,384.34
2018,12,7,11,0,814.0,83.0,0.7,15.1,470.0,517.39,406.92
2018,12,7,11,15,847.0,77.0,0.65,15.5,488.0,523.14,409.2
2018,12,7,11,30,880.0,71.0,0.6,15.9,506.0,525.24,408.82
2018,12,7,11,45,882.5,71.0,0.55,16.3,510.0,515.92,399.71
2018,12,7,12,0,885.0,71.0,0.5,16.7,514.0,503.8,388.46
2018,12,7,12,15,884.5,70.5,0.6,16.85,510.5,487.02,375.16
2018,12,7,12,30,884.0,70.0,0.7,17.0,507.0,467.63,359.46
2018,12,7,12,45,879.5,69.0,0.85,17.15,495.5,443.54,340.0
2018,12,7,13,0,875.0,68.0,1.0,17.3,484.0,417.23,318.11
2018,12,7,13,15,866.5,67.0,1.05,17.3,465.5,387.34,292.56
2018,12,7,13,30,858.0,66.0,1.1,17.3,447.0,355.74,265.02
2018,12,7,13,45,844.0,64.5,1.1,17.25,422.0,320.44,234.01
2018,12,7,14,0,830.0,63.0,1.1,17.2,397.0,281.92,200.0
2018,12,7,14,15,809.5,61.5,1.1,17.05,366.0,243.2,165.84
2018,12,7,14,30,789.0,60.0,1.1,16.9,335.0,204.49,131.96
2018,12,7,14,45,759.5,57.0,1.05,16.75,299.0,163.3,97.55
2018,12,7,15,0,730.0,54.0,1.0,16.6,263.0,123.42,66.77
2018,12,7,15,15,686.5,50.5,1.0,16.6,224.0,83.78,41.31
2018,12,7,15,30,643.0,47.0,1.0,16.6,185.0,47.32,25.87
2018,12,7,15,45,574.0,41.5,0.95,15.55,144.5,32.19,22.69
2018,12,7,16,0,505.0,36.0,0.9,14.5,104.0,26.73,17.55
2018,12,7,16,15,381.5,28.5,0.95,14.2,69.0,22.11,12.08
2018,12,7,16,30,258.0,21.0,1.0,13.9,34.0,17.35,0.0
2018,12,7,16,45,129.0,10.5,1.05,13.55,17.0,10.32,0.0
2018,12,7,17,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
