Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,8,7,15,126.5,10.0,1.4,7.6,16.5,39.53,0.0
2018,12,8,7,30,253.0,20.0,1.4,8.2,33.0,97.97,0.0
2018,12,8,7,45,377.5,28.5,1.45,8.8,68.5,161.78,109.73
2018,12,8,8,0,502.0,37.0,1.5,9.4,104.0,224.39,169.91
2018,12,8,8,15,573.5,42.5,1.55,9.9,144.5,268.61,210.27
2018,12,8,8,30,645.0,48.0,1.6,10.4,185.0,318.81,254.24
2018,12,8,8,45,691.5,51.5,1.65,10.9,225.0,358.34,288.76
2018,12,8,9,0,738.0,55.0,1.7,11.4,265.0,398.09,322.39
2018,12,8,9,15,768.0,58.0,1.75,12.0,301.5,429.45,348.32
2018,12,8,9,30,798.0,61.0,1.8,12.6,338.0,459.61,372.49
2018,12,8,9,45,819.0,62.0,1.8,13.25,369.0,481.58,389.38
2018,12,8,10,0,840.0,63.0,1.8,13.9,400.0,501.52,404.17
2018,12,8,10,15,846.0,66.5,1.8,14.3,423.5,514.22,413.28
2018,12,8,10,30,852.0,70.0,1.8,14.7,447.0,524.25,420.05
2018,12,8,10,45,867.5,70.0,1.8,15.15,467.5,531.36,424.38
2018,12,8,11,0,883.0,70.0,1.8,15.6,488.0,537.31,427.56
2018,12,8,11,15,887.5,70.0,1.75,15.75,499.0,534.69,424.3
2018,12,8,11,30,892.0,70.0,1.7,15.9,510.0,529.21,418.74
2018,12,8,11,45,843.0,82.5,1.65,16.1,500.5,507.38,400.38
2018,12,8,12,0,794.0,95.0,1.6,16.3,491.0,483.2,380.25
2018,12,8,12,15,768.0,100.0,1.55,16.3,481.0,460.49,361.44
2018,12,8,12,30,742.0,105.0,1.5,16.3,471.0,436.77,341.58
2018,12,8,12,45,806.5,89.0,1.45,16.35,478.5,430.78,334.52
2018,12,8,13,0,871.0,73.0,1.4,16.4,486.0,418.75,321.92
2018,12,8,13,15,861.5,72.0,1.35,16.4,467.5,388.36,295.31
2018,12,8,13,30,852.0,71.0,1.3,16.4,449.0,356.34,266.98
2018,12,8,13,45,837.5,70.0,1.25,16.35,424.0,321.36,235.96
2018,12,8,14,0,823.0,69.0,1.2,16.3,399.0,285.48,203.82
2018,12,8,14,15,802.0,66.5,1.1,16.15,367.5,246.0,168.87
2018,12,8,14,30,781.0,64.0,1.0,16.0,336.0,206.61,134.34
2018,12,8,14,45,750.0,61.0,0.9,15.85,299.5,165.58,100.08
2018,12,8,15,0,719.0,58.0,0.8,15.7,263.0,126.01,69.55
2018,12,8,15,15,666.5,55.0,0.8,15.7,223.0,86.85,44.67
2018,12,8,15,30,614.0,52.0,0.8,15.7,183.0,48.44,27.19
2018,12,8,15,45,495.0,46.5,0.85,14.75,137.5,33.85,24.23
2018,12,8,16,0,376.0,41.0,0.9,13.8,92.0,31.42,21.67
2018,12,8,16,15,260.5,30.5,0.95,13.4,59.5,24.05,13.69
2018,12,8,16,30,145.0,20.0,1.0,13.0,27.0,15.78,0.0
2018,12,8,16,45,72.5,10.0,1.1,12.6,13.5,9.83,0.0
2018,12,8,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,7,15,8.5,5.5,1.05,9.75,6.0,7.38,0.0
2018,12,9,7,30,17.0,11.0,1.0,10.0,12.0,16.69,0.0
2018,12,9,7,45,8.5,20.0,0.95,10.2,20.5,22.33,11.18
2018,12,9,8,0,0.0,29.0,0.9,10.4,29.0,28.0,17.83
2018,12,9,8,15,0.0,40.0,0.95,10.7,40.0,38.74,27.42
2018,12,9,8,30,0.0,51.0,1.0,11.0,51.0,49.72,37.09
2018,12,9,8,45,57.5,76.5,1.05,11.3,92.5,103.19,82.57
2018,12,9,9,0,115.0,102.0,1.1,11.6,134.0,161.9,131.94
2018,12,9,9,15,156.5,117.0,1.05,11.8,167.0,198.44,162.28
2018,12,9,9,30,198.0,132.0,1.0,12.0,200.0,240.92,197.0
2018,12,9,9,45,255.0,142.5,0.9,12.25,238.5,281.59,229.56
2018,12,9,10,0,312.0,153.0,0.8,12.5,277.0,322.85,261.88
2018,12,9,10,15,306.5,164.0,0.8,12.7,292.5,332.53,268.8
2018,12,9,10,30,301.0,175.0,0.8,12.9,308.0,341.0,274.84
2018,12,9,10,45,173.5,172.0,0.75,13.15,249.5,266.27,214.46
2018,12,9,11,0,46.0,169.0,0.7,13.4,191.0,191.99,153.81
2018,12,9,11,15,28.0,165.0,0.8,13.5,178.5,177.6,142.26
2018,12,9,11,30,10.0,161.0,0.9,13.6,166.0,161.66,129.11
2018,12,9,11,45,13.0,163.0,0.95,13.75,169.5,164.65,131.53
2018,12,9,12,0,16.0,165.0,1.0,13.9,173.0,167.51,133.78
2018,12,9,12,15,31.0,183.0,1.1,13.9,198.5,192.13,153.78
2018,12,9,12,30,46.0,201.0,1.2,13.9,224.0,214.48,171.72
2018,12,9,12,45,81.5,199.0,1.25,13.9,238.0,225.39,180.26
2018,12,9,13,0,117.0,197.0,1.3,13.9,252.0,234.36,187.02
2018,12,9,13,15,192.5,183.0,1.3,13.8,270.0,244.35,193.82
2018,12,9,13,30,268.0,169.0,1.3,13.7,288.0,248.71,195.29
2018,12,9,13,45,363.0,149.5,1.35,13.6,301.0,248.12,191.53
2018,12,9,14,0,458.0,130.0,1.4,13.5,314.0,241.03,181.34
2018,12,9,14,15,379.5,130.0,1.4,13.35,274.5,203.51,151.28
2018,12,9,14,30,301.0,130.0,1.4,13.2,235.0,173.24,128.01
2018,12,9,14,45,259.0,119.0,1.45,13.0,202.5,142.84,103.97
2018,12,9,15,0,217.0,108.0,1.5,12.8,170.0,115.58,83.33
2018,12,9,15,15,191.5,94.5,1.5,12.8,143.0,90.72,65.01
2018,12,9,15,30,166.0,81.0,1.5,12.8,116.0,67.96,49.96
2018,12,9,15,45,139.0,65.0,1.45,12.3,90.0,51.87,40.39
2018,12,9,16,0,112.0,49.0,1.4,11.8,64.0,39.78,29.12
2018,12,9,16,15,73.0,31.0,1.35,11.6,39.5,25.75,15.18
2018,12,9,16,30,34.0,13.0,1.3,11.4,15.0,11.17,0.0
2018,12,9,16,45,17.0,6.5,1.25,11.15,7.5,6.39,0.0
2018,12,9,17,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,1.65,8.2,4.5,6.24,0.0
2018,12,10,7,30,20.0,8.0,1.8,8.4,9.0,15.56,0.0
2018,12,10,7,45,15.5,14.5,1.95,8.6,15.5,20.92,9.77
2018,12,10,8,0,11.0,21.0,2.1,8.8,22.0,24.07,14.4
2018,12,10,8,15,9.5,28.0,2.2,9.05,29.5,30.69,20.56
2018,12,10,8,30,8.0,35.0,2.3,9.3,37.0,36.92,26.24
2018,12,10,8,45,4.0,46.5,2.4,9.55,47.5,46.59,34.78
2018,12,10,9,0,0.0,58.0,2.5,9.8,58.0,56.05,43.01
2018,12,10,9,15,11.0,90.0,2.55,10.1,94.0,93.77,75.4
2018,12,10,9,30,22.0,122.0,2.6,10.4,130.0,132.09,107.85
2018,12,10,9,45,57.5,143.5,2.7,10.7,166.0,175.55,144.37
2018,12,10,10,0,93.0,165.0,2.8,11.0,202.0,215.85,177.78
2018,12,10,10,15,73.0,170.5,2.85,11.4,200.5,210.63,172.77
2018,12,10,10,30,53.0,176.0,2.9,11.8,199.0,205.04,167.52
2018,12,10,10,45,38.0,172.0,2.95,12.15,189.0,191.96,156.21
2018,12,10,11,0,23.0,168.0,3.0,12.5,179.0,176.35,142.86
2018,12,10,11,15,15.5,156.0,2.95,12.85,163.5,160.0,129.01
2018,12,10,11,30,8.0,144.0,2.9,13.2,148.0,143.94,115.44
2018,12,10,11,45,4.0,129.0,2.9,13.5,131.0,127.0,101.22
2018,12,10,12,0,0.0,114.0,2.9,13.8,114.0,110.32,87.24
2018,12,10,12,15,7.5,140.0,2.85,14.0,143.5,138.81,110.83
2018,12,10,12,30,15.0,166.0,2.8,14.2,173.0,166.7,133.64
2018,12,10,12,45,52.5,184.5,2.8,14.35,209.5,199.43,160.15
2018,12,10,13,0,90.0,203.0,2.8,14.5,246.0,229.11,183.68
2018,12,10,13,15,100.0,192.5,2.8,14.55,238.5,219.21,175.2
2018,12,10,13,30,110.0,182.0,2.8,14.6,231.0,207.84,165.47
2018,12,10,13,45,371.0,137.0,2.8,14.65,288.0,239.12,184.58
2018,12,10,14,0,632.0,92.0,2.8,14.7,345.0,253.42,186.63
2018,12,10,14,15,712.5,75.0,2.8,14.6,339.5,231.13,162.3
2018,12,10,14,30,793.0,58.0,2.8,14.5,334.0,203.51,133.1
2018,12,10,14,45,766.5,55.0,2.75,14.4,298.5,162.81,98.24
2018,12,10,15,0,740.0,52.0,2.7,14.3,263.0,123.12,66.9
2018,12,10,15,15,697.0,48.5,2.7,14.3,224.0,83.19,40.77
2018,12,10,15,30,654.0,45.0,2.7,14.3,185.0,46.32,24.72
2018,12,10,15,45,589.0,40.0,2.15,13.15,145.5,30.75,21.63
2018,12,10,16,0,524.0,35.0,1.6,12.0,106.0,28.21,19.04
2018,12,10,16,15,400.5,28.0,1.6,11.5,70.5,21.6,11.86
2018,12,10,16,30,277.0,21.0,1.6,11.0,35.0,17.31,0.0
2018,12,10,16,45,138.5,10.5,1.6,10.5,17.5,10.32,0.0
2018,12,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,7,15,126.0,9.0,1.35,6.15,14.5,37.69,0.0
2018,12,11,7,30,252.0,18.0,1.4,6.7,29.0,83.76,0.0
2018,12,11,7,45,397.5,25.5,1.4,7.25,65.5,157.68,101.17
2018,12,11,8,0,543.0,33.0,1.4,7.8,102.0,227.18,170.77
2018,12,11,8,15,613.5,38.0,1.5,8.25,143.0,274.64,214.64
2018,12,11,8,30,684.0,43.0,1.6,8.7,184.0,324.56,259.06
2018,12,11,8,45,691.5,50.0,1.65,9.15,217.5,352.52,285.09
2018,12,11,9,0,699.0,57.0,1.7,9.6,251.0,378.88,308.69
2018,12,11,9,15,620.5,75.5,1.75,10.15,265.0,378.3,309.65
2018,12,11,9,30,542.0,94.0,1.8,10.7,279.0,370.53,304.0
2018,12,11,9,45,533.0,103.0,1.85,11.2,299.0,382.35,313.6
2018,12,11,10,0,524.0,112.0,1.9,11.7,319.0,389.76,319.2
2018,12,11,10,15,530.0,119.0,1.9,12.15,339.5,403.18,329.26
2018,12,11,10,30,536.0,126.0,1.9,12.6,360.0,414.87,337.65
2018,12,11,10,45,636.0,113.5,1.95,13.0,403.0,455.64,369.26
2018,12,11,11,0,736.0,101.0,2.0,13.4,446.0,492.08,396.75
2018,12,11,11,15,817.0,85.0,2.1,13.75,476.5,512.11,411.45
2018,12,11,11,30,898.0,69.0,2.2,14.1,507.0,528.46,423.01
2018,12,11,11,45,898.5,69.5,2.25,14.4,511.0,518.84,414.01
2018,12,11,12,0,899.0,70.0,2.3,14.7,515.0,506.42,402.75
2018,12,11,12,15,897.5,69.5,2.4,14.85,511.0,489.31,387.98
2018,12,11,12,30,896.0,69.0,2.5,15.0,507.0,469.6,370.79
2018,12,11,12,45,891.5,68.0,2.55,15.15,496.0,445.61,349.74
2018,12,11,13,0,887.0,67.0,2.6,15.3,485.0,419.37,326.42
2018,12,11,13,15,878.0,65.5,2.6,15.3,466.5,388.85,299.34
2018,12,11,13,30,869.0,64.0,2.6,15.3,448.0,356.61,270.33
2018,12,11,13,45,855.0,63.0,2.6,15.25,423.0,321.77,238.84
2018,12,11,14,0,841.0,62.0,2.6,15.2,398.0,283.69,204.32
2018,12,11,14,15,821.0,59.5,2.5,15.05,366.5,244.04,168.57
2018,12,11,14,30,801.0,57.0,2.4,14.9,335.0,204.34,133.12
2018,12,11,14,45,771.0,54.5,2.3,14.7,299.0,163.29,98.26
2018,12,11,15,0,741.0,52.0,2.2,14.5,263.0,123.54,67.09
2018,12,11,15,15,698.5,48.5,2.2,14.5,224.0,83.63,40.94
2018,12,11,15,30,656.0,45.0,2.2,14.5,185.0,46.72,24.79
2018,12,11,15,45,585.0,40.5,1.75,13.35,145.0,31.22,22.04
2018,12,11,16,0,514.0,36.0,1.3,12.2,105.0,29.23,19.92
2018,12,11,16,15,387.0,28.0,1.35,11.85,69.5,21.58,11.85
2018,12,11,16,30,260.0,20.0,1.4,11.5,34.0,16.24,0.0
2018,12,11,16,45,130.0,10.0,1.45,11.15,17.0,9.83,0.0
2018,12,11,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,12,7,15,11.0,4.5,2.45,10.75,5.0,6.92,0.0
2018,12,12,7,30,22.0,9.0,2.7,10.9,10.0,14.57,0.0
2018,12,12,7,45,23.5,24.0,2.9,11.05,26.0,32.24,16.94
2018,12,12,8,0,25.0,39.0,3.1,11.2,42.0,49.99,35.27
2018,12,12,8,15,47.5,58.0,3.15,11.4,66.5,79.63,60.98
2018,12,12,8,30,70.0,77.0,3.2,11.6,91.0,114.37,90.98
2018,12,12,8,45,67.0,88.0,3.25,11.75,104.0,120.6,97.0
2018,12,12,9,0,64.0,99.0,3.3,11.9,117.0,131.23,106.41
2018,12,12,9,15,59.0,112.5,3.3,12.2,130.5,143.56,116.9
2018,12,12,9,30,54.0,126.0,3.3,12.5,144.0,155.48,126.79
2018,12,12,9,45,83.0,144.5,3.35,12.85,175.5,189.15,154.78
2018,12,12,10,0,112.0,163.0,3.4,13.2,207.0,227.54,186.27
2018,12,12,10,15,239.5,161.5,3.4,13.5,263.5,294.57,241.51
2018,12,12,10,30,367.0,160.0,3.4,13.8,320.0,358.16,292.92
2018,12,12,10,45,506.0,139.5,3.45,14.15,370.0,412.33,336.12
2018,12,12,11,0,645.0,119.0,3.5,14.5,420.0,462.98,375.75
2018,12,12,11,15,778.5,92.0,3.55,14.75,464.5,498.89,403.39
2018,12,12,11,30,912.0,65.0,3.6,15.0,509.0,530.64,427.19
2018,12,12,11,45,915.0,65.0,3.6,15.2,513.5,521.73,418.55
2018,12,12,12,0,918.0,65.0,3.6,15.4,518.0,509.92,407.59
2018,12,12,12,15,914.0,65.5,3.7,15.55,514.5,492.49,392.25
2018,12,12,12,30,910.0,66.0,3.8,15.7,511.0,472.48,374.51
2018,12,12,12,45,902.0,66.5,3.85,15.85,499.5,448.31,353.04
2018,12,12,13,0,894.0,67.0,3.9,16.0,488.0,421.98,329.41
2018,12,12,13,15,867.0,70.0,3.85,16.0,465.5,389.04,300.37
2018,12,12,13,30,840.0,73.0,3.8,16.0,443.0,353.7,269.05
2018,12,12,13,45,834.0,69.5,3.8,16.0,420.0,319.63,237.93
2018,12,12,14,0,828.0,66.0,3.8,16.0,397.0,284.11,205.17
2018,12,12,14,15,743.5,71.0,3.6,15.8,351.0,237.04,165.58
2018,12,12,14,30,659.0,76.0,3.4,15.6,305.0,192.49,129.02
2018,12,12,14,45,607.0,73.0,3.2,15.45,266.5,153.21,96.88
2018,12,12,15,0,555.0,70.0,3.0,15.3,228.0,117.34,69.69
2018,12,12,15,15,537.0,62.0,3.0,15.3,196.5,82.96,45.79
2018,12,12,15,30,519.0,54.0,3.0,15.3,165.0,49.6,28.83
2018,12,12,15,45,523.5,45.0,2.3,13.8,136.5,32.48,23.09
2018,12,12,16,0,528.0,36.0,1.6,12.3,108.0,29.21,19.89
2018,12,12,16,15,407.0,28.5,1.6,11.85,72.0,22.04,12.26
2018,12,12,16,30,286.0,21.0,1.6,11.4,36.0,17.25,0.0
2018,12,12,16,45,143.0,10.5,1.6,10.9,18.0,10.32,0.0
2018,12,12,17,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,7,15,116.5,8.5,1.6,7.35,13.0,8.36,0.0
2018,12,13,7,30,233.0,17.0,1.6,8.0,26.0,76.88,0.0
2018,12,13,7,45,376.5,24.5,1.65,8.6,61.0,151.61,92.08
2018,12,13,8,0,520.0,32.0,1.7,9.2,96.0,216.48,160.96
2018,12,13,8,15,592.0,37.0,1.85,9.75,136.0,263.54,204.56
2018,12,13,8,30,664.0,42.0,2.0,10.3,176.0,313.23,248.71
2018,12,13,8,45,709.0,46.0,2.15,10.85,216.0,352.85,283.95
2018,12,13,9,0,754.0,50.0,2.3,11.4,256.0,392.71,318.33
2018,12,13,9,15,783.0,52.5,2.35,12.0,292.5,423.39,344.21
2018,12,13,9,30,812.0,55.0,2.4,12.6,329.0,452.87,368.26
2018,12,13,9,45,831.5,57.0,2.45,13.15,360.5,473.55,384.81
2018,12,13,10,0,851.0,59.0,2.5,13.7,392.0,494.36,400.89
2018,12,13,10,15,865.0,60.0,2.5,14.2,417.5,509.03,411.67
2018,12,13,10,30,879.0,61.0,2.5,14.7,443.0,521.19,420.15
2018,12,13,10,45,888.0,62.0,2.55,15.2,462.0,528.08,424.44
2018,12,13,11,0,897.0,63.0,2.6,15.7,481.0,532.16,426.33
2018,12,13,11,15,902.0,64.0,2.6,15.95,493.0,531.29,424.47
2018,12,13,11,30,907.0,65.0,2.6,16.2,505.0,527.49,420.16
2018,12,13,11,45,908.5,65.5,2.65,16.45,509.5,518.5,411.84
2018,12,13,12,0,910.0,66.0,2.7,16.7,514.0,506.65,401.08
2018,12,13,12,15,906.5,66.5,2.7,16.85,510.5,489.67,386.12
2018,12,13,12,30,903.0,67.0,2.7,17.0,507.0,470.12,368.85
2018,12,13,12,45,894.5,68.0,2.7,17.15,496.0,446.46,348.04
2018,12,13,13,0,886.0,69.0,2.7,17.3,485.0,420.68,325.15
2018,12,13,13,15,876.0,68.5,2.65,17.3,467.0,390.93,298.8
2018,12,13,13,30,866.0,68.0,2.6,17.3,449.0,359.5,270.61
2018,12,13,13,45,851.0,66.5,2.55,17.3,424.0,322.15,237.37
2018,12,13,14,0,836.0,65.0,2.5,17.3,399.0,285.59,204.34
2018,12,13,14,15,814.5,63.5,2.35,17.1,368.0,246.82,169.69
2018,12,13,14,30,793.0,62.0,2.2,16.9,337.0,208.09,135.46
2018,12,13,14,45,762.0,59.5,2.0,16.65,301.0,167.3,101.14
2018,12,13,15,0,731.0,57.0,1.8,16.4,265.0,127.9,70.51
2018,12,13,15,15,686.0,53.0,1.8,16.4,225.5,87.87,44.35
2018,12,13,15,30,641.0,49.0,1.8,16.4,186.0,51.12,27.95
2018,12,13,15,45,568.5,44.0,1.5,14.85,146.0,31.59,22.22
2018,12,13,16,0,496.0,39.0,1.2,13.3,106.0,29.46,20.03
2018,12,13,16,15,367.0,30.0,1.2,12.85,70.0,23.47,13.4
2018,12,13,16,30,238.0,21.0,1.2,12.4,34.0,17.2,0.0
2018,12,13,16,45,119.0,10.5,1.25,11.9,17.0,10.32,0.0
2018,12,13,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.0,3.0,12.45,3.5,2.95,0.0
2018,12,14,7,30,14.0,6.0,3.2,12.7,7.0,9.49,0.0
2018,12,14,7,45,7.0,11.5,3.35,13.0,12.0,13.21,3.13
2018,12,14,8,0,0.0,17.0,3.5,13.3,17.0,16.4,7.79
2018,12,14,8,15,0.0,23.0,3.75,13.5,23.0,22.19,13.02
2018,12,14,8,30,0.0,29.0,4.0,13.7,29.0,27.99,18.15
2018,12,14,8,45,0.5,45.5,4.2,13.95,45.5,44.16,32.04
2018,12,14,9,0,1.0,62.0,4.4,14.2,62.0,60.67,46.15
2018,12,14,9,15,0.5,65.5,4.5,14.3,65.5,63.71,48.74
2018,12,14,9,30,0.0,69.0,4.6,14.4,69.0,66.8,51.32
2018,12,14,9,45,1.0,53.5,4.7,14.55,54.0,52.17,38.85
2018,12,14,10,0,2.0,38.0,4.8,14.7,39.0,37.69,26.5
2018,12,14,10,15,1.0,61.0,4.8,14.8,61.5,59.46,44.87
2018,12,14,10,30,0.0,84.0,4.8,14.9,84.0,81.33,63.17
2018,12,14,10,45,0.5,105.0,4.8,15.0,105.0,102.27,80.57
2018,12,14,11,0,1.0,126.0,4.8,15.1,126.0,123.16,97.82
2018,12,14,11,15,26.0,147.5,4.85,15.15,160.0,158.99,127.6
2018,12,14,11,30,51.0,169.0,4.9,15.2,194.0,192.22,154.95
2018,12,14,11,45,136.5,170.5,4.9,15.3,237.5,236.8,191.69
2018,12,14,12,0,222.0,172.0,4.9,15.4,281.0,278.08,225.06
2018,12,14,12,15,178.5,161.5,4.9,15.45,249.0,241.07,194.44
2018,12,14,12,30,135.0,151.0,4.9,15.5,217.0,207.09,166.39
2018,12,14,12,45,89.5,147.5,4.85,15.55,191.0,180.53,144.43
2018,12,14,13,0,44.0,144.0,4.8,15.6,165.0,155.74,124.11
2018,12,14,13,15,115.0,144.0,4.7,15.6,195.5,179.79,142.99
2018,12,14,13,30,186.0,144.0,4.6,15.6,226.0,198.23,156.41
2018,12,14,13,45,154.5,140.0,4.5,15.55,205.5,178.53,140.07
2018,12,14,14,0,123.0,136.0,4.4,15.5,185.0,159.63,124.67
2018,12,14,14,15,211.0,127.0,4.15,15.4,203.5,164.14,124.81
2018,12,14,14,30,299.0,118.0,3.9,15.3,222.0,163.24,119.61
2018,12,14,14,45,232.5,105.5,3.7,15.15,181.0,128.15,92.46
2018,12,14,15,0,166.0,93.0,3.5,15.0,140.0,98.38,70.57
2018,12,14,15,15,97.5,74.0,3.5,15.0,100.5,72.05,52.03
2018,12,14,15,30,29.0,55.0,3.5,15.0,61.0,51.76,37.73
2018,12,14,15,45,14.5,42.0,2.9,14.35,45.0,39.49,29.21
2018,12,14,16,0,0.0,29.0,2.3,13.7,29.0,28.0,18.71
2018,12,14,16,15,12.5,21.5,2.2,13.3,22.0,20.72,11.18
2018,12,14,16,30,25.0,14.0,2.1,12.9,15.0,12.89,0.0
2018,12,14,16,45,12.5,7.0,1.95,12.5,7.5,6.88,0.0
2018,12,14,17,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,7,15,20.5,7.0,1.45,9.95,7.5,0.0,0.0
2018,12,15,7,30,41.0,14.0,1.5,10.4,15.0,24.2,0.0
2018,12,15,7,45,79.5,28.5,1.55,10.85,36.0,62.89,34.14
2018,12,15,8,0,118.0,43.0,1.6,11.3,57.0,94.94,69.71
2018,12,15,8,15,140.5,58.5,1.75,11.7,81.5,122.64,94.97
2018,12,15,8,30,163.0,74.0,1.9,12.1,106.0,151.2,120.2
2018,12,15,8,45,156.0,89.5,2.0,12.45,125.5,168.38,135.78
2018,12,15,9,0,149.0,105.0,2.1,12.8,145.0,179.65,145.92
2018,12,15,9,15,310.5,103.0,2.1,13.3,202.0,262.03,213.92
2018,12,15,9,30,472.0,101.0,2.1,13.8,259.0,339.85,276.87
2018,12,15,9,45,638.5,81.5,2.15,14.3,316.5,407.91,331.11
2018,12,15,10,0,805.0,62.0,2.2,14.8,374.0,474.83,383.44
2018,12,15,10,15,626.0,101.0,2.1,15.25,353.5,433.03,349.07
2018,12,15,10,30,447.0,140.0,2.0,15.7,333.0,381.87,307.48
2018,12,15,10,45,302.5,158.0,1.95,16.15,291.0,321.14,258.37
2018,12,15,11,0,158.0,176.0,1.9,16.6,249.0,260.09,208.4
2018,12,15,11,15,112.0,177.0,1.85,16.85,229.5,235.67,188.32
2018,12,15,11,30,66.0,178.0,1.8,17.1,210.0,208.77,166.12
2018,12,15,11,45,156.0,189.0,1.7,17.3,265.5,264.76,210.87
2018,12,15,12,0,246.0,200.0,1.6,17.5,321.0,317.17,251.32
2018,12,15,12,15,182.0,197.5,1.55,17.65,286.5,277.62,219.39
2018,12,15,12,30,118.0,195.0,1.5,17.8,252.0,241.78,190.81
2018,12,15,12,45,85.5,187.5,1.5,17.9,228.5,216.25,170.49
2018,12,15,13,0,53.0,180.0,1.5,18.0,205.0,193.12,152.11
2018,12,15,13,15,81.0,179.0,1.5,17.95,215.5,199.94,157.25
2018,12,15,13,30,109.0,178.0,1.5,17.9,226.0,204.12,159.9
2018,12,15,13,45,96.5,166.0,1.5,17.9,207.0,185.24,144.63
2018,12,15,14,0,84.0,154.0,1.5,17.9,188.0,166.42,129.49
2018,12,15,14,15,63.0,125.5,1.4,17.7,150.0,132.03,102.03
2018,12,15,14,30,42.0,97.0,1.3,17.5,112.0,99.36,75.91
2018,12,15,14,45,31.5,86.5,1.2,17.3,97.0,85.94,65.26
2018,12,15,15,0,21.0,76.0,1.1,17.1,82.0,73.4,55.32
2018,12,15,15,15,25.5,75.5,1.1,17.1,81.5,71.11,53.31
2018,12,15,15,30,30.0,75.0,1.1,17.1,81.0,67.51,50.48
2018,12,15,15,45,20.5,59.5,1.15,16.2,63.5,53.24,40.96
2018,12,15,16,0,11.0,44.0,1.2,15.3,46.0,41.07,29.86
2018,12,15,16,15,14.5,29.5,1.3,14.8,31.0,27.38,16.53
2018,12,15,16,30,18.0,15.0,1.4,14.3,16.0,13.73,0.0
2018,12,15,16,45,9.0,7.5,1.5,13.8,8.0,7.37,0.0
2018,12,15,17,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,2.45,12.75,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.6,13.1,4.0,7.5,0.0
2018,12,16,7,45,9.0,4.5,2.75,13.45,5.0,7.22,0.0
2018,12,16,8,0,0.0,6.0,2.9,13.8,6.0,5.78,0.0
2018,12,16,8,15,0.0,7.0,3.05,14.05,7.0,6.74,0.0
2018,12,16,8,30,0.0,8.0,3.2,14.3,8.0,7.71,0.89
2018,12,16,8,45,0.0,15.5,3.4,14.6,15.5,14.95,7.11
2018,12,16,9,0,0.0,23.0,3.6,14.9,23.0,22.19,13.32
2018,12,16,9,15,0.0,25.5,3.75,15.15,25.5,24.6,15.38
2018,12,16,9,30,0.0,28.0,3.9,15.4,28.0,27.02,17.41
2018,12,16,9,45,0.0,25.5,4.05,15.6,25.5,24.61,15.32
2018,12,16,10,0,0.0,23.0,4.2,15.8,23.0,22.2,13.23
2018,12,16,10,15,0.0,24.0,4.2,15.9,24.0,23.16,14.02
2018,12,16,10,30,0.0,25.0,4.2,16.0,25.0,24.13,14.81
2018,12,16,10,45,0.0,31.0,4.2,16.05,31.0,29.93,19.68
2018,12,16,11,0,0.0,37.0,4.2,16.1,37.0,35.74,24.54
2018,12,16,11,15,2.5,64.5,4.1,16.1,65.5,63.62,47.93
2018,12,16,11,30,5.0,92.0,4.0,16.1,94.0,91.56,71.18
2018,12,16,11,45,6.5,96.5,3.9,16.1,99.5,96.6,75.31
2018,12,16,12,0,8.0,101.0,3.8,16.1,105.0,101.56,79.4
2018,12,16,12,15,4.5,85.0,3.7,16.05,87.0,84.3,65.06
2018,12,16,12,30,1.0,69.0,3.6,16.0,69.0,67.15,50.8
2018,12,16,12,45,0.5,72.0,3.5,15.95,72.0,69.83,53.08
2018,12,16,13,0,0.0,75.0,3.4,15.9,75.0,72.52,55.38
2018,12,16,13,15,0.0,62.0,3.45,15.9,62.0,59.93,44.89
2018,12,16,13,30,0.0,49.0,3.5,15.9,49.0,47.34,34.38
2018,12,16,13,45,0.0,64.0,3.5,15.85,64.0,61.86,46.66
2018,12,16,14,0,0.0,79.0,3.5,15.8,79.0,76.29,58.85
2018,12,16,14,15,0.0,60.0,3.5,15.75,60.0,57.98,43.53
2018,12,16,14,30,0.0,41.0,3.5,15.7,41.0,39.59,28.04
2018,12,16,14,45,0.0,30.0,3.55,15.6,30.0,28.95,19.04
2018,12,16,15,0,0.0,19.0,3.6,15.5,19.0,18.33,9.99
2018,12,16,15,15,0.0,16.0,3.6,15.5,16.0,15.43,7.5
2018,12,16,15,30,0.0,13.0,3.6,15.5,13.0,12.53,4.98
2018,12,16,15,45,0.0,11.0,3.5,15.2,11.0,10.6,3.7
2018,12,16,16,0,0.0,9.0,3.4,14.9,9.0,8.67,1.87
2018,12,16,16,15,0.0,6.5,3.4,14.85,6.5,6.26,0.0
2018,12,16,16,30,0.0,4.0,3.4,14.8,4.0,3.85,0.0
2018,12,16,16,45,0.0,2.0,3.4,14.7,2.0,1.97,0.0
2018,12,16,17,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,17,7,15,46.0,5.0,1.2,10.5,6.5,0.0,0.0
2018,12,17,7,30,92.0,10.0,1.2,10.9,13.0,32.96,0.0
2018,12,17,7,45,170.5,18.5,1.15,11.35,34.5,81.5,40.64
2018,12,17,8,0,249.0,27.0,1.1,11.8,56.0,123.88,89.64
2018,12,17,8,15,389.5,34.5,1.15,12.15,100.5,188.18,144.04
2018,12,17,8,30,530.0,42.0,1.2,12.5,145.0,260.21,204.1
2018,12,17,8,45,632.5,45.0,1.25,12.8,194.5,316.55,251.5
2018,12,17,9,0,735.0,48.0,1.3,13.1,244.0,378.13,302.18
2018,12,17,9,15,761.0,51.5,1.25,13.4,279.5,408.31,327.21
2018,12,17,9,30,787.0,55.0,1.2,13.7,315.0,437.25,350.52
2018,12,17,9,45,802.5,58.5,1.2,14.0,346.0,459.58,368.18
2018,12,17,10,0,818.0,62.0,1.2,14.3,377.0,479.82,383.7
2018,12,17,10,15,833.0,63.5,1.2,14.55,403.0,495.35,395.27
2018,12,17,10,30,848.0,65.0,1.2,14.8,429.0,506.84,403.49
2018,12,17,10,45,858.0,66.5,1.25,15.05,448.5,514.98,409.17
2018,12,17,11,0,868.0,68.0,1.3,15.3,468.0,520.41,412.58
2018,12,17,11,15,873.5,68.5,1.35,15.4,480.0,519.68,411.39
2018,12,17,11,30,879.0,69.0,1.4,15.5,492.0,516.13,407.9
2018,12,17,11,45,873.5,71.0,1.45,15.6,495.0,505.85,399.1
2018,12,17,12,0,868.0,73.0,1.5,15.7,498.0,492.95,388.1
2018,12,17,12,15,808.5,86.0,1.55,15.7,480.5,463.42,364.35
2018,12,17,12,30,749.0,99.0,1.6,15.7,463.0,432.37,339.28
2018,12,17,12,45,566.0,137.5,1.65,15.75,409.5,374.53,293.76
2018,12,17,13,0,383.0,176.0,1.7,15.8,356.0,320.8,251.8
2018,12,17,13,15,307.0,172.0,1.7,15.8,313.0,276.57,216.75
2018,12,17,13,30,231.0,168.0,1.7,15.8,270.0,235.93,184.58
2018,12,17,13,45,220.0,163.0,1.7,15.75,255.5,218.52,169.98
2018,12,17,14,0,209.0,158.0,1.7,15.7,241.0,201.32,155.42
2018,12,17,14,15,151.0,140.5,1.6,15.5,198.0,164.31,126.37
2018,12,17,14,30,93.0,123.0,1.5,15.3,155.0,130.18,100.09
2018,12,17,14,45,56.5,93.5,1.35,15.1,112.5,96.01,73.13
2018,12,17,15,0,20.0,64.0,1.2,14.9,70.0,62.89,47.0
2018,12,17,15,15,19.0,48.5,1.2,14.9,53.5,47.69,34.28
2018,12,17,15,30,18.0,33.0,1.2,14.9,37.0,32.55,21.72
2018,12,17,15,45,13.0,26.0,1.1,13.95,28.5,25.3,16.8
2018,12,17,16,0,8.0,19.0,1.0,13.0,20.0,18.48,10.54
2018,12,17,16,15,30.5,18.0,1.05,12.7,20.0,16.67,8.08
2018,12,17,16,30,53.0,17.0,1.1,12.4,20.0,14.45,0.0
2018,12,17,16,45,26.5,8.5,1.15,12.1,10.0,8.36,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
