Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,7,15,24.5,5.5,1.2,10.05,6.0,0.0,0.0
2018,12,18,7,30,49.0,11.0,1.2,10.5,12.0,23.06,0.0
2018,12,18,7,45,135.5,25.0,1.15,10.95,38.0,77.83,37.14
2018,12,18,8,0,222.0,39.0,1.1,11.4,64.0,128.2,93.41
2018,12,18,8,15,278.5,50.5,1.2,11.85,95.0,166.08,127.77
2018,12,18,8,30,335.0,62.0,1.3,12.3,126.0,206.95,163.35
2018,12,18,8,45,416.0,68.0,1.35,12.75,166.0,253.66,202.92
2018,12,18,9,0,497.0,74.0,1.4,13.2,206.0,305.76,246.15
2018,12,18,9,15,639.0,64.5,1.35,13.6,259.0,368.64,296.83
2018,12,18,9,30,781.0,55.0,1.3,14.0,312.0,433.71,348.03
2018,12,18,9,45,798.5,58.5,1.2,14.4,343.5,456.98,365.61
2018,12,18,10,0,816.0,62.0,1.1,14.8,375.0,478.23,381.22
2018,12,18,10,15,831.0,63.0,1.1,15.1,400.5,493.26,392.32
2018,12,18,10,30,846.0,64.0,1.1,15.4,426.0,504.27,400.1
2018,12,18,10,45,856.0,65.0,1.1,15.7,445.5,511.97,405.08
2018,12,18,11,0,866.0,66.0,1.1,16.0,465.0,516.97,407.81
2018,12,18,11,15,863.5,68.5,1.15,16.15,475.0,514.4,405.19
2018,12,18,11,30,861.0,71.0,1.2,16.3,485.0,509.06,400.34
2018,12,18,11,45,863.5,71.0,1.25,16.45,490.0,500.91,393.21
2018,12,18,12,0,866.0,71.0,1.3,16.6,495.0,490.03,383.77
2018,12,18,12,15,873.0,69.0,1.3,16.65,494.5,476.52,371.95
2018,12,18,12,30,880.0,67.0,1.3,16.7,494.0,460.2,357.65
2018,12,18,12,45,875.0,66.5,1.35,16.7,484.0,437.5,338.41
2018,12,18,13,0,870.0,66.0,1.4,16.7,474.0,412.57,316.97
2018,12,18,13,15,861.5,65.0,1.45,16.7,456.5,383.78,292.01
2018,12,18,13,30,853.0,64.0,1.5,16.7,439.0,353.24,265.08
2018,12,18,13,45,838.5,63.0,1.5,16.65,415.0,319.28,234.95
2018,12,18,14,0,824.0,62.0,1.5,16.6,391.0,282.15,201.88
2018,12,18,14,15,746.0,68.5,1.5,16.5,349.5,238.27,165.3
2018,12,18,14,30,668.0,75.0,1.5,16.4,308.0,196.4,131.09
2018,12,18,14,45,645.5,70.0,1.45,16.25,276.0,159.62,99.96
2018,12,18,15,0,623.0,65.0,1.4,16.1,244.0,123.68,71.44
2018,12,18,15,15,574.0,60.5,1.4,16.1,207.0,87.38,47.16
2018,12,18,15,30,525.0,56.0,1.4,16.1,170.0,54.75,31.17
2018,12,18,15,45,521.5,45.5,1.15,15.1,139.0,32.68,23.19
2018,12,18,16,0,518.0,35.0,0.9,14.1,108.0,27.89,18.67
2018,12,18,16,15,399.0,28.0,0.95,13.75,72.5,21.28,11.87
2018,12,18,16,30,280.0,21.0,1.0,13.4,37.0,16.91,0.0
2018,12,18,16,45,140.0,10.5,1.05,13.1,18.5,10.32,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,19,7,15,41.0,3.5,0.65,11.35,4.5,0.0,0.0
2018,12,19,7,30,82.0,7.0,0.6,11.6,9.0,27.26,0.0
2018,12,19,7,45,82.0,11.5,0.6,11.8,17.0,42.58,16.49
2018,12,19,8,0,82.0,16.0,0.6,12.0,25.0,51.58,34.63
2018,12,19,8,15,153.0,24.0,0.7,12.4,50.0,87.84,65.51
2018,12,19,8,30,224.0,32.0,0.8,12.8,75.0,131.31,102.4
2018,12,19,8,45,121.0,44.5,0.9,13.15,68.5,100.4,78.79
2018,12,19,9,0,18.0,57.0,1.0,13.5,62.0,64.64,49.55
2018,12,19,9,15,49.0,62.0,1.15,13.85,77.5,87.32,68.89
2018,12,19,9,30,80.0,67.0,1.3,14.2,93.0,107.43,85.91
2018,12,19,9,45,75.0,92.5,1.45,14.6,119.0,132.92,107.0
2018,12,19,10,0,70.0,118.0,1.6,15.0,145.0,153.61,123.8
2018,12,19,10,15,54.0,122.0,1.7,15.25,143.5,149.58,120.11
2018,12,19,10,30,38.0,126.0,1.8,15.5,142.0,145.2,116.14
2018,12,19,10,45,27.0,120.0,1.95,15.75,131.5,132.95,105.77
2018,12,19,11,0,16.0,114.0,2.1,16.0,121.0,119.0,94.01
2018,12,19,11,15,8.5,111.0,2.15,16.2,114.5,112.04,88.05
2018,12,19,11,30,1.0,108.0,2.2,16.4,108.0,105.17,82.2
2018,12,19,11,45,47.5,123.0,2.25,16.6,146.0,143.83,114.21
2018,12,19,12,0,94.0,138.0,2.3,16.8,184.0,181.57,144.86
2018,12,19,12,15,186.5,156.5,2.25,16.85,247.0,241.46,192.83
2018,12,19,12,30,279.0,175.0,2.2,16.9,310.0,295.44,234.74
2018,12,19,12,45,200.5,170.0,2.2,17.0,266.0,249.65,197.73
2018,12,19,13,0,122.0,165.0,2.2,17.1,222.0,206.96,163.62
2018,12,19,13,15,109.5,153.0,2.1,17.1,203.0,186.53,147.0
2018,12,19,13,30,97.0,141.0,2.0,17.1,184.0,166.71,130.78
2018,12,19,13,45,117.0,130.0,1.85,17.05,179.0,158.53,123.34
2018,12,19,14,0,137.0,119.0,1.7,17.0,174.0,148.87,114.38
2018,12,19,14,15,241.0,110.0,1.55,16.85,197.5,157.29,117.14
2018,12,19,14,30,345.0,101.0,1.4,16.7,221.0,156.64,111.4
2018,12,19,14,45,359.5,97.5,1.25,16.55,211.5,139.9,95.92
2018,12,19,15,0,374.0,94.0,1.1,16.4,202.0,121.28,79.97
2018,12,19,15,15,284.5,76.0,1.1,16.4,151.5,81.11,52.25
2018,12,19,15,30,195.0,58.0,1.1,16.4,101.0,53.06,35.44
2018,12,19,15,45,116.5,41.0,0.85,15.55,65.0,33.61,23.98
2018,12,19,16,0,38.0,24.0,0.6,14.7,29.0,22.07,13.59
2018,12,19,16,15,71.5,17.5,0.65,14.35,23.0,14.92,6.67
2018,12,19,16,30,105.0,11.0,0.7,14.0,17.0,7.67,0.0
2018,12,19,16,45,52.5,5.5,0.75,13.7,8.5,5.41,0.0
2018,12,19,17,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,20,7,15,23.0,4.0,1.35,10.05,4.5,0.0,0.0
2018,12,20,7,30,46.0,8.0,1.4,10.2,9.0,19.24,0.0
2018,12,20,7,45,33.0,20.0,1.45,10.35,21.5,32.95,11.1
2018,12,20,8,0,20.0,32.0,1.5,10.5,34.0,40.15,26.66
2018,12,20,8,15,25.5,47.0,1.5,10.8,51.0,58.67,43.44
2018,12,20,8,30,31.0,62.0,1.5,11.1,68.0,77.06,59.69
2018,12,20,8,45,65.5,79.5,1.5,11.35,95.5,114.59,91.72
2018,12,20,9,0,100.0,97.0,1.5,11.6,123.0,149.03,120.94
2018,12,20,9,15,117.0,113.0,1.45,11.95,148.0,174.91,142.68
2018,12,20,9,30,134.0,129.0,1.4,12.3,173.0,200.95,164.18
2018,12,20,9,45,126.5,142.5,1.35,12.65,187.0,212.4,173.28
2018,12,20,10,0,119.0,156.0,1.3,13.0,201.0,223.14,181.61
2018,12,20,10,15,85.0,160.0,1.25,13.25,193.5,205.41,166.57
2018,12,20,10,30,51.0,164.0,1.2,13.5,186.0,191.5,154.65
2018,12,20,10,45,95.5,174.0,1.2,13.8,217.0,223.69,180.82
2018,12,20,11,0,140.0,184.0,1.2,14.1,248.0,259.09,208.97
2018,12,20,11,15,124.0,193.5,1.15,14.25,251.5,258.67,207.85
2018,12,20,11,30,108.0,203.0,1.1,14.4,255.0,257.87,206.6
2018,12,20,11,45,80.5,202.5,1.1,14.5,241.5,238.83,191.0
2018,12,20,12,0,53.0,202.0,1.1,14.6,228.0,222.97,178.05
2018,12,20,12,15,67.0,203.0,1.05,14.65,235.5,228.47,182.34
2018,12,20,12,30,81.0,204.0,1.0,14.7,243.0,233.24,185.87
2018,12,20,12,45,142.5,202.5,0.9,14.75,270.0,255.52,202.94
2018,12,20,13,0,204.0,201.0,0.8,14.8,297.0,273.43,215.82
2018,12,20,13,15,193.5,195.0,0.75,14.75,283.5,256.64,201.86
2018,12,20,13,30,183.0,189.0,0.7,14.7,270.0,239.96,188.14
2018,12,20,13,45,169.5,179.0,0.6,14.65,251.0,218.98,170.93
2018,12,20,14,0,156.0,169.0,0.5,14.6,232.0,198.56,154.19
2018,12,20,14,15,109.0,154.5,0.45,14.45,197.0,166.97,129.68
2018,12,20,14,30,62.0,140.0,0.4,14.3,162.0,140.79,109.92
2018,12,20,14,45,40.5,122.5,0.35,14.15,136.0,118.27,92.29
2018,12,20,15,0,19.0,105.0,0.3,14.0,110.0,99.83,78.04
2018,12,20,15,15,10.0,86.5,0.3,14.0,89.0,81.21,62.9
2018,12,20,15,30,1.0,68.0,0.3,14.0,68.0,63.56,48.28
2018,12,20,15,45,0.5,54.0,0.35,13.65,54.0,50.64,39.21
2018,12,20,16,0,0.0,40.0,0.4,13.3,40.0,37.92,27.53
2018,12,20,16,15,10.0,28.0,0.4,13.2,28.5,26.31,16.23
2018,12,20,16,30,20.0,16.0,0.4,13.1,17.0,14.63,0.0
2018,12,20,16,45,20.0,9.5,0.45,13.0,9.5,9.34,0.0
2018,12,20,17,0,20.0,3.0,0.5,12.9,2.0,0.0,0.0
2018,12,20,17,15,10.0,1.5,0.5,12.85,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,7,15,52.0,5.5,0.8,12.35,7.0,0.0,0.0
2018,12,21,7,30,104.0,11.0,0.8,12.5,14.0,36.41,0.0
2018,12,21,7,45,181.5,23.0,0.85,12.65,38.5,86.87,33.61
2018,12,21,8,0,259.0,35.0,0.9,12.8,63.0,134.18,95.82
2018,12,21,8,15,378.5,42.5,1.0,13.05,103.5,191.77,145.66
2018,12,21,8,30,498.0,50.0,1.1,13.3,144.0,255.08,198.86
2018,12,21,8,45,602.5,50.5,1.25,13.55,190.0,309.86,245.09
2018,12,21,9,0,707.0,51.0,1.4,13.8,236.0,366.77,292.41
2018,12,21,9,15,632.5,63.0,1.45,14.0,246.5,362.53,291.27
2018,12,21,9,30,558.0,75.0,1.5,14.2,257.0,351.74,284.2
2018,12,21,9,45,296.5,92.0,1.55,14.4,189.5,249.03,202.41
2018,12,21,10,0,35.0,109.0,1.6,14.6,122.0,126.83,101.31
2018,12,21,10,15,21.0,119.5,1.7,14.85,127.5,130.39,104.2
2018,12,21,10,30,7.0,130.0,1.8,15.1,133.0,130.92,104.27
2018,12,21,10,45,18.0,151.5,1.9,15.3,159.5,157.83,126.29
2018,12,21,11,0,29.0,173.0,2.0,15.5,186.0,187.49,150.26
2018,12,21,11,15,41.0,182.5,2.05,15.7,201.5,202.16,161.91
2018,12,21,11,30,53.0,192.0,2.1,15.9,217.0,216.46,173.23
2018,12,21,11,45,85.0,199.0,2.15,16.05,240.0,237.63,190.15
2018,12,21,12,0,117.0,206.0,2.2,16.2,263.0,259.64,207.5
2018,12,21,12,15,84.0,195.5,2.25,16.25,236.5,229.16,182.78
2018,12,21,12,30,51.0,185.0,2.3,16.3,210.0,201.74,160.66
2018,12,21,12,45,26.5,155.0,2.35,16.35,168.0,160.75,127.53
2018,12,21,13,0,2.0,125.0,2.4,16.4,126.0,121.2,95.39
2018,12,21,13,15,1.5,124.5,2.4,16.35,125.0,120.27,94.79
2018,12,21,13,30,1.0,124.0,2.4,16.3,124.0,119.32,94.13
2018,12,21,13,45,147.5,129.5,2.4,16.25,188.5,167.86,130.97
2018,12,21,14,0,294.0,135.0,2.4,16.2,253.0,205.34,156.66
2018,12,21,14,15,190.5,134.0,2.3,16.0,208.5,167.06,127.37
2018,12,21,14,30,87.0,133.0,2.2,15.8,164.0,140.04,108.45
2018,12,21,14,45,112.5,119.5,2.15,15.6,155.0,125.25,94.99
2018,12,21,15,0,138.0,106.0,2.1,15.4,146.0,110.19,81.4
2018,12,21,15,15,142.5,94.5,2.1,15.4,130.5,92.82,67.45
2018,12,21,15,30,147.0,83.0,2.1,15.4,115.0,74.75,54.45
2018,12,21,15,45,106.5,63.0,1.75,14.15,83.5,53.45,41.57
2018,12,21,16,0,66.0,43.0,1.4,12.9,52.0,37.58,27.26
2018,12,21,16,15,54.5,29.5,1.45,12.55,35.5,26.26,16.28
2018,12,21,16,30,43.0,16.0,1.5,12.2,19.0,13.65,0.0
2018,12,21,16,45,29.5,9.5,1.55,11.8,10.5,9.34,0.0
2018,12,21,17,0,16.0,3.0,1.6,11.4,2.0,0.0,0.0
2018,12,21,17,15,8.0,1.5,1.65,11.3,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,7,15,83.0,6.5,1.0,8.8,8.5,0.0,0.0
2018,12,22,7,30,166.0,13.0,1.0,9.1,17.0,53.47,0.0
2018,12,22,7,45,207.0,20.0,1.0,9.35,35.5,90.94,32.83
2018,12,22,8,0,248.0,27.0,1.0,9.6,54.0,122.4,87.63
2018,12,22,8,15,436.5,34.5,1.1,10.0,106.5,202.34,154.92
2018,12,22,8,30,625.0,42.0,1.2,10.4,159.0,290.91,228.22
2018,12,22,8,45,679.5,46.0,1.25,10.85,200.0,333.36,265.34
2018,12,22,9,0,734.0,50.0,1.3,11.3,241.0,376.65,302.26
2018,12,22,9,15,760.0,53.5,1.3,11.65,276.5,407.05,328.02
2018,12,22,9,30,786.0,57.0,1.3,12.0,312.0,436.23,351.97
2018,12,22,9,45,813.0,58.5,1.3,12.35,345.5,462.18,372.63
2018,12,22,10,0,840.0,60.0,1.3,12.7,379.0,486.37,391.32
2018,12,22,10,15,852.0,62.0,1.25,12.95,405.0,499.75,401.13
2018,12,22,10,30,864.0,64.0,1.2,13.2,431.0,512.59,410.16
2018,12,22,10,45,872.0,65.5,1.1,13.5,450.5,520.2,414.51
2018,12,22,11,0,880.0,67.0,1.0,13.8,470.0,525.07,416.49
2018,12,22,11,15,860.0,73.0,1.0,13.9,476.0,518.55,410.6
2018,12,22,11,30,840.0,79.0,1.0,14.0,482.0,508.15,401.74
2018,12,22,11,45,707.5,109.0,1.0,14.15,451.0,464.12,366.97
2018,12,22,12,0,575.0,139.0,1.0,14.3,420.0,419.73,331.98
2018,12,22,12,15,479.0,162.0,1.1,14.5,395.5,385.22,304.82
2018,12,22,12,30,383.0,185.0,1.2,14.7,371.0,352.21,278.6
2018,12,22,12,45,392.0,178.0,1.25,14.9,365.0,340.16,268.33
2018,12,22,13,0,401.0,171.0,1.3,15.1,359.0,325.35,255.48
2018,12,22,13,15,365.5,169.0,1.3,15.15,336.0,297.11,232.35
2018,12,22,13,30,330.0,167.0,1.3,15.2,313.0,270.36,210.39
2018,12,22,13,45,304.5,162.5,1.35,15.25,291.5,245.77,190.02
2018,12,22,14,0,279.0,158.0,1.4,15.3,270.0,222.13,170.38
2018,12,22,14,15,188.5,142.0,1.35,15.15,215.0,175.74,134.55
2018,12,22,14,30,98.0,126.0,1.3,15.0,160.0,134.57,103.6
2018,12,22,14,45,115.5,113.0,1.25,14.9,149.5,120.55,91.08
2018,12,22,15,0,133.0,100.0,1.2,14.8,139.0,105.0,77.38
2018,12,22,15,15,158.0,91.5,1.2,14.8,131.5,88.97,63.71
2018,12,22,15,30,183.0,83.0,1.2,14.8,124.0,73.11,52.31
2018,12,22,15,45,155.5,67.5,1.2,13.65,97.5,53.74,41.93
2018,12,22,16,0,128.0,52.0,1.2,12.5,71.0,42.09,31.28
2018,12,22,16,15,99.0,37.5,1.2,12.15,49.0,30.85,20.23
2018,12,22,16,30,70.0,23.0,1.2,11.8,27.0,19.28,1.86
2018,12,22,16,45,45.0,13.0,1.25,11.5,14.5,12.78,0.0
2018,12,22,17,0,20.0,3.0,1.3,11.2,2.0,0.0,0.0
2018,12,22,17,15,10.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,23,7,15,37.0,5.5,0.95,9.5,6.5,0.0,0.0
2018,12,23,7,30,74.0,11.0,0.9,9.8,13.0,28.88,0.0
2018,12,23,7,45,149.0,23.5,0.85,10.15,36.5,77.78,25.05
2018,12,23,8,0,224.0,36.0,0.8,10.5,60.0,124.33,89.01
2018,12,23,8,15,276.5,48.0,0.75,10.85,90.5,161.29,123.45
2018,12,23,8,30,329.0,60.0,0.7,11.2,121.0,201.03,158.16
2018,12,23,8,45,365.5,70.5,0.7,11.6,153.0,234.78,187.49
2018,12,23,9,0,402.0,81.0,0.7,12.0,185.0,269.42,216.79
2018,12,23,9,15,403.5,89.5,0.75,12.4,207.0,286.69,231.72
2018,12,23,9,30,405.0,98.0,0.8,12.8,229.0,302.8,245.23
2018,12,23,9,45,319.5,123.0,0.9,13.2,233.0,288.37,233.84
2018,12,23,10,0,234.0,148.0,1.0,13.6,237.0,275.86,223.5
2018,12,23,10,15,352.0,143.0,1.2,14.0,287.0,330.19,267.44
2018,12,23,10,30,470.0,138.0,1.4,14.4,337.0,390.5,314.91
2018,12,23,10,45,555.5,126.0,1.6,14.8,372.0,423.79,340.71
2018,12,23,11,0,641.0,114.0,1.8,15.2,407.0,453.79,363.8
2018,12,23,11,15,718.0,97.5,1.8,15.35,434.5,472.34,377.5
2018,12,23,11,30,795.0,81.0,1.8,15.5,462.0,487.97,388.66
2018,12,23,11,45,824.0,74.5,1.85,15.65,473.5,486.89,386.76
2018,12,23,12,0,853.0,68.0,1.9,15.8,485.0,482.6,382.2
2018,12,23,12,15,683.0,109.5,1.9,15.9,442.5,430.4,340.38
2018,12,23,12,30,513.0,151.0,1.9,16.0,400.0,379.26,299.65
2018,12,23,12,45,513.0,148.0,1.95,16.1,393.0,363.41,286.2
2018,12,23,13,0,513.0,145.0,2.0,16.2,386.0,346.15,271.16
2018,12,23,13,15,604.5,120.0,2.0,16.15,394.5,341.85,265.02
2018,12,23,13,30,696.0,95.0,2.0,16.1,403.0,329.93,251.71
2018,12,23,13,45,676.5,93.0,2.0,16.05,379.5,298.02,223.67
2018,12,23,14,0,657.0,91.0,2.0,16.0,356.0,265.85,195.19
2018,12,23,14,15,507.0,106.0,1.9,15.85,301.5,217.53,157.82
2018,12,23,14,30,357.0,121.0,1.8,15.7,247.0,178.85,129.75
2018,12,23,14,45,290.0,114.0,1.75,15.5,209.5,147.62,105.83
2018,12,23,15,0,223.0,107.0,1.7,15.3,172.0,119.18,85.12
2018,12,23,15,15,178.0,94.5,1.7,15.3,142.0,93.27,66.37
2018,12,23,15,30,133.0,82.0,1.7,15.3,112.0,74.27,54.13
2018,12,23,15,45,241.0,62.0,1.4,14.15,102.5,46.17,35.22
2018,12,23,16,0,349.0,42.0,1.1,13.0,93.0,31.52,22.02
2018,12,23,16,15,236.5,33.0,1.1,12.65,62.5,25.3,15.64
2018,12,23,16,30,124.0,24.0,1.1,12.3,32.0,18.85,2.62
2018,12,23,16,45,74.5,13.5,1.15,11.95,17.0,13.27,0.0
2018,12,23,17,0,25.0,3.0,1.2,11.6,2.0,0.0,0.0
2018,12,23,17,15,12.5,1.5,1.2,11.5,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,24,7,15,11.0,3.0,1.45,10.6,3.0,0.0,0.0
2018,12,24,7,30,22.0,6.0,1.5,11.1,6.0,11.25,0.0
2018,12,24,7,45,53.0,15.0,1.6,11.55,19.5,34.71,7.02
2018,12,24,8,0,84.0,24.0,1.7,12.0,33.0,58.05,39.06
2018,12,24,8,15,42.0,36.5,1.8,12.3,41.0,55.49,40.12
2018,12,24,8,30,0.0,49.0,1.9,12.6,49.0,48.21,35.29
2018,12,24,8,45,45.0,69.0,2.05,12.95,80.5,89.62,70.34
2018,12,24,9,0,90.0,89.0,2.2,13.3,112.0,135.45,109.02
2018,12,24,9,15,68.5,91.0,2.25,13.6,110.0,128.21,103.22
2018,12,24,9,30,47.0,93.0,2.3,13.9,108.0,116.09,93.1
2018,12,24,9,45,61.0,115.5,2.35,14.25,137.0,146.81,118.7
2018,12,24,10,0,75.0,138.0,2.4,14.6,166.0,177.54,143.9
2018,12,24,10,15,144.5,155.5,2.55,14.8,215.0,234.88,191.03
2018,12,24,10,30,214.0,173.0,2.7,15.0,264.0,288.24,234.17
2018,12,24,10,45,114.5,155.0,2.8,15.25,204.0,217.56,175.92
2018,12,24,11,0,15.0,137.0,2.9,15.5,144.0,141.37,112.58
2018,12,24,11,15,54.0,155.0,3.0,15.6,181.0,181.04,145.45
2018,12,24,11,30,93.0,173.0,3.1,15.7,218.0,220.44,177.48
2018,12,24,11,45,99.5,166.5,3.2,15.8,215.0,215.08,172.89
2018,12,24,12,0,106.0,160.0,3.3,15.9,212.0,209.43,168.14
2018,12,24,12,15,64.5,163.5,3.35,15.75,195.0,189.25,151.47
2018,12,24,12,30,23.0,167.0,3.4,15.6,178.0,171.45,136.89
2018,12,24,12,45,24.5,150.5,3.45,15.5,162.0,155.75,124.13
2018,12,24,13,0,26.0,134.0,3.5,15.4,146.0,139.49,110.83
2018,12,24,13,15,13.0,90.5,3.45,15.2,96.5,92.31,71.92
2018,12,24,13,30,0.0,47.0,3.4,15.0,47.0,45.4,32.85
2018,12,24,13,45,0.0,46.5,3.3,14.8,46.5,44.92,32.54
2018,12,24,14,0,0.0,46.0,3.2,14.6,46.0,44.43,32.2
2018,12,24,14,15,25.0,71.5,3.15,14.5,80.5,74.7,57.06
2018,12,24,14,30,50.0,97.0,3.1,14.4,115.0,101.65,78.7
2018,12,24,14,45,41.5,77.5,3.05,14.3,91.5,80.18,60.84
2018,12,24,15,0,33.0,58.0,3.0,14.2,68.0,59.42,43.65
2018,12,24,15,15,49.5,63.5,3.0,14.2,76.0,61.26,44.68
2018,12,24,15,30,66.0,69.0,3.0,14.2,84.0,62.42,45.86
2018,12,24,15,45,55.0,55.5,3.1,14.1,66.5,47.94,36.79
2018,12,24,16,0,44.0,42.0,3.2,14.0,49.0,36.88,26.57
2018,12,24,16,15,35.0,30.0,3.4,13.95,34.5,26.73,16.77
2018,12,24,16,30,26.0,18.0,3.6,13.9,20.0,16.37,2.22
2018,12,24,16,45,17.5,10.0,3.8,13.85,11.0,9.83,0.0
2018,12,24,17,0,9.0,2.0,4.0,13.8,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.95,13.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,7,15,25.5,4.0,2.05,8.05,4.5,0.0,0.0
2018,12,25,7,30,51.0,8.0,2.1,8.6,9.0,20.23,0.0
2018,12,25,7,45,171.5,19.0,2.2,9.15,34.5,78.79,19.98
2018,12,25,8,0,292.0,30.0,2.3,9.7,60.0,139.01,99.06
2018,12,25,8,15,448.0,36.5,2.45,10.15,107.0,207.76,159.18
2018,12,25,8,30,604.0,43.0,2.6,10.6,154.0,282.9,222.97
2018,12,25,8,45,660.5,46.5,2.75,11.05,194.0,325.18,260.74
2018,12,25,9,0,717.0,50.0,2.9,11.5,234.0,368.43,298.42
2018,12,25,9,15,746.5,53.5,3.0,11.85,270.5,400.2,326.08
2018,12,25,9,30,776.0,57.0,3.1,12.2,307.0,430.97,352.1
2018,12,25,9,45,796.0,60.0,3.25,12.6,339.5,455.29,372.29
2018,12,25,10,0,816.0,63.0,3.4,13.0,372.0,477.72,390.42
2018,12,25,10,15,833.0,65.0,3.55,13.25,399.5,495.42,404.58
2018,12,25,10,30,850.0,67.0,3.7,13.5,427.0,510.76,416.52
2018,12,25,10,45,863.5,68.0,3.85,13.75,448.5,519.19,422.8
2018,12,25,11,0,877.0,69.0,4.0,14.0,470.0,526.6,428.0
2018,12,25,11,15,884.5,69.0,4.05,14.15,483.5,527.06,427.51
2018,12,25,11,30,892.0,69.0,4.1,14.3,497.0,524.67,424.6
2018,12,25,11,45,896.0,69.0,4.2,14.4,503.0,517.63,418.06
2018,12,25,12,0,900.0,69.0,4.3,14.5,509.0,507.73,409.03
2018,12,25,12,15,900.5,69.5,4.3,14.6,508.5,493.84,396.32
2018,12,25,12,30,901.0,70.0,4.3,14.7,508.0,477.22,381.13
2018,12,25,12,45,896.5,69.0,4.35,14.8,498.5,454.32,360.76
2018,12,25,13,0,892.0,68.0,4.4,14.9,489.0,429.09,338.09
2018,12,25,13,15,884.0,67.5,4.4,14.9,472.5,400.84,312.55
2018,12,25,13,30,876.0,67.0,4.4,14.9,456.0,370.71,284.98
2018,12,25,13,45,865.0,66.0,4.4,14.9,433.5,337.45,254.41
2018,12,25,14,0,854.0,65.0,4.4,14.9,411.0,300.78,220.66
2018,12,25,14,15,837.0,63.0,4.3,14.8,381.5,262.46,185.5
2018,12,25,14,30,820.0,61.0,4.2,14.7,352.0,223.73,150.21
2018,12,25,14,45,792.5,58.5,4.05,14.6,317.0,182.6,114.28
2018,12,25,15,0,765.0,56.0,3.9,14.5,282.0,142.4,81.3
2018,12,25,15,15,724.5,52.5,3.9,14.5,243.0,101.46,52.15
2018,12,25,15,30,684.0,49.0,3.9,14.5,204.0,63.2,31.7
2018,12,25,15,45,621.5,43.5,3.35,13.5,163.0,33.33,23.97
2018,12,25,16,0,559.0,38.0,2.8,12.5,122.0,30.33,21.04
2018,12,25,16,15,452.5,31.5,2.65,12.05,85.0,24.04,14.74
2018,12,25,16,30,346.0,25.0,2.5,11.6,48.0,20.35,5.11
2018,12,25,16,45,187.0,14.5,2.4,11.15,25.5,14.25,0.0
2018,12,25,17,0,28.0,4.0,2.3,10.7,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,2.25,10.45,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,7,15,44.0,5.0,1.65,7.95,6.0,0.0,0.0
2018,12,26,7,30,88.0,10.0,1.6,8.5,12.0,31.1,0.0
2018,12,26,7,45,157.5,23.0,1.55,9.0,35.5,78.7,17.46
2018,12,26,8,0,227.0,36.0,1.5,9.5,59.0,125.1,89.17
2018,12,26,8,15,304.5,45.5,1.7,10.0,92.0,167.43,128.5
2018,12,26,8,30,382.0,55.0,1.9,10.5,125.0,215.72,170.65
2018,12,26,8,45,455.0,62.0,2.1,11.05,164.5,262.22,210.89
2018,12,26,9,0,528.0,69.0,2.3,11.6,204.0,311.11,252.46
2018,12,26,9,15,338.0,91.0,2.5,11.85,182.5,259.03,212.1
2018,12,26,9,30,148.0,113.0,2.7,12.1,161.0,189.49,155.3
2018,12,26,9,45,165.5,134.0,2.95,12.4,192.5,221.84,182.38
2018,12,26,10,0,183.0,155.0,3.2,12.7,224.0,253.84,208.58
2018,12,26,10,15,394.5,133.5,3.3,12.85,296.5,346.78,285.27
2018,12,26,10,30,606.0,112.0,3.4,13.0,369.0,435.37,356.74
2018,12,26,10,45,638.0,109.5,3.5,13.2,391.5,449.9,367.7
2018,12,26,11,0,670.0,107.0,3.6,13.4,414.0,462.45,377.2
2018,12,26,11,15,776.5,88.5,3.5,13.45,454.0,493.92,401.57
2018,12,26,11,30,883.0,70.0,3.4,13.5,494.0,521.88,422.51
2018,12,26,11,45,891.5,69.5,3.35,13.6,502.0,516.72,416.96
2018,12,26,12,0,900.0,69.0,3.3,13.7,510.0,508.63,409.02
2018,12,26,12,15,896.5,70.0,3.25,13.75,508.0,493.45,395.37
2018,12,26,12,30,893.0,71.0,3.2,13.8,506.0,475.69,379.4
2018,12,26,12,45,885.5,72.0,3.2,13.85,497.0,453.7,359.87
2018,12,26,13,0,878.0,73.0,3.2,13.9,488.0,429.52,338.18
2018,12,26,13,15,869.5,72.5,3.2,13.9,472.0,400.17,312.02
2018,12,26,13,30,861.0,72.0,3.2,13.9,456.0,370.03,284.67
2018,12,26,13,45,847.0,70.5,3.2,13.85,432.0,335.57,253.48
2018,12,26,14,0,833.0,69.0,3.2,13.8,408.0,300.05,220.98
2018,12,26,14,15,812.5,67.5,3.1,13.6,378.5,262.1,186.48
2018,12,26,14,30,792.0,66.0,3.0,13.4,349.0,224.03,152.06
2018,12,26,14,45,762.0,64.0,2.85,13.25,314.0,184.05,117.25
2018,12,26,15,0,732.0,62.0,2.7,13.1,279.0,145.28,85.44
2018,12,26,15,15,616.5,63.0,2.7,13.1,228.5,100.71,55.76
2018,12,26,15,30,501.0,64.0,2.7,13.1,178.0,68.2,40.03
2018,12,26,15,45,450.5,54.5,2.25,12.15,142.0,40.09,30.16
2018,12,26,16,0,400.0,45.0,1.8,11.2,106.0,34.05,24.49
2018,12,26,16,15,316.0,35.5,1.85,10.8,74.0,27.77,18.1
2018,12,26,16,30,232.0,26.0,1.9,10.4,42.0,21.23,6.49
2018,12,26,16,45,127.0,15.0,1.9,10.0,22.5,14.74,0.0
2018,12,26,17,0,22.0,4.0,1.9,9.6,3.0,0.0,0.0
2018,12,26,17,15,11.0,2.0,1.95,9.45,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,27,7,15,87.0,6.5,2.75,7.1,8.0,0.0,0.0
2018,12,27,7,30,174.0,13.0,3.0,7.7,16.0,54.74,0.0
2018,12,27,7,45,335.0,20.5,3.25,8.25,47.0,121.88,25.29
2018,12,27,8,0,496.0,28.0,3.5,8.8,78.0,196.18,139.24
2018,12,27,8,15,577.0,33.0,3.75,9.3,118.0,244.93,187.74
2018,12,27,8,30,658.0,38.0,4.0,9.8,158.0,297.09,235.07
2018,12,27,8,45,708.5,41.5,4.3,10.3,198.5,338.34,272.95
2018,12,27,9,0,759.0,45.0,4.6,10.8,239.0,380.28,310.4
2018,12,27,9,15,790.0,48.0,4.85,11.2,277.0,413.2,339.72
2018,12,27,9,30,821.0,51.0,5.1,11.6,315.0,442.9,365.61
2018,12,27,9,45,839.5,54.0,5.3,11.95,348.0,467.52,386.65
2018,12,27,10,0,858.0,57.0,5.5,12.3,381.0,490.13,405.49
2018,12,27,10,15,873.5,58.5,5.6,12.55,408.5,507.34,419.5
2018,12,27,10,30,889.0,60.0,5.7,12.8,436.0,522.07,431.16
2018,12,27,10,45,900.0,60.5,5.85,13.05,457.0,530.76,437.76
2018,12,27,11,0,911.0,61.0,6.0,13.3,478.0,536.65,441.87
2018,12,27,11,15,919.0,61.5,6.05,13.4,492.5,538.1,442.23
2018,12,27,11,30,927.0,62.0,6.1,13.5,507.0,536.55,439.99
2018,12,27,11,45,932.0,61.5,6.1,13.65,514.0,529.44,432.91
2018,12,27,12,0,937.0,61.0,6.1,13.8,521.0,519.34,423.18
2018,12,27,12,15,936.0,61.5,6.1,13.85,519.5,504.45,409.49
2018,12,27,12,30,935.0,62.0,6.1,13.9,518.0,486.78,393.22
2018,12,27,12,45,931.0,61.5,6.1,13.9,509.0,464.11,372.65
2018,12,27,13,0,927.0,61.0,6.1,13.9,500.0,438.98,349.63
2018,12,27,13,15,919.0,60.5,6.05,13.9,483.5,410.0,322.98
2018,12,27,13,30,911.0,60.0,6.0,13.9,467.0,379.04,294.19
2018,12,27,13,45,899.0,59.0,5.95,13.85,443.5,344.53,262.12
2018,12,27,14,0,887.0,58.0,5.9,13.8,420.0,308.67,228.49
2018,12,27,14,15,870.0,56.0,5.8,13.65,390.0,269.49,192.1
2018,12,27,14,30,853.0,54.0,5.7,13.5,360.0,229.75,155.44
2018,12,27,14,45,828.0,52.0,5.6,13.35,325.0,188.33,118.6
2018,12,27,15,0,803.0,50.0,5.5,13.2,290.0,144.75,82.09
2018,12,27,15,15,765.5,47.5,5.5,13.2,251.0,103.22,51.8
2018,12,27,15,30,728.0,45.0,5.5,13.2,212.0,63.99,30.15
2018,12,27,15,45,668.5,41.0,5.05,12.45,171.0,30.78,21.83
2018,12,27,16,0,609.0,37.0,4.6,11.7,130.0,29.12,20.08
2018,12,27,16,15,507.0,30.5,4.5,11.3,91.5,25.01,15.74
2018,12,27,16,30,405.0,24.0,4.4,10.9,53.0,20.9,7.02
2018,12,27,16,45,221.0,14.0,4.3,10.5,28.0,13.76,0.0
2018,12,27,17,0,37.0,4.0,4.2,10.1,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,4.15,9.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
