Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,3,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,28,7,15,52.0,5.0,2.7,5.35,6.0,0.0,0.0
2018,12,28,7,30,104.0,10.0,2.8,5.8,12.0,34.86,0.0
2018,12,28,7,45,153.5,23.0,2.9,6.3,34.0,77.23,12.34
2018,12,28,8,0,203.0,36.0,3.0,6.8,56.0,117.68,84.36
2018,12,28,8,15,282.0,46.5,3.05,7.25,89.5,160.92,124.96
2018,12,28,8,30,361.0,57.0,3.1,7.7,123.0,208.84,167.36
2018,12,28,8,45,558.5,51.5,3.2,8.15,181.0,291.73,237.38
2018,12,28,9,0,756.0,46.0,3.3,8.6,239.0,380.14,311.43
2018,12,28,9,15,698.5,59.5,3.4,9.1,259.0,385.38,317.9
2018,12,28,9,30,641.0,73.0,3.5,9.6,279.0,387.59,321.01
2018,12,28,9,45,737.0,66.0,3.6,10.1,326.5,433.98,359.35
2018,12,28,10,0,833.0,59.0,3.7,10.6,374.0,482.37,398.37
2018,12,28,10,15,870.5,56.5,3.65,10.9,406.5,504.03,415.42
2018,12,28,10,30,908.0,54.0,3.6,11.2,439.0,525.69,432.09
2018,12,28,10,45,918.0,55.0,3.55,11.55,460.0,534.66,438.19
2018,12,28,11,0,928.0,56.0,3.5,11.9,481.0,540.75,441.8
2018,12,28,11,15,934.0,56.0,3.55,12.1,494.5,540.75,440.89
2018,12,28,11,30,940.0,56.0,3.6,12.3,508.0,537.75,437.41
2018,12,28,11,45,942.0,56.5,3.6,12.5,514.5,530.23,430.06
2018,12,28,12,0,944.0,57.0,3.6,12.7,521.0,519.74,420.12
2018,12,28,12,15,940.5,59.0,3.6,12.8,520.0,505.24,406.9
2018,12,28,12,30,937.0,61.0,3.6,12.9,519.0,487.98,391.18
2018,12,28,12,45,928.5,62.5,3.6,13.0,510.0,465.41,370.94
2018,12,28,13,0,920.0,64.0,3.6,13.1,501.0,440.53,348.44
2018,12,28,13,15,913.0,63.0,3.5,13.1,484.5,411.65,322.28
2018,12,28,13,30,906.0,62.0,3.4,13.1,468.0,380.77,293.97
2018,12,28,13,45,895.0,61.0,3.35,13.15,445.0,346.76,262.67
2018,12,28,14,0,884.0,60.0,3.3,13.2,422.0,311.33,229.74
2018,12,28,14,15,867.0,58.0,3.15,13.05,392.0,272.25,193.83
2018,12,28,14,30,850.0,56.0,3.0,12.9,362.0,232.61,157.57
2018,12,28,14,45,825.5,53.5,2.85,12.75,327.0,190.91,120.7
2018,12,28,15,0,801.0,51.0,2.7,12.6,292.0,147.05,84.0
2018,12,28,15,15,763.5,48.5,2.7,12.6,253.0,105.56,53.61
2018,12,28,15,30,726.0,46.0,2.7,12.6,214.0,66.37,31.61
2018,12,28,15,45,666.5,41.5,2.15,11.15,172.5,31.14,22.32
2018,12,28,16,0,607.0,37.0,1.6,9.7,131.0,29.0,20.22
2018,12,28,16,15,506.0,31.0,1.6,9.3,93.0,25.4,16.34
2018,12,28,16,30,405.0,25.0,1.6,8.9,55.0,21.89,8.48
2018,12,28,16,45,235.5,15.5,1.55,8.45,30.0,15.24,0.0
2018,12,28,17,0,66.0,6.0,1.5,8.0,5.0,0.0,0.0
2018,12,28,17,15,33.0,3.0,1.55,7.95,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,7,15,19.5,3.5,1.05,6.75,4.0,0.0,0.0
2018,12,29,7,30,39.0,7.0,1.0,7.1,8.0,16.25,0.0
2018,12,29,7,45,147.5,21.0,1.0,7.45,34.5,72.81,9.03
2018,12,29,8,0,256.0,35.0,1.0,7.8,61.0,132.72,94.32
2018,12,29,8,15,316.5,44.5,1.05,8.3,91.5,170.16,130.82
2018,12,29,8,30,377.0,54.0,1.1,8.8,122.0,212.62,168.5
2018,12,29,8,45,470.5,58.5,1.15,9.3,164.5,264.51,212.88
2018,12,29,9,0,564.0,63.0,1.2,9.8,207.0,319.81,259.26
2018,12,29,9,15,666.0,59.5,1.3,10.3,255.0,371.05,301.68
2018,12,29,9,30,768.0,56.0,1.4,10.8,303.0,426.54,346.59
2018,12,29,9,45,802.0,56.5,1.5,11.3,338.0,455.01,369.52
2018,12,29,10,0,836.0,57.0,1.6,11.8,373.0,480.02,389.36
2018,12,29,10,15,850.0,59.0,1.65,12.15,400.0,497.0,402.45
2018,12,29,10,30,864.0,61.0,1.7,12.5,427.0,511.55,413.31
2018,12,29,10,45,872.5,62.0,1.75,12.9,447.0,519.58,418.81
2018,12,29,11,0,881.0,63.0,1.8,13.3,467.0,524.89,421.99
2018,12,29,11,15,886.0,64.0,1.9,13.55,480.5,525.58,421.86
2018,12,29,11,30,891.0,65.0,2.0,13.8,494.0,523.4,419.33
2018,12,29,11,45,892.5,66.0,2.05,14.1,500.5,516.58,412.75
2018,12,29,12,0,894.0,67.0,2.1,14.4,507.0,506.92,403.77
2018,12,29,12,15,891.5,67.5,2.1,14.5,505.5,492.07,390.68
2018,12,29,12,30,889.0,68.0,2.1,14.6,504.0,474.61,375.28
2018,12,29,12,45,882.5,68.5,2.15,14.65,495.0,452.9,356.45
2018,12,29,13,0,876.0,69.0,2.2,14.7,486.0,428.94,335.42
2018,12,29,13,15,868.0,68.5,2.2,14.7,470.0,401.33,310.99
2018,12,29,13,30,860.0,68.0,2.2,14.7,454.0,371.87,284.56
2018,12,29,13,45,846.5,67.0,2.15,14.65,431.0,336.64,253.1
2018,12,29,14,0,833.0,66.0,2.1,14.6,408.0,301.88,221.52
2018,12,29,14,15,814.0,64.5,2.0,14.4,379.0,264.35,187.64
2018,12,29,14,30,795.0,63.0,1.9,14.2,350.0,226.57,153.6
2018,12,29,14,45,767.0,60.5,1.75,14.05,315.5,186.28,118.52
2018,12,29,15,0,739.0,58.0,1.6,13.9,281.0,146.99,86.03
2018,12,29,15,15,653.0,56.0,1.6,13.9,233.5,104.29,56.39
2018,12,29,15,30,567.0,54.0,1.6,13.9,186.0,65.38,34.3
2018,12,29,15,45,404.5,51.5,1.3,12.8,136.5,36.9,27.31
2018,12,29,16,0,242.0,49.0,1.0,11.7,87.0,36.77,26.94
2018,12,29,16,15,164.0,37.0,1.0,11.55,59.0,28.25,18.69
2018,12,29,16,30,86.0,25.0,1.0,11.4,31.0,20.94,8.38
2018,12,29,16,45,59.0,15.0,1.0,11.2,17.5,14.74,0.0
2018,12,29,17,0,32.0,5.0,1.0,11.0,4.0,0.0,0.0
2018,12,29,17,15,16.0,2.5,1.0,11.0,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,30,7,15,4.5,3.0,1.75,8.25,3.0,0.0,0.0
2018,12,30,7,30,9.0,6.0,1.9,8.5,6.0,8.06,0.0
2018,12,30,7,45,27.0,21.0,2.05,8.75,23.0,32.73,0.26
2018,12,30,8,0,45.0,36.0,2.2,9.0,40.0,58.7,40.18
2018,12,30,8,15,60.5,50.0,2.25,9.05,59.0,79.56,60.35
2018,12,30,8,30,76.0,64.0,2.3,9.1,78.0,101.23,79.9
2018,12,30,8,45,166.0,76.0,2.3,9.1,115.5,155.77,126.47
2018,12,30,9,0,256.0,88.0,2.3,9.1,153.0,209.75,172.57
2018,12,30,9,15,292.5,99.5,2.25,9.25,185.0,242.87,200.95
2018,12,30,9,30,329.0,111.0,2.2,9.4,217.0,282.21,233.97
2018,12,30,9,45,440.0,109.5,2.1,9.5,266.5,337.8,279.89
2018,12,30,10,0,551.0,108.0,2.0,9.6,316.0,397.73,328.33
2018,12,30,10,15,567.5,112.5,1.85,9.95,340.5,415.19,341.34
2018,12,30,10,30,584.0,117.0,1.7,10.3,365.0,431.01,352.87
2018,12,30,10,45,730.0,92.0,1.5,10.65,417.0,481.04,391.26
2018,12,30,11,0,876.0,67.0,1.3,11.0,469.0,527.5,425.36
2018,12,30,11,15,875.0,69.5,1.35,11.4,481.0,526.74,423.36
2018,12,30,11,30,874.0,72.0,1.4,11.8,493.0,523.17,419.41
2018,12,30,11,45,890.0,69.0,1.5,12.25,503.0,519.63,415.56
2018,12,30,12,0,906.0,66.0,1.6,12.7,513.0,513.04,409.07
2018,12,30,12,15,883.0,72.0,1.85,12.95,506.5,493.96,393.53
2018,12,30,12,30,860.0,78.0,2.1,13.2,500.0,472.48,375.7
2018,12,30,12,45,873.5,73.5,2.35,13.45,496.0,455.42,360.68
2018,12,30,13,0,887.0,69.0,2.6,13.7,492.0,435.02,342.35
2018,12,30,13,15,878.5,68.5,2.7,13.8,476.0,406.98,317.44
2018,12,30,13,30,870.0,68.0,2.8,13.9,460.0,377.09,290.48
2018,12,30,13,45,856.5,67.0,2.85,13.95,437.0,341.58,258.56
2018,12,30,14,0,843.0,66.0,2.9,14.0,414.0,306.5,226.46
2018,12,30,14,15,823.0,64.5,2.85,13.95,384.5,268.36,191.76
2018,12,30,14,30,803.0,63.0,2.8,13.9,355.0,230.02,156.96
2018,12,30,14,45,774.0,61.0,2.7,13.8,320.5,189.67,121.58
2018,12,30,15,0,745.0,59.0,2.6,13.7,286.0,150.37,88.83
2018,12,30,15,15,705.5,55.5,2.6,13.7,247.5,110.09,59.01
2018,12,30,15,30,666.0,52.0,2.6,13.7,209.0,72.4,36.93
2018,12,30,15,45,601.0,48.0,2.2,12.65,169.0,33.91,24.66
2018,12,30,16,0,536.0,44.0,1.8,11.6,129.0,32.61,23.28
2018,12,30,16,15,414.5,36.5,1.85,11.3,90.5,28.21,18.72
2018,12,30,16,30,293.0,29.0,1.9,11.0,52.0,23.76,10.9
2018,12,30,16,45,161.0,17.0,2.0,10.7,28.5,16.71,0.0
2018,12,30,17,0,29.0,5.0,2.1,10.4,5.0,0.0,0.0
2018,12,30,17,15,14.5,2.5,2.15,10.4,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.2,6.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,12,31,7,15,61.0,5.0,4.35,6.75,6.0,0.0,0.0
2018,12,31,7,30,122.0,10.0,4.4,6.9,12.0,39.07,0.0
2018,12,31,7,45,236.0,20.0,4.5,7.05,38.5,96.18,8.63
2018,12,31,8,0,350.0,30.0,4.6,7.2,65.0,156.4,111.13
2018,12,31,8,15,434.0,39.5,4.7,7.6,103.5,205.77,159.36
2018,12,31,8,30,518.0,49.0,4.8,8.0,142.0,259.62,207.86
2018,12,31,8,45,653.5,46.0,4.9,8.4,193.0,321.59,262.07
2018,12,31,9,0,789.0,43.0,5.0,8.8,244.0,388.84,320.12
2018,12,31,9,15,819.5,46.0,5.2,9.2,283.0,422.52,350.34
2018,12,31,9,30,850.0,49.0,5.4,9.6,322.0,455.2,378.87
2018,12,31,9,45,870.0,51.5,5.55,10.05,356.0,480.85,400.78
2018,12,31,10,0,890.0,54.0,5.7,10.5,390.0,504.5,420.41
2018,12,31,10,15,904.5,55.5,5.7,10.75,418.5,521.97,434.58
2018,12,31,10,30,919.0,57.0,5.7,11.0,447.0,536.88,446.27
2018,12,31,10,45,929.0,57.5,5.75,11.25,468.5,545.63,452.78
2018,12,31,11,0,939.0,58.0,5.8,11.5,490.0,551.48,456.7
2018,12,31,11,15,945.0,59.0,5.8,11.65,504.5,552.8,456.79
2018,12,31,11,30,951.0,60.0,5.8,11.8,519.0,551.07,454.21
2018,12,31,11,45,953.0,60.5,5.8,11.95,526.0,543.7,446.9
2018,12,31,12,0,955.0,61.0,5.8,12.1,533.0,533.31,436.93
2018,12,31,12,15,952.5,62.0,5.75,12.2,532.0,518.29,422.96
2018,12,31,12,30,950.0,63.0,5.7,12.3,531.0,500.47,406.41
2018,12,31,12,45,942.5,64.5,5.7,12.35,522.0,478.23,386.13
2018,12,31,13,0,935.0,66.0,5.7,12.4,513.0,453.59,363.48
2018,12,31,13,15,927.5,65.0,5.7,12.4,496.5,424.28,336.64
2018,12,31,13,30,920.0,64.0,5.7,12.4,480.0,392.93,307.59
2018,12,31,13,45,907.5,63.0,5.7,12.4,456.5,358.08,275.2
2018,12,31,14,0,895.0,62.0,5.7,12.4,433.0,321.85,241.21
2018,12,31,14,15,879.0,60.5,5.6,12.3,403.5,283.11,204.96
2018,12,31,14,30,863.0,59.0,5.5,12.2,374.0,243.67,168.22
2018,12,31,14,45,838.0,56.5,5.35,12.1,338.5,198.71,127.95
2018,12,31,15,0,813.0,54.0,5.2,12.0,303.0,156.8,92.12
2018,12,31,15,15,723.5,55.5,5.2,12.0,255.5,113.42,61.37
2018,12,31,15,30,634.0,57.0,5.2,12.0,208.0,73.97,38.88
2018,12,31,15,45,486.5,47.0,2.95,12.85,150.0,34.14,24.84
2018,12,31,16,0,339.0,37.0,0.7,13.7,92.0,26.1,17.41
2018,12,31,16,15,238.0,33.5,0.7,13.4,66.5,25.33,16.17
2018,12,31,16,30,137.0,30.0,0.7,13.1,41.0,23.51,11.19
2018,12,31,16,45,82.5,17.0,0.7,12.8,22.5,16.71,0.0
2018,12,31,17,0,28.0,4.0,0.7,12.5,4.0,3.93,0.0
2018,12,31,17,15,14.0,2.0,0.7,12.45,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
